ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/29/2016 00:00,2,0.000,ALERT,213.96,304.18,59.954,1467172803,"201051344000645","219011344069620",0.00,14.70,0,301.47,305.68,0.0,0.0,0.000,463365.4,463365.4,36588,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467172805,690524.00
06/29/2016 00:00,2,0.000,ALERT,212.83,302.37,59.970,1467172803,"274151322000085","219011344069620",0.00,15.00,0,300.57,304.48,0.0,0.0,0.000,716425.3,716425.3,30103,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467172807,690525.00
06/29/2016 00:00,2,0.000,ALERT,214.19,304.18,59.986,1467172803,"201051344000633","219011344069620",0.00,14.00,0,299.67,305.38,0.0,0.0,0.000,454536.8,454536.8,37074,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467172809,690526.00
06/29/2016 00:00,2,0.000,ALERT,213.74,304.18,59.986,1467172803,"201051344000469","219011344069620",0.00,13.70,0,300.57,305.38,0.0,0.0,0.000,456277.5,456277.5,37012,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467172811,690527.00
06/29/2016 00:00,2,0.000,ALERT,212.61,302.37,60.002,1467172803,"201051344000646","219011344069620",0.00,13.70,0,298.47,303.88,0.0,0.0,0.000,458730.7,458730.7,41559,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467172813,690528.00
06/29/2016 00:00,2,0.000,ALERT,212.38,301.77,59.975,1467172803,"274151322000052","219011344069620",0.00,15.00,0,300.27,304.78,0.0,0.0,0.000,731990.7,731990.7,30334,0,0,0,L,1151911521,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467172815,690529.00
06/29/2016 00:00,2,0.000,ALERT,213.06,302.68,59.981,1467172803,"201051344000585","219011344069620",0.00,14.00,0,298.47,304.18,0.0,0.0,0.000,466418.3,466418.3,41561,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467172816,690530.00
06/29/2016 00:00,2,0.000,ALERT,212.83,302.68,59.981,1467172803,"201051344001230","219011344069620",0.00,13.30,0,299.07,304.18,0.0,0.0,0.000,462241.8,462241.8,41374,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467172818,690531.00
06/29/2016 00:00,2,0.000,ALERT,213.29,302.98,59.944,1467172803,"201051344000582","219011344069620",0.00,13.70,0,299.67,304.48,0.0,0.0,0.000,455435.2,455435.2,41511,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467172820,690532.00
06/29/2016 00:00,2,0.000,ALERT,212.61,302.37,59.986,1467172803,"201051344000955","219011344069620",0.00,14.00,0,299.07,303.88,0.0,0.0,0.000,468302.5,468302.5,41465,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467172822,690533.00
06/29/2016 00:00,2,0.000,ALERT,212.83,301.77,59.986,1467172803,"274151322000094","219011344069620",0.00,14.70,0,300.27,303.88,0.0,0.0,0.000,594554.1,594554.1,31456,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467172824,690534.00
06/29/2016 00:00,2,0.000,ALERT,213.51,305.08,59.959,1467172803,"201051344000579","219011344069620",0.00,14.30,0,302.07,306.58,0.0,0.0,0.000,470308.3,470308.3,17080,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467172825,690535.00
06/29/2016 00:00,2,0.000,ALERT,212.83,302.98,59.986,1467172803,"201051344000890","219011344069620",0.00,14.00,0,299.97,305.08,0.0,0.0,0.000,465515.9,465515.9,41473,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467172827,690536.00
06/29/2016 00:00,2,0.000,ALERT,213.06,302.07,59.986,1467172803,"201051344000438","219011344069620",0.00,13.30,0,299.37,304.48,0.0,0.0,0.000,467354.8,467354.8,41481,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467172829,690537.00
06/29/2016 00:00,2,0.000,ALERT,213.06,301.47,59.991,1467172803,"201051344000417","219011344069620",0.00,14.00,0,298.47,303.28,0.0,0.0,0.000,459459.6,459459.6,41630,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467172831,690538.00
06/29/2016 00:00,2,0.000,ALERT,212.83,302.37,59.954,1467172803,"274151322000083","219011344069620",0.00,14.30,0,300.87,304.78,0.0,0.0,0.000,725391.7,725391.7,30414,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467172833,690539.00
06/29/2016 00:00,2,0.000,ALERT,213.06,302.37,59.981,1467172803,"274151322000076","219011344069620",0.00,15.00,0,300.57,304.78,0.0,0.0,0.000,772936.0,772936.0,30420,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467172834,690540.00
06/29/2016 00:00,2,0.000,ALERT,213.51,305.08,59.986,1467172803,"201051344000868","219011344069620",0.00,14.30,0,302.07,306.58,0.0,0.0,0.000,455256.0,455256.0,36730,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467172836,690541.00
06/29/2016 00:00,2,0.000,ALERT,212.61,302.98,59.975,1467172803,"274151322000095","219011344069620",0.00,14.30,0,301.47,305.38,0.0,0.0,0.000,765020.2,765020.2,30331,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467172839,690542.00
06/29/2016 00:00,2,0.000,ALERT,213.51,304.48,59.986,1467172803,"201051344000988","219011344069620",0.00,14.30,0,299.07,305.68,0.0,0.0,0.000,452091.8,452091.8,37023,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467172840,690543.00
06/29/2016 00:00,2,0.000,ALERT,212.83,301.47,59.991,1467172803,"201051344001025","219011344069620",0.00,13.30,0,298.77,304.48,0.0,0.0,0.000,465892.3,465892.3,41524,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467172842,690544.00
06/29/2016 00:00,2,0.000,ALERT,213.51,304.48,59.991,1467172803,"201051344000458","219011344069620",0.00,15.30,0,301.47,306.58,0.0,0.0,0.000,462936.6,462936.6,36947,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467172844,690545.00
06/29/2016 00:00,2,0.000,ALERT,214.19,304.18,59.981,1467172803,"201051344000853","219011344069620",0.00,14.30,0,301.47,305.98,0.0,0.0,0.000,461835.3,461835.3,36550,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467172846,690546.00
06/29/2016 00:00,2,0.000,ALERT,213.29,302.07,59.975,1467172803,"201051344000685","219011344069620",0.00,13.70,0,299.07,303.88,0.0,0.0,0.000,466715.9,466715.9,41387,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467172848,690547.00
06/29/2016 00:00,2,0.000,ALERT,213.06,301.77,59.981,1467172803,"201051344000917","219011344069620",0.00,14.70,0,297.57,303.28,0.0,0.0,0.000,463553.9,463553.9,41379,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467172850,690548.00
06/29/2016 00:00,2,0.000,ALERT,213.29,302.68,59.970,1467172803,"201051344001145","219011344069620",0.00,13.30,0,299.67,304.48,0.0,0.0,0.000,468753.3,468753.3,41236,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467172851,690549.00
06/29/2016 00:00,2,0.000,ALERT,213.06,301.77,59.975,1467172803,"201051344000651","219011344069620",0.00,13.00,0,298.47,303.58,0.0,0.0,0.000,461360.0,461360.0,41580,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467172853,690550.00
06/29/2016 00:00,2,0.000,ALERT,212.38,302.07,59.991,1467172803,"274151322000088","219011344069620",0.00,15.00,0,300.57,304.18,0.0,0.0,0.000,700323.5,700323.5,30069,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467172855,690551.00
06/29/2016 00:00,2,0.000,ALERT,213.51,301.47,59.965,1467172803,"274151322000068","219011344069620",0.00,15.50,0,299.97,303.58,0.0,0.0,0.000,594512.6,594512.6,31664,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467172857,690552.00
06/29/2016 00:00,2,0.000,ALERT,212.61,302.37,59.965,1467172803,"201051344001135","219011344069620",0.00,13.70,0,299.37,304.78,0.0,0.0,0.000,457359.0,457359.0,41511,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467172858,690553.00
06/29/2016 00:00,2,0.000,ALERT,213.29,304.78,59.981,1467172803,"201051344000594","219011344069620",0.00,14.30,0,301.47,306.28,0.0,0.0,0.000,467018.0,467018.0,36986,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467172860,690554.00
06/29/2016 00:00,2,0.000,ALERT,213.06,302.07,59.975,1467172803,"201051344001203","219011344069620",0.00,13.70,0,299.07,305.38,0.0,0.0,0.000,464746.3,464746.3,41557,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467172862,690555.00
06/29/2016 00:00,2,0.000,ALERT,212.38,302.98,59.975,1467172803,"274151322000054","219011344069620",0.00,15.30,0,300.57,305.08,0.0,0.0,0.000,715149.3,715149.3,30095,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467172864,690556.00
06/29/2016 00:00,2,0.000,ALERT,213.74,304.18,59.975,1467172803,"201051344000867","219011344069620",0.00,15.00,0,301.17,306.28,0.0,0.0,0.000,454384.6,454384.6,36993,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467172866,690557.00
06/29/2016 00:00,2,0.000,ALERT,213.06,302.07,59.965,1467172803,"201051344001093","219011344069620",0.00,14.30,0,298.77,303.58,0.0,0.0,0.000,462927.8,462927.8,41439,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467172867,690558.00
06/29/2016 00:00,2,0.000,ALERT,213.29,304.18,59.965,1467172803,"201051344000900","219011344069620",0.00,14.00,0,301.17,305.68,0.0,0.0,0.000,470298.1,470298.1,36376,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467172869,690559.00
06/29/2016 00:00,2,0.000,ALERT,213.74,303.58,59.970,1467172803,"201051344000648","219011344069620",0.00,13.70,0,300.87,305.98,0.0,0.0,0.000,461374.3,461374.3,36673,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467172871,690560.00
06/29/2016 00:00,2,0.000,ALERT,213.74,304.78,59.959,1467172803,"201051344000569","219011344069620",0.00,14.30,0,302.07,306.88,0.0,0.0,0.000,471222.2,471222.2,36303,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467172873,690561.00
06/29/2016 00:00,2,0.000,ALERT,213.51,304.18,59.954,1467172803,"201051344000983","219011344069620",0.00,14.70,0,301.77,306.28,0.0,0.0,0.000,462897.1,462897.1,36794,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467172875,690562.00
06/29/2016 00:00,2,0.000,ALERT,213.51,304.18,59.965,1467172803,"201051344001158","219011344069620",0.00,13.70,0,300.87,305.38,0.0,0.0,0.000,456592.3,456592.3,37056,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467172876,690563.00
06/29/2016 00:00,2,0.000,ALERT,213.96,304.78,60.002,1467172803,"201051344000576","219011344069620",0.00,14.00,0,301.47,305.98,0.0,0.0,0.000,463766.3,463766.3,36459,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467172878,690564.00
06/29/2016 00:00,2,0.000,ALERT,212.83,301.17,59.954,1467172803,"274151322000087","219011344069620",0.00,15.50,0,299.97,303.88,0.0,0.0,0.000,688352.1,688352.1,30224,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467172880,690565.00
06/29/2016 00:15,2,0.000,ALERT,213.06,302.68,60.012,1467173703,"201051344000645","219011344069620",0.00,14.70,0,301.47,306.28,0.0,0.0,0.000,463365.4,463365.4,36590,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467173705,690566.00
06/29/2016 00:15,2,0.000,ALERT,212.16,301.17,60.012,1467173703,"274151322000085","219011344069620",0.00,14.30,0,299.67,304.48,0.0,0.0,0.000,716425.3,716425.3,30105,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467173707,690567.00
06/29/2016 00:15,2,0.000,ALERT,213.29,302.37,59.986,1467173703,"201051344000633","219011344069620",0.00,13.70,0,299.97,305.38,0.0,0.0,0.000,454536.8,454536.8,37076,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467173709,690568.00
06/29/2016 00:15,2,0.000,ALERT,212.83,302.68,59.981,1467173703,"201051344000469","219011344069620",0.00,13.30,0,300.57,305.68,0.0,0.0,0.000,456277.5,456277.5,37014,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467173711,690569.00
06/29/2016 00:15,2,0.000,ALERT,211.93,301.17,59.991,1467173703,"201051344000646","219011344069620",0.00,13.30,0,299.37,304.18,0.0,0.0,0.000,458730.7,458730.7,41561,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467173713,690570.00
06/29/2016 00:15,2,0.000,ALERT,211.93,301.77,59.975,1467173703,"274151322000052","219011344069620",0.00,14.70,0,299.37,304.48,0.0,0.0,0.000,731990.7,731990.7,30336,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467173714,690571.00
06/29/2016 00:15,2,0.000,ALERT,212.38,301.47,59.996,1467173703,"201051344000585","219011344069620",0.00,13.70,0,299.67,304.18,0.0,0.0,0.000,466418.3,466418.3,41563,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467173716,690572.00
06/29/2016 00:15,2,0.000,ALERT,212.16,301.47,59.975,1467173703,"201051344001230","219011344069620",0.00,13.00,0,300.57,304.48,0.0,0.0,0.000,462241.8,462241.8,41376,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467173718,690573.00
06/29/2016 00:15,2,0.000,ALERT,212.61,302.07,59.991,1467173703,"201051344000582","219011344069620",0.00,13.30,0,300.87,304.78,0.0,0.0,0.000,455435.2,455435.2,41513,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467173720,690574.00
06/29/2016 00:15,2,0.000,ALERT,211.70,301.17,59.991,1467173703,"201051344000955","219011344069620",0.00,13.70,0,299.97,304.18,0.0,0.0,0.000,468302.5,468302.5,41467,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467173722,690575.00
06/29/2016 00:15,2,0.000,ALERT,212.16,300.87,59.996,1467173703,"274151322000094","219011344069620",0.00,14.30,0,299.07,303.58,0.0,0.0,0.000,594554.1,594554.1,31458,0,0,0,L,1151911521,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467173723,690576.00
06/29/2016 00:15,2,0.000,ALERT,212.83,303.28,60.007,1467173703,"201051344000579","219011344069620",0.00,14.00,0,302.07,306.58,0.0,0.0,0.000,470308.3,470308.3,17082,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467173725,690577.00
06/29/2016 00:15,2,0.000,ALERT,212.16,301.47,59.991,1467173703,"201051344000890","219011344069620",0.00,13.70,0,300.87,305.38,0.0,0.0,0.000,465515.9,465515.9,41475,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467173727,690578.00
06/29/2016 00:15,2,0.000,ALERT,212.38,301.17,59.991,1467173703,"201051344000438","219011344069620",0.00,13.00,0,300.27,304.48,0.0,0.0,0.000,467354.8,467354.8,41483,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467173729,690579.00
06/29/2016 00:15,2,0.000,ALERT,212.38,300.57,59.986,1467173703,"201051344000417","219011344069620",0.00,13.70,0,299.67,303.58,0.0,0.0,0.000,459459.6,459459.6,41632,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467173731,690580.00
06/29/2016 00:15,2,0.000,ALERT,211.93,301.77,59.986,1467173703,"274151322000083","219011344069620",0.00,14.00,0,299.67,304.48,0.0,0.0,0.000,725391.7,725391.7,30416,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467173732,690581.00
06/29/2016 00:15,2,0.000,ALERT,212.61,302.07,59.965,1467173703,"274151322000076","219011344069620",0.00,14.70,0,299.67,304.48,0.0,0.0,0.000,772936.0,772936.0,30422,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467173734,690582.00
06/29/2016 00:15,2,0.000,ALERT,212.83,303.58,60.028,1467173703,"201051344000868","219011344069620",0.00,14.00,0,302.07,306.88,0.0,0.0,0.000,455256.0,455256.0,36732,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467173736,690583.00
06/29/2016 00:15,2,0.000,ALERT,212.16,302.37,60.012,1467173703,"274151322000095","219011344069620",0.00,14.00,0,300.57,305.08,0.0,0.0,0.000,765020.2,765020.2,30333,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467173738,690584.00
06/29/2016 00:15,2,0.000,ALERT,212.83,302.98,59.991,1467173703,"201051344000988","219011344069620",0.00,14.30,0,299.07,305.68,0.0,0.0,0.000,452091.8,452091.8,37025,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467173740,690585.00
06/29/2016 00:15,2,0.000,ALERT,212.16,300.87,60.018,1467173703,"201051344001025","219011344069620",0.00,13.00,0,299.67,304.78,0.0,0.0,0.000,465892.3,465892.3,41526,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467173742,690586.00
06/29/2016 00:15,2,0.000,ALERT,212.61,302.98,59.981,1467173703,"201051344000458","219011344069620",0.00,15.00,0,301.77,306.88,0.0,0.0,0.000,462936.6,462936.6,36949,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467173743,690587.00
06/29/2016 00:15,2,0.000,ALERT,213.29,302.68,59.970,1467173703,"201051344000853","219011344069620",0.00,14.00,0,301.47,305.98,0.0,0.0,0.000,461835.3,461835.3,36552,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467173745,690588.00
06/29/2016 00:15,2,0.000,ALERT,212.83,301.77,59.975,1467173703,"201051344000685","219011344069620",0.00,13.30,0,299.97,304.18,0.0,0.0,0.000,466715.9,466715.9,41389,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467173747,690589.00
06/29/2016 00:15,2,0.000,ALERT,212.38,301.17,59.996,1467173703,"201051344000917","219011344069620",0.00,14.30,0,298.77,303.88,0.0,0.0,0.000,463553.9,463553.9,41381,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467173749,690590.00
06/29/2016 00:15,2,0.000,ALERT,212.61,301.77,59.981,1467173703,"201051344001145","219011344069620",0.00,13.00,0,300.57,304.78,0.0,0.0,0.000,468753.3,468753.3,41238,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467173750,690591.00
06/29/2016 00:15,2,0.000,ALERT,212.38,300.57,59.975,1467173703,"201051344000651","219011344069620",0.00,12.70,0,299.67,303.88,0.0,0.0,0.000,461360.0,461360.0,41582,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467173752,690592.00
06/29/2016 00:15,2,0.000,ALERT,211.93,301.77,60.023,1467173703,"274151322000088","219011344069620",0.00,14.70,0,299.37,304.18,0.0,0.0,0.000,700323.5,700323.5,30071,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467173754,690593.00
06/29/2016 00:15,2,0.000,ALERT,212.61,300.87,59.981,1467173703,"274151322000068","219011344069620",0.00,15.30,0,299.07,303.28,0.0,0.0,0.000,594512.6,594512.6,31666,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467173756,690594.00
06/29/2016 00:15,2,0.000,ALERT,212.16,301.47,59.986,1467173703,"201051344001135","219011344069620",0.00,13.30,0,300.27,304.78,0.0,0.0,0.000,457359.0,457359.0,41513,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467173758,690595.00
06/29/2016 00:15,2,0.000,ALERT,212.61,303.58,60.002,1467173703,"201051344000594","219011344069620",0.00,14.00,0,301.47,306.28,0.0,0.0,0.000,467018.0,467018.0,36988,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467173759,690596.00
06/29/2016 00:15,2,0.000,ALERT,212.38,301.47,59.991,1467173703,"201051344001203","219011344069620",0.00,13.30,0,299.97,305.98,0.0,0.0,0.000,464746.3,464746.3,41559,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467173761,690597.00
06/29/2016 00:15,2,0.000,ALERT,211.93,302.07,59.981,1467173703,"274151322000054","219011344069620",0.00,15.00,0,299.37,304.78,0.0,0.0,0.000,715149.3,715149.3,30097,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467173763,690598.00
06/29/2016 00:15,2,0.000,ALERT,212.83,302.37,59.991,1467173703,"201051344000867","219011344069620",0.00,14.70,0,301.47,306.28,0.0,0.0,0.000,454384.6,454384.6,36995,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467173765,690599.00
06/29/2016 00:15,2,0.000,ALERT,212.38,301.17,59.991,1467173703,"201051344001093","219011344069620",0.00,14.00,0,299.97,304.18,0.0,0.0,0.000,462927.8,462927.8,41441,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467173767,690600.00
06/29/2016 00:15,2,0.000,ALERT,212.38,302.68,59.996,1467173703,"201051344000900","219011344069620",0.00,14.00,0,301.17,305.68,0.0,0.0,0.000,470298.1,470298.1,36378,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467173769,690601.00
06/29/2016 00:15,2,0.000,ALERT,212.83,302.37,59.970,1467173703,"201051344000648","219011344069620",0.00,13.70,0,300.87,305.68,0.0,0.0,0.000,461374.3,461374.3,36675,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467173770,690602.00
06/29/2016 00:15,2,0.000,ALERT,212.61,303.28,60.023,1467173703,"201051344000569","219011344069620",0.00,14.30,0,302.07,306.58,0.0,0.0,0.000,471222.2,471222.2,36305,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467173772,690603.00
06/29/2016 00:15,2,0.000,ALERT,212.61,302.68,59.986,1467173703,"201051344000983","219011344069620",0.00,14.30,0,301.77,306.28,0.0,0.0,0.000,462897.1,462897.1,36796,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467173774,690604.00
06/29/2016 00:15,2,0.000,ALERT,212.83,302.68,59.986,1467173703,"201051344001158","219011344069620",0.00,13.30,0,300.87,305.38,0.0,0.0,0.000,456592.3,456592.3,37058,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467173776,690605.00
06/29/2016 00:15,2,0.000,ALERT,213.06,303.28,59.986,1467173703,"201051344000576","219011344069620",0.00,14.00,0,301.47,306.28,0.0,0.0,0.000,463766.3,463766.3,36461,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467173778,690606.00
06/29/2016 00:15,2,0.000,ALERT,212.16,300.87,59.975,1467173703,"274151322000087","219011344069620",0.00,15.30,0,299.07,303.58,0.0,0.0,0.000,688352.1,688352.1,30226,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467173779,690607.00
06/29/2016 00:30,2,0.000,ALERT,213.06,302.68,59.986,1467174603,"201051344000645","219011344069620",0.00,14.70,0,300.87,304.78,0.0,0.0,0.000,463365.4,463365.4,36592,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467174605,690608.00
06/29/2016 00:30,2,0.000,ALERT,212.16,301.47,59.991,1467174603,"274151322000085","219011344069620",0.00,14.00,0,299.97,303.58,0.0,0.0,0.000,716425.3,716425.3,30107,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467174607,690609.00
06/29/2016 00:30,2,0.000,ALERT,213.06,302.68,59.991,1467174603,"201051344000633","219011344069620",0.00,13.70,0,299.07,304.18,0.0,0.0,0.000,454536.8,454536.8,37078,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467174609,690610.00
06/29/2016 00:30,2,0.000,ALERT,212.83,302.68,59.996,1467174603,"201051344000469","219011344069620",0.00,13.70,0,299.97,304.18,0.0,0.0,0.000,456277.5,456277.5,37016,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467174610,690611.00
06/29/2016 00:30,2,0.000,ALERT,211.93,301.47,59.996,1467174603,"201051344000646","219011344069620",0.00,13.30,0,298.77,302.68,0.0,0.0,0.000,458730.7,458730.7,41563,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467174612,690612.00
06/29/2016 00:30,2,0.000,ALERT,211.93,302.07,59.954,1467174603,"274151322000052","219011344069620",0.00,14.30,0,299.67,303.88,0.0,0.0,0.000,731990.7,731990.7,30338,0,0,0,L,1151911521,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467174614,690613.00
06/29/2016 00:30,2,0.000,ALERT,212.38,301.77,60.007,1467174603,"201051344000585","219011344069620",0.00,13.70,0,298.77,302.98,0.0,0.0,0.000,466418.3,466418.3,41565,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467174616,690614.00
06/29/2016 00:30,2,0.000,ALERT,212.16,301.47,59.965,1467174603,"201051344001230","219011344069620",0.00,13.00,0,299.67,302.98,0.0,0.0,0.000,462241.8,462241.8,41378,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467174618,690615.00
06/29/2016 00:30,2,0.000,ALERT,212.61,301.77,59.986,1467174603,"201051344000582","219011344069620",0.00,13.00,0,300.27,303.58,0.0,0.0,0.000,455435.2,455435.2,41515,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467174619,690616.00
06/29/2016 00:30,2,0.000,ALERT,211.93,301.47,59.954,1467174603,"201051344000955","219011344069620",0.00,13.70,0,299.07,302.68,0.0,0.0,0.000,468302.5,468302.5,41469,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467174621,690617.00
06/29/2016 00:30,2,0.000,ALERT,211.93,300.87,59.991,1467174603,"274151322000094","219011344069620",0.00,13.70,0,299.37,302.68,0.0,0.0,0.000,594554.1,594554.1,31460,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467174623,690618.00
06/29/2016 00:30,2,0.000,ALERT,212.61,303.28,59.975,1467174603,"201051344000579","219011344069620",0.00,14.00,0,301.47,305.38,0.0,0.0,0.000,470308.3,470308.3,17084,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467174625,690619.00
06/29/2016 00:30,2,0.000,ALERT,211.93,301.47,59.996,1467174603,"201051344000890","219011344069620",0.00,13.30,0,299.97,303.88,0.0,0.0,0.000,465515.9,465515.9,41477,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467174627,690620.00
06/29/2016 00:30,2,0.000,ALERT,212.16,301.17,59.991,1467174603,"201051344000438","219011344069620",0.00,13.00,0,299.37,303.28,0.0,0.0,0.000,467354.8,467354.8,41485,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467174628,690621.00
06/29/2016 00:30,2,0.000,ALERT,212.16,300.57,60.028,1467174603,"201051344000417","219011344069620",0.00,13.30,0,298.77,302.07,0.0,0.0,0.000,459459.6,459459.6,41634,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467174630,690622.00
06/29/2016 00:30,2,0.000,ALERT,212.16,302.37,59.991,1467174603,"274151322000083","219011344069620",0.00,13.70,0,299.97,303.58,0.0,0.0,0.000,725391.7,725391.7,30418,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467174632,690623.00
06/29/2016 00:30,2,0.000,ALERT,212.61,301.77,59.996,1467174603,"274151322000076","219011344069620",0.00,14.30,0,299.67,303.58,0.0,0.0,0.000,772936.0,772936.0,30424,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467174634,690624.00
06/29/2016 00:30,2,0.000,ALERT,212.61,303.58,59.996,1467174603,"201051344000868","219011344069620",0.00,14.30,0,301.47,305.38,0.0,0.0,0.000,455256.0,455256.0,36734,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467174636,690625.00
06/29/2016 00:30,2,0.000,ALERT,212.16,302.68,59.991,1467174603,"274151322000095","219011344069620",0.00,13.70,0,300.57,304.18,0.0,0.0,0.000,765020.2,765020.2,30335,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467174638,690626.00
06/29/2016 00:30,2,0.000,ALERT,212.61,302.98,60.002,1467174603,"201051344000988","219011344069620",0.00,14.30,0,298.47,304.48,0.0,0.0,0.000,452091.8,452091.8,37027,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467174640,690627.00
06/29/2016 00:30,2,0.000,ALERT,211.93,300.27,59.991,1467174603,"201051344001025","219011344069620",0.00,13.00,0,299.07,303.88,0.0,0.0,0.000,465892.3,465892.3,41528,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467174641,690628.00
06/29/2016 00:30,2,0.000,ALERT,212.61,302.98,59.981,1467174603,"201051344000458","219011344069620",0.00,15.00,0,301.17,305.38,0.0,0.0,0.000,462936.6,462936.6,36951,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467174643,690629.00
06/29/2016 00:30,2,0.000,ALERT,213.29,302.68,59.959,1467174603,"201051344000853","219011344069620",0.00,14.00,0,300.87,304.78,0.0,0.0,0.000,461835.3,461835.3,36554,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467174645,690630.00
06/29/2016 00:30,2,0.000,ALERT,212.38,301.17,59.986,1467174603,"201051344000685","219011344069620",0.00,13.30,0,299.67,302.98,0.0,0.0,0.000,466715.9,466715.9,41391,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467174647,690631.00
06/29/2016 00:30,2,0.000,ALERT,212.16,300.57,59.981,1467174603,"201051344000917","219011344069620",0.00,14.30,0,298.17,302.37,0.0,0.0,0.000,463553.9,463553.9,41383,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467174649,690632.00
06/29/2016 00:30,2,0.000,ALERT,212.38,301.17,59.991,1467174603,"201051344001145","219011344069620",0.00,13.00,0,299.97,303.58,0.0,0.0,0.000,468753.3,468753.3,41240,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467174650,690633.00
06/29/2016 00:30,2,0.000,ALERT,212.16,300.27,59.981,1467174603,"201051344000651","219011344069620",0.00,12.70,0,298.77,302.37,0.0,0.0,0.000,461360.0,461360.0,41584,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467174652,690634.00
06/29/2016 00:30,2,0.000,ALERT,211.70,301.47,59.991,1467174603,"274151322000088","219011344069620",0.00,14.30,0,299.67,303.28,0.0,0.0,0.000,700323.5,700323.5,30073,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467174654,690635.00
06/29/2016 00:30,2,0.000,ALERT,212.61,300.87,59.991,1467174603,"274151322000068","219011344069620",0.00,15.00,0,299.07,302.37,0.0,0.0,0.000,594512.6,594512.6,31668,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467174656,690636.00
06/29/2016 00:30,2,0.000,ALERT,211.70,300.87,59.975,1467174603,"201051344001135","219011344069620",0.00,13.30,0,299.67,303.28,0.0,0.0,0.000,457359.0,457359.0,41515,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467174658,690637.00
06/29/2016 00:30,2,0.000,ALERT,212.38,303.58,59.975,1467174603,"201051344000594","219011344069620",0.00,14.00,0,300.57,305.08,0.0,0.0,0.000,467018.0,467018.0,36990,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467174659,690638.00
06/29/2016 00:30,2,0.000,ALERT,212.16,300.87,59.975,1467174603,"201051344001203","219011344069620",0.00,13.30,0,299.37,304.48,0.0,0.0,0.000,464746.3,464746.3,41561,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467174661,690639.00
06/29/2016 00:30,2,0.000,ALERT,211.93,302.37,59.959,1467174603,"274151322000054","219011344069620",0.00,15.00,0,299.67,303.88,0.0,0.0,0.000,715149.3,715149.3,30099,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467174663,690640.00
06/29/2016 00:30,2,0.000,ALERT,212.83,302.68,59.975,1467174603,"201051344000867","219011344069620",0.00,14.70,0,300.57,305.08,0.0,0.0,0.000,454384.6,454384.6,36997,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467174665,690641.00
06/29/2016 00:30,2,0.000,ALERT,212.16,301.17,59.986,1467174603,"201051344001093","219011344069620",0.00,14.00,0,299.37,302.68,0.0,0.0,0.000,462927.8,462927.8,41443,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467174667,690642.00
06/29/2016 00:30,2,0.000,ALERT,212.61,302.98,59.938,1467174603,"201051344000900","219011344069620",0.00,14.00,0,300.57,304.48,0.0,0.0,0.000,470298.1,470298.1,36380,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467174669,690643.00
06/29/2016 00:30,2,0.000,ALERT,213.06,302.68,59.981,1467174603,"201051344000648","219011344069620",0.00,13.70,0,299.97,304.78,0.0,0.0,0.000,461374.3,461374.3,36677,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467174670,690644.00
06/29/2016 00:30,2,0.000,ALERT,212.61,303.58,59.986,1467174603,"201051344000569","219011344069620",0.00,14.30,0,301.47,305.38,0.0,0.0,0.000,471222.2,471222.2,36307,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467174672,690645.00
06/29/2016 00:30,2,0.000,ALERT,212.83,303.58,59.965,1467174603,"201051344000983","219011344069620",0.00,14.30,0,301.17,305.08,0.0,0.0,0.000,462897.1,462897.1,36798,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467174674,690646.00
06/29/2016 00:30,2,0.000,ALERT,212.61,302.68,59.986,1467174603,"201051344001158","219011344069620",0.00,13.30,0,300.27,304.18,0.0,0.0,0.000,456592.3,456592.3,37060,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467174676,690647.00
06/29/2016 00:30,2,0.000,ALERT,213.29,303.28,60.007,1467174603,"201051344000576","219011344069620",0.00,14.00,0,300.87,304.78,0.0,0.0,0.000,463766.3,463766.3,36463,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467174678,690648.00
06/29/2016 00:30,2,0.000,ALERT,212.16,301.47,59.975,1467174603,"274151322000087","219011344069620",0.00,15.00,0,299.07,302.98,0.0,0.0,0.000,688352.1,688352.1,30228,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467174679,690649.00
06/29/2016 00:45,2,0.000,ALERT,213.06,303.28,59.970,1467175503,"201051344000645","219011344069620",0.00,14.70,0,299.97,304.48,0.0,0.0,0.000,463365.4,463365.4,36594,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467175505,690650.00
06/29/2016 00:45,2,0.000,ALERT,212.16,302.07,59.938,1467175503,"274151322000085","219011344069620",0.00,14.00,0,298.77,303.28,0.0,0.0,0.000,716425.3,716425.3,30109,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467175507,690651.00
06/29/2016 00:45,2,0.000,ALERT,213.06,302.68,59.938,1467175503,"201051344000633","219011344069620",0.00,13.70,0,298.17,304.18,0.0,0.0,0.000,454536.8,454536.8,37080,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467175509,690652.00
06/29/2016 00:45,2,0.000,ALERT,212.61,302.98,59.965,1467175503,"201051344000469","219011344069620",0.00,13.70,0,299.07,304.18,0.0,0.0,0.000,456277.5,456277.5,37018,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467175511,690653.00
06/29/2016 00:45,2,0.000,ALERT,211.93,302.07,59.991,1467175503,"201051344000646","219011344069620",0.00,13.30,0,297.87,302.98,0.0,0.0,0.000,458730.7,458730.7,41565,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467175513,690654.00
06/29/2016 00:45,2,0.000,ALERT,211.70,302.68,59.954,1467175503,"274151322000052","219011344069620",0.00,14.00,0,298.47,303.58,0.0,0.0,0.000,731990.7,731990.7,30340,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467175514,690655.00
06/29/2016 00:45,2,0.000,ALERT,212.61,302.37,59.959,1467175503,"201051344000585","219011344069620",0.00,13.70,0,298.17,303.28,0.0,0.0,0.000,466418.3,466418.3,41567,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467175516,690656.00
06/29/2016 00:45,2,0.000,ALERT,212.38,302.37,59.965,1467175503,"201051344001230","219011344069620",0.00,13.00,0,298.77,303.58,0.0,0.0,0.000,462241.8,462241.8,41380,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467175518,690657.00
06/29/2016 00:45,2,0.000,ALERT,212.83,302.98,59.959,1467175503,"201051344000582","219011344069620",0.00,13.30,0,299.37,303.88,0.0,0.0,0.000,455435.2,455435.2,41517,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467175520,690658.00
06/29/2016 00:45,2,0.000,ALERT,211.93,302.07,59.954,1467175503,"201051344000955","219011344069620",0.00,13.70,0,298.47,302.98,0.0,0.0,0.000,468302.5,468302.5,41471,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467175522,690659.00
06/29/2016 00:45,2,0.000,ALERT,212.16,301.17,59.949,1467175503,"274151322000094","219011344069620",0.00,13.70,0,298.47,302.68,0.0,0.0,0.000,594554.1,594554.1,31462,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467175523,690660.00
06/29/2016 00:45,2,0.000,ALERT,212.16,302.98,59.986,1467175503,"201051344000579","219011344069620",0.00,14.00,0,300.57,305.38,0.0,0.0,0.000,470308.3,470308.3,17086,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467175525,690661.00
06/29/2016 00:45,2,0.000,ALERT,212.38,302.68,59.970,1467175503,"201051344000890","219011344069620",0.00,13.70,0,299.07,304.18,0.0,0.0,0.000,465515.9,465515.9,41479,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467175527,690662.00
06/29/2016 00:45,2,0.000,ALERT,212.38,302.07,59.928,1467175503,"201051344000438","219011344069620",0.00,13.00,0,298.77,303.58,0.0,0.0,0.000,467354.8,467354.8,41487,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467175529,690663.00
06/29/2016 00:45,2,0.000,ALERT,212.38,301.47,59.938,1467175503,"201051344000417","219011344069620",0.00,13.30,0,298.17,302.68,0.0,0.0,0.000,459459.6,459459.6,41636,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467175531,690664.00
06/29/2016 00:45,2,0.000,ALERT,211.93,302.07,59.959,1467175503,"274151322000083","219011344069620",0.00,13.30,0,299.07,303.58,0.0,0.0,0.000,725391.7,725391.7,30420,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467175532,690665.00
06/29/2016 00:45,2,0.000,ALERT,212.61,302.37,59.965,1467175503,"274151322000076","219011344069620",0.00,14.30,0,298.77,303.58,0.0,0.0,0.000,772936.0,772936.0,30426,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467175534,690666.00
06/29/2016 00:45,2,0.000,ALERT,212.38,303.58,59.959,1467175503,"201051344000868","219011344069620",0.00,14.30,0,300.57,305.38,0.0,0.0,0.000,455256.0,455256.0,36736,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467175536,690667.00
06/29/2016 00:45,2,0.000,ALERT,211.93,302.98,59.965,1467175503,"274151322000095","219011344069620",0.00,13.30,0,299.67,304.18,0.0,0.0,0.000,765020.2,765020.2,30337,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467175538,690668.00
