ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/29/2016 00:45,2,0.000,ALERT,212.38,302.68,59.965,1467175503,"201051344000988","219011344069620",0.00,14.30,0,297.57,304.48,0.0,0.0,0.000,452091.8,452091.8,37029,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467175540,690669.00
06/29/2016 00:45,2,0.000,ALERT,212.16,301.47,59.970,1467175503,"201051344001025","219011344069620",0.00,13.00,0,297.87,303.88,0.0,0.0,0.000,465892.3,465892.3,41530,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467175542,690670.00
06/29/2016 00:45,2,0.000,ALERT,212.38,302.98,59.965,1467175503,"201051344000458","219011344069620",0.00,15.00,0,300.27,305.38,0.0,0.0,0.000,462936.6,462936.6,36953,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467175544,690671.00
06/29/2016 00:45,2,0.000,ALERT,213.06,302.98,59.965,1467175503,"201051344000853","219011344069620",0.00,14.00,0,299.97,304.78,0.0,0.0,0.000,461835.3,461835.3,36556,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467175546,690672.00
06/29/2016 00:45,2,0.000,ALERT,212.83,302.37,59.970,1467175503,"201051344000685","219011344069620",0.00,13.30,0,298.47,303.28,0.0,0.0,0.000,466715.9,466715.9,41393,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467175547,690673.00
06/29/2016 00:45,2,0.000,ALERT,212.38,301.77,59.970,1467175503,"201051344000917","219011344069620",0.00,14.30,0,297.26,302.68,0.0,0.0,0.000,463553.9,463553.9,41385,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467175549,690674.00
06/29/2016 00:45,2,0.000,ALERT,212.61,302.37,59.959,1467175503,"201051344001145","219011344069620",0.00,13.00,0,299.07,304.18,0.0,0.0,0.000,468753.3,468753.3,41242,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467175551,690675.00
06/29/2016 00:45,2,0.000,ALERT,212.38,301.47,59.959,1467175503,"201051344000651","219011344069620",0.00,12.70,0,297.87,302.98,0.0,0.0,0.000,461360.0,461360.0,41586,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467175553,690676.00
06/29/2016 00:45,2,0.000,ALERT,211.70,301.47,59.954,1467175503,"274151322000088","219011344069620",0.00,14.30,0,298.47,302.98,0.0,0.0,0.000,700323.5,700323.5,30075,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467175555,690677.00
06/29/2016 00:45,2,0.000,ALERT,212.61,301.17,59.954,1467175503,"274151322000068","219011344069620",0.00,15.00,0,298.17,302.37,0.0,0.0,0.000,594512.6,594512.6,31670,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467175556,690678.00
06/29/2016 00:45,2,0.000,ALERT,212.16,302.07,59.959,1467175503,"201051344001135","219011344069620",0.00,13.30,0,298.77,303.88,0.0,0.0,0.000,457359.0,457359.0,41517,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467175558,690679.00
06/29/2016 00:45,2,0.000,ALERT,212.38,303.88,59.933,1467175503,"201051344000594","219011344069620",0.00,14.00,0,299.97,305.08,0.0,0.0,0.000,467018.0,467018.0,36992,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467175560,690680.00
06/29/2016 00:45,2,0.000,ALERT,212.61,302.07,59.965,1467175503,"201051344001203","219011344069620",0.00,13.30,0,298.47,305.08,0.0,0.0,0.000,464746.3,464746.3,41563,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467175562,690681.00
06/29/2016 00:45,2,0.000,ALERT,211.70,301.77,59.959,1467175503,"274151322000054","219011344069620",0.00,14.70,0,298.77,303.88,0.0,0.0,0.000,715149.3,715149.3,30101,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467175564,690682.00
06/29/2016 00:45,2,0.000,ALERT,212.83,302.98,59.949,1467175503,"201051344000867","219011344069620",0.00,14.70,0,299.67,305.08,0.0,0.0,0.000,454384.6,454384.6,36999,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467175565,690683.00
06/29/2016 00:45,2,0.000,ALERT,212.61,302.37,60.007,1467175503,"201051344001093","219011344069620",0.00,14.00,0,298.17,303.28,0.0,0.0,0.000,462927.8,462927.8,41445,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467175567,690684.00
06/29/2016 00:45,2,0.000,ALERT,212.38,302.98,59.986,1467175503,"201051344000900","219011344069620",0.00,14.00,0,299.67,304.48,0.0,0.0,0.000,470298.1,470298.1,36382,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467175569,690685.00
06/29/2016 00:45,2,0.000,ALERT,212.61,302.07,59.986,1467175503,"201051344000648","219011344069620",0.00,13.70,0,299.37,304.78,0.0,0.0,0.000,461374.3,461374.3,36679,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467175571,690686.00
06/29/2016 00:45,2,0.000,ALERT,212.61,303.58,59.949,1467175503,"201051344000569","219011344069620",0.00,14.30,0,300.57,305.38,0.0,0.0,0.000,471222.2,471222.2,36309,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467175572,690687.00
06/29/2016 00:45,2,0.000,ALERT,212.61,303.28,59.949,1467175503,"201051344000983","219011344069620",0.00,14.30,0,300.27,305.08,0.0,0.0,0.000,462897.1,462897.1,36800,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467175574,690688.00
06/29/2016 00:45,2,0.000,ALERT,211.70,301.17,59.959,1467175503,"201051344001158","219011344069620",0.00,13.70,0,299.37,304.18,0.0,0.0,0.000,456592.3,456592.3,37062,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467175576,690689.00
06/29/2016 00:45,2,0.000,ALERT,212.61,302.68,59.959,1467175503,"201051344000576","219011344069620",0.00,14.00,0,299.97,304.78,0.0,0.0,0.000,463766.3,463766.3,36465,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467175578,690690.00
06/29/2016 00:45,2,0.000,ALERT,211.48,300.27,59.949,1467175503,"274151322000087","219011344069620",0.00,14.70,0,298.17,302.68,0.0,0.0,0.000,688352.1,688352.1,30230,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467175580,690691.00
06/29/2016 01:00,2,0.000,ALERT,213.29,303.58,59.986,1467176404,"201051344000645","219011344069620",0.00,14.70,0,300.27,304.78,0.0,0.0,0.000,463365.4,463365.4,36596,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467176407,690692.00
06/29/2016 01:00,2,0.000,ALERT,212.38,302.07,59.991,1467176404,"274151322000085","219011344069620",0.00,14.00,0,299.37,304.18,0.0,0.0,0.000,716425.3,716425.3,30111,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467176408,690693.00
06/29/2016 01:00,2,0.000,ALERT,213.51,303.28,60.002,1467176404,"201051344000633","219011344069620",0.00,13.70,0,298.77,304.18,0.0,0.0,0.000,454536.8,454536.8,37082,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467176410,690694.00
06/29/2016 01:00,2,0.000,ALERT,212.83,303.28,59.970,1467176404,"201051344000469","219011344069620",0.00,13.70,0,299.37,304.48,0.0,0.0,0.000,456277.5,456277.5,37020,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467176412,690695.00
06/29/2016 01:00,2,0.000,ALERT,212.16,302.37,59.996,1467176404,"201051344000646","219011344069620",0.00,13.30,0,299.07,303.58,0.0,0.0,0.000,458730.7,458730.7,41567,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467176414,690696.00
06/29/2016 01:00,2,0.000,ALERT,212.16,302.98,59.991,1467176404,"274151322000052","219011344069620",0.00,14.00,0,299.07,304.48,0.0,0.0,0.000,731990.7,731990.7,30342,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467176415,690697.00
06/29/2016 01:00,2,0.000,ALERT,212.61,302.68,60.002,1467176404,"201051344000585","219011344069620",0.00,13.70,0,299.37,303.88,0.0,0.0,0.000,466418.3,466418.3,41569,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467176417,690698.00
06/29/2016 01:00,2,0.000,ALERT,212.38,302.68,59.991,1467176404,"201051344001230","219011344069620",0.00,13.00,0,299.97,304.18,0.0,0.0,0.000,462241.8,462241.8,41382,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467176419,690699.00
06/29/2016 01:00,2,0.000,ALERT,213.06,303.28,59.996,1467176404,"201051344000582","219011344069620",0.00,13.30,0,300.57,304.48,0.0,0.0,0.000,455435.2,455435.2,41519,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467176421,690700.00
06/29/2016 01:00,2,0.000,ALERT,212.16,302.07,59.991,1467176404,"201051344000955","219011344069620",0.00,13.70,0,299.67,303.58,0.0,0.0,0.000,468302.5,468302.5,41473,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467176423,690701.00
06/29/2016 01:00,2,0.000,ALERT,212.61,302.07,59.986,1467176404,"274151322000094","219011344069620",0.00,13.30,0,299.07,303.28,0.0,0.0,0.000,594554.1,594554.1,31464,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467176425,690702.00
06/29/2016 01:00,2,0.000,ALERT,212.83,304.48,60.023,1467176404,"201051344000579","219011344069620",0.00,14.00,0,300.87,305.68,0.0,0.0,0.000,470308.3,470308.3,17088,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467176426,690703.00
06/29/2016 01:00,2,0.000,ALERT,212.38,302.98,59.981,1467176404,"201051344000890","219011344069620",0.00,13.30,0,300.27,304.78,0.0,0.0,0.000,465515.9,465515.9,41481,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467176428,690704.00
06/29/2016 01:00,2,0.000,ALERT,212.61,302.68,59.991,1467176404,"201051344000438","219011344069620",0.00,13.00,0,299.97,304.18,0.0,0.0,0.000,467354.8,467354.8,41489,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467176430,690705.00
06/29/2016 01:00,2,0.000,ALERT,212.61,302.07,59.991,1467176404,"201051344000417","219011344069620",0.00,13.30,0,299.37,302.98,0.0,0.0,0.000,459459.6,459459.6,41638,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467176432,690706.00
06/29/2016 01:00,2,0.000,ALERT,212.38,302.68,59.965,1467176404,"274151322000083","219011344069620",0.00,13.30,0,299.67,304.48,0.0,0.0,0.000,725391.7,725391.7,30422,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467176434,690707.00
06/29/2016 01:00,2,0.000,ALERT,212.83,302.68,60.018,1467176404,"274151322000076","219011344069620",0.00,14.00,0,299.37,304.18,0.0,0.0,0.000,772936.0,772936.0,30428,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467176436,690708.00
06/29/2016 01:00,2,0.000,ALERT,212.83,303.88,59.996,1467176404,"201051344000868","219011344069620",0.00,14.30,0,300.87,305.68,0.0,0.0,0.000,455256.0,455256.0,36738,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467176437,690709.00
06/29/2016 01:00,2,0.000,ALERT,212.38,303.88,59.991,1467176404,"274151322000095","219011344069620",0.00,13.30,0,300.27,304.78,0.0,0.0,0.000,765020.2,765020.2,30339,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467176439,690710.00
06/29/2016 01:00,2,0.000,ALERT,212.61,302.98,59.981,1467176404,"201051344000988","219011344069620",0.00,14.70,0,297.87,304.78,0.0,0.0,0.000,452091.8,452091.8,37031,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467176441,690711.00
06/29/2016 01:00,2,0.000,ALERT,212.38,301.47,60.034,1467176404,"201051344001025","219011344069620",0.00,13.00,0,299.37,304.48,0.0,0.0,0.000,465892.3,465892.3,41532,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467176443,690712.00
06/29/2016 01:00,2,0.000,ALERT,212.83,303.88,59.986,1467176404,"201051344000458","219011344069620",0.00,15.00,0,300.57,305.68,0.0,0.0,0.000,462936.6,462936.6,36955,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467176445,690713.00
06/29/2016 01:00,2,0.000,ALERT,213.29,302.98,59.981,1467176404,"201051344000853","219011344069620",0.00,14.00,0,300.27,305.08,0.0,0.0,0.000,461835.3,461835.3,36558,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467176447,690714.00
06/29/2016 01:00,2,0.000,ALERT,212.83,302.68,59.986,1467176404,"201051344000685","219011344069620",0.00,13.70,0,299.67,303.88,0.0,0.0,0.000,466715.9,466715.9,41395,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467176448,690715.00
06/29/2016 01:00,2,0.000,ALERT,212.61,301.77,59.975,1467176404,"201051344000917","219011344069620",0.00,14.70,0,298.47,303.28,0.0,0.0,0.000,463553.9,463553.9,41387,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467176450,690716.00
06/29/2016 01:00,2,0.000,ALERT,212.61,302.37,59.986,1467176404,"201051344001145","219011344069620",0.00,13.30,0,300.27,304.48,0.0,0.0,0.000,468753.3,468753.3,41244,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467176452,690717.00
06/29/2016 01:00,2,0.000,ALERT,212.61,301.47,59.981,1467176404,"201051344000651","219011344069620",0.00,12.70,0,299.37,303.28,0.0,0.0,0.000,461360.0,461360.0,41588,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467176454,690718.00
06/29/2016 01:00,2,0.000,ALERT,211.93,302.37,59.970,1467176404,"274151322000088","219011344069620",0.00,14.30,0,299.37,303.88,0.0,0.0,0.000,700323.5,700323.5,30077,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467176456,690719.00
06/29/2016 01:00,2,0.000,ALERT,212.83,301.47,59.981,1467176404,"274151322000068","219011344069620",0.00,14.70,0,298.77,302.98,0.0,0.0,0.000,594512.6,594512.6,31672,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467176457,690720.00
06/29/2016 01:00,2,0.000,ALERT,212.16,302.07,60.012,1467176404,"201051344001135","219011344069620",0.00,13.30,0,299.97,304.18,0.0,0.0,0.000,457359.0,457359.0,41519,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467176459,690721.00
06/29/2016 01:00,2,0.000,ALERT,212.61,303.88,59.944,1467176404,"201051344000594","219011344069620",0.00,14.00,0,300.27,305.38,0.0,0.0,0.000,467018.0,467018.0,36994,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467176461,690722.00
06/29/2016 01:00,2,0.000,ALERT,212.38,301.77,59.938,1467176404,"201051344001203","219011344069620",0.00,13.30,0,299.67,305.38,0.0,0.0,0.000,464746.3,464746.3,41565,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467176463,690723.00
06/29/2016 01:00,2,0.000,ALERT,212.16,302.07,59.970,1467176404,"274151322000054","219011344069620",0.00,14.70,0,299.37,304.48,0.0,0.0,0.000,715149.3,715149.3,30103,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467176465,690724.00
06/29/2016 01:00,2,0.000,ALERT,213.06,302.68,59.981,1467176404,"201051344000867","219011344069620",0.00,14.70,0,300.27,305.38,0.0,0.0,0.000,454384.6,454384.6,37001,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467176467,690725.00
06/29/2016 01:00,2,0.000,ALERT,212.61,302.07,59.970,1467176404,"201051344001093","219011344069620",0.00,14.00,0,299.67,303.58,0.0,0.0,0.000,462927.8,462927.8,41447,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467176468,690726.00
06/29/2016 01:00,2,0.000,ALERT,212.61,302.98,59.975,1467176404,"201051344000900","219011344069620",0.00,14.00,0,299.97,304.78,0.0,0.0,0.000,470298.1,470298.1,36384,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467176470,690727.00
06/29/2016 01:00,2,0.000,ALERT,213.06,302.68,59.986,1467176404,"201051344000648","219011344069620",0.00,13.70,0,299.67,305.08,0.0,0.0,0.000,461374.3,461374.3,36681,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467176472,690728.00
06/29/2016 01:00,2,0.000,ALERT,212.83,303.58,59.986,1467176404,"201051344000569","219011344069620",0.00,14.30,0,300.87,305.68,0.0,0.0,0.000,471222.2,471222.2,36311,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467176474,690729.00
06/29/2016 01:00,2,0.000,ALERT,212.83,303.28,60.018,1467176404,"201051344000983","219011344069620",0.00,14.30,0,299.37,305.38,0.0,0.0,0.000,462897.1,462897.1,36802,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467176476,690730.00
06/29/2016 01:00,2,0.000,ALERT,212.83,302.68,59.949,1467176404,"201051344001158","219011344069620",0.00,13.70,0,299.37,304.48,0.0,0.0,0.000,456592.3,456592.3,37064,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467176477,690731.00
06/29/2016 01:00,2,0.000,ALERT,213.29,303.58,59.975,1467176404,"201051344000576","219011344069620",0.00,14.00,0,300.27,305.08,0.0,0.0,0.000,463766.3,463766.3,36467,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467176479,690732.00
06/29/2016 01:00,2,0.000,ALERT,212.38,301.17,60.007,1467176404,"274151322000087","219011344069620",0.00,14.70,0,299.07,303.28,0.0,0.0,0.000,688352.1,688352.1,30232,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467176481,690733.00
06/29/2016 01:15,2,0.000,ALERT,213.74,304.18,59.986,1467177304,"201051344000645","219011344069620",0.00,14.30,0,301.47,305.38,0.0,0.0,0.000,463365.4,463365.4,36598,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467177306,690734.00
06/29/2016 01:15,2,0.000,ALERT,212.83,303.58,59.975,1467177304,"274151322000085","219011344069620",0.00,13.70,0,301.17,304.78,0.0,0.0,0.000,716425.3,716425.3,30113,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467177307,690735.00
06/29/2016 01:15,2,0.000,ALERT,213.74,303.88,59.975,1467177304,"201051344000633","219011344069620",0.00,13.70,0,299.97,305.08,0.0,0.0,0.000,454536.8,454536.8,37084,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467177309,690736.00
06/29/2016 01:15,2,0.000,ALERT,213.29,304.18,59.996,1467177304,"201051344000469","219011344069620",0.00,13.70,0,300.57,305.08,0.0,0.0,0.000,456277.5,456277.5,37022,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467177311,690737.00
06/29/2016 01:15,2,0.000,ALERT,212.61,303.28,59.959,1467177304,"201051344000646","219011344069620",0.00,13.30,0,300.27,304.18,0.0,0.0,0.000,458730.7,458730.7,41569,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467177313,690738.00
06/29/2016 01:15,2,0.000,ALERT,212.38,302.98,59.959,1467177304,"274151322000052","219011344069620",0.00,14.00,0,300.87,305.08,0.0,0.0,0.000,731990.7,731990.7,30344,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467177315,690739.00
06/29/2016 01:15,2,0.000,ALERT,212.83,303.28,59.986,1467177304,"201051344000585","219011344069620",0.00,13.70,0,300.27,304.48,0.0,0.0,0.000,466418.3,466418.3,41571,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467177316,690740.00
06/29/2016 01:15,2,0.000,ALERT,212.83,303.28,59.996,1467177304,"201051344001230","219011344069620",0.00,13.00,0,300.87,304.78,0.0,0.0,0.000,462241.8,462241.8,41384,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467177318,690741.00
06/29/2016 01:15,2,0.000,ALERT,213.51,304.18,59.981,1467177304,"201051344000582","219011344069620",0.00,13.30,0,301.17,305.08,0.0,0.0,0.000,455435.2,455435.2,41521,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467177320,690742.00
06/29/2016 01:15,2,0.000,ALERT,212.38,302.98,59.965,1467177304,"201051344000955","219011344069620",0.00,13.70,0,300.27,304.18,0.0,0.0,0.000,468302.5,468302.5,41475,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467177322,690743.00
06/29/2016 01:15,2,0.000,ALERT,212.61,302.98,59.970,1467177304,"274151322000094","219011344069620",0.00,13.30,0,300.57,303.88,0.0,0.0,0.000,594554.1,594554.1,31466,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467177323,690744.00
06/29/2016 01:15,2,0.000,ALERT,213.29,304.78,59.975,1467177304,"201051344000579","219011344069620",0.00,14.00,0,302.37,306.28,0.0,0.0,0.000,470308.3,470308.3,17090,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467177325,690745.00
06/29/2016 01:15,2,0.000,ALERT,212.83,303.58,59.986,1467177304,"201051344000890","219011344069620",0.00,13.30,0,301.17,305.38,0.0,0.0,0.000,465515.9,465515.9,41483,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467177327,690746.00
06/29/2016 01:15,2,0.000,ALERT,213.06,303.28,59.986,1467177304,"201051344000438","219011344069620",0.00,13.00,0,300.87,304.78,0.0,0.0,0.000,467354.8,467354.8,41491,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467177329,690747.00
06/29/2016 01:15,2,0.000,ALERT,213.06,302.37,59.981,1467177304,"201051344000417","219011344069620",0.00,13.30,0,299.97,303.58,0.0,0.0,0.000,459459.6,459459.6,41640,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467177331,690748.00
06/29/2016 01:15,2,0.000,ALERT,212.61,303.28,59.981,1467177304,"274151322000083","219011344069620",0.00,13.30,0,301.17,304.78,0.0,0.0,0.000,725391.7,725391.7,30424,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467177333,690749.00
06/29/2016 01:15,2,0.000,ALERT,213.29,303.88,59.996,1467177304,"274151322000076","219011344069620",0.00,14.00,0,301.17,304.78,0.0,0.0,0.000,772936.0,772936.0,30430,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467177334,690750.00
06/29/2016 01:15,2,0.000,ALERT,213.29,304.78,59.986,1467177304,"201051344000868","219011344069620",0.00,14.00,0,302.07,306.28,0.0,0.0,0.000,455256.0,455256.0,36740,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467177337,690751.00
06/29/2016 01:15,2,0.000,ALERT,212.61,303.88,60.002,1467177304,"274151322000095","219011344069620",0.00,13.00,0,302.37,305.38,0.0,0.0,0.000,765020.2,765020.2,30341,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467177339,690752.00
06/29/2016 01:15,2,0.000,ALERT,213.06,304.18,59.991,1467177304,"201051344000988","219011344069620",0.00,14.30,0,298.77,305.38,0.0,0.0,0.000,452091.8,452091.8,37033,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467177340,690753.00
06/29/2016 01:15,2,0.000,ALERT,212.61,302.07,59.965,1467177304,"201051344001025","219011344069620",0.00,13.00,0,299.67,305.08,0.0,0.0,0.000,465892.3,465892.3,41534,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467177342,690754.00
06/29/2016 01:15,2,0.000,ALERT,213.06,303.88,59.986,1467177304,"201051344000458","219011344069620",0.00,15.00,0,301.47,306.28,0.0,0.0,0.000,462936.6,462936.6,36957,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467177344,690755.00
06/29/2016 01:15,2,0.000,ALERT,213.74,303.88,59.986,1467177304,"201051344000853","219011344069620",0.00,14.00,0,301.17,305.68,0.0,0.0,0.000,461835.3,461835.3,36560,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467177346,690756.00
06/29/2016 01:15,2,0.000,ALERT,213.29,303.28,59.991,1467177304,"201051344000685","219011344069620",0.00,13.30,0,300.57,304.48,0.0,0.0,0.000,466715.9,466715.9,41397,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467177347,690757.00
06/29/2016 01:15,2,0.000,ALERT,212.83,302.37,59.981,1467177304,"201051344000917","219011344069620",0.00,14.30,0,299.37,303.88,0.0,0.0,0.000,463553.9,463553.9,41389,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467177349,690758.00
06/29/2016 01:15,2,0.000,ALERT,213.06,303.28,59.991,1467177304,"201051344001145","219011344069620",0.00,13.30,0,300.57,305.08,0.0,0.0,0.000,468753.3,468753.3,41246,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467177351,690759.00
06/29/2016 01:15,2,0.000,ALERT,213.06,302.37,59.975,1467177304,"201051344000651","219011344069620",0.00,12.70,0,299.97,303.88,0.0,0.0,0.000,461360.0,461360.0,41590,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467177353,690760.00
06/29/2016 01:15,2,0.000,ALERT,212.16,302.37,59.928,1467177304,"274151322000088","219011344069620",0.00,14.00,0,301.17,304.48,0.0,0.0,0.000,700323.5,700323.5,30079,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467177355,690761.00
06/29/2016 01:15,2,0.000,ALERT,213.29,302.68,59.970,1467177304,"274151322000068","219011344069620",0.00,14.70,0,300.57,303.88,0.0,0.0,0.000,594512.6,594512.6,31674,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467177357,690762.00
06/29/2016 01:15,2,0.000,ALERT,212.61,302.98,60.012,1467177304,"201051344001135","219011344069620",0.00,13.30,0,300.57,305.08,0.0,0.0,0.000,457359.0,457359.0,41521,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467177358,690763.00
06/29/2016 01:15,2,0.000,ALERT,212.83,304.78,59.965,1467177304,"201051344000594","219011344069620",0.00,13.70,0,301.17,305.98,0.0,0.0,0.000,467018.0,467018.0,36996,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467177360,690764.00
06/29/2016 01:15,2,0.000,ALERT,213.06,302.98,59.975,1467177304,"201051344001203","219011344069620",0.00,13.30,0,300.27,306.28,0.0,0.0,0.000,464746.3,464746.3,41567,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467177362,690765.00
06/29/2016 01:15,2,0.000,ALERT,212.38,302.98,59.959,1467177304,"274151322000054","219011344069620",0.00,14.70,0,300.87,305.08,0.0,0.0,0.000,715149.3,715149.3,30105,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467177364,690766.00
06/29/2016 01:15,2,0.000,ALERT,213.51,303.88,59.965,1467177304,"201051344000867","219011344069620",0.00,14.70,0,300.57,305.98,0.0,0.0,0.000,454384.6,454384.6,37003,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467177365,690767.00
06/29/2016 01:15,2,0.000,ALERT,212.83,302.98,59.970,1467177304,"201051344001093","219011344069620",0.00,14.30,0,300.27,304.18,0.0,0.0,0.000,462927.8,462927.8,41449,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467177367,690768.00
06/29/2016 01:15,2,0.000,ALERT,213.06,304.18,59.986,1467177304,"201051344000900","219011344069620",0.00,14.00,0,301.17,305.38,0.0,0.0,0.000,470298.1,470298.1,36386,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467177369,690769.00
06/29/2016 01:15,2,0.000,ALERT,213.29,303.58,59.970,1467177304,"201051344000648","219011344069620",0.00,13.30,0,300.57,305.68,0.0,0.0,0.000,461374.3,461374.3,36683,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467177371,690770.00
06/29/2016 01:15,2,0.000,ALERT,213.06,304.48,59.975,1467177304,"201051344000569","219011344069620",0.00,14.00,0,302.07,306.28,0.0,0.0,0.000,471222.2,471222.2,36313,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467177373,690771.00
06/29/2016 01:15,2,0.000,ALERT,213.06,304.48,59.965,1467177304,"201051344000983","219011344069620",0.00,14.30,0,301.17,305.98,0.0,0.0,0.000,462897.1,462897.1,36804,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467177375,690772.00
06/29/2016 01:15,2,0.000,ALERT,213.06,303.88,59.965,1467177304,"201051344001158","219011344069620",0.00,13.70,0,300.57,305.08,0.0,0.0,0.000,456592.3,456592.3,37066,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467177376,690773.00
06/29/2016 01:15,2,0.000,ALERT,213.74,304.48,59.975,1467177304,"201051344000576","219011344069620",0.00,13.70,0,301.47,305.68,0.0,0.0,0.000,463766.3,463766.3,36469,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467177378,690774.00
06/29/2016 01:15,2,0.000,ALERT,212.83,303.28,59.965,1467177304,"274151322000087","219011344069620",0.00,14.30,0,299.97,303.88,0.0,0.0,0.000,688352.1,688352.1,30234,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467177380,690775.00
06/29/2016 01:30,2,0.000,ALERT,213.51,303.88,59.949,1467178203,"201051344000645","219011344069620",0.00,14.30,0,302.07,305.68,0.0,0.0,0.000,463365.4,463365.4,36600,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467178205,690776.00
06/29/2016 01:30,2,0.000,ALERT,212.61,302.98,59.933,1467178203,"274151322000085","219011344069620",0.00,13.70,0,300.87,304.78,0.0,0.0,0.000,716425.3,716425.3,30115,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467178207,690777.00
06/29/2016 01:30,2,0.000,ALERT,213.51,303.58,59.970,1467178203,"201051344000633","219011344069620",0.00,13.30,0,300.27,305.08,0.0,0.0,0.000,454536.8,454536.8,37086,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467178208,690778.00
06/29/2016 01:30,2,0.000,ALERT,213.29,303.88,59.917,1467178203,"201051344000469","219011344069620",0.00,13.30,0,301.17,305.38,0.0,0.0,0.000,456277.5,456277.5,37024,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467178210,690779.00
06/29/2016 01:30,2,0.000,ALERT,212.83,303.28,59.954,1467178203,"201051344000646","219011344069620",0.00,13.30,0,300.57,304.78,0.0,0.0,0.000,458730.7,458730.7,41571,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467178212,690780.00
06/29/2016 01:30,2,0.000,ALERT,212.16,303.58,59.938,1467178203,"274151322000052","219011344069620",0.00,14.00,0,300.57,305.08,0.0,0.0,0.000,731990.7,731990.7,30346,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467178214,690781.00
06/29/2016 01:30,2,0.000,ALERT,213.29,303.88,59.954,1467178203,"201051344000585","219011344069620",0.00,13.70,0,300.57,305.08,0.0,0.0,0.000,466418.3,466418.3,41573,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467178215,690782.00
06/29/2016 01:30,2,0.000,ALERT,213.06,303.88,59.944,1467178203,"201051344001230","219011344069620",0.00,13.00,0,301.17,305.08,0.0,0.0,0.000,462241.8,462241.8,41386,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467178217,690783.00
06/29/2016 01:30,2,0.000,ALERT,213.51,304.18,59.938,1467178203,"201051344000582","219011344069620",0.00,13.00,0,302.07,305.68,0.0,0.0,0.000,455435.2,455435.2,41523,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467178219,690784.00
06/29/2016 01:30,2,0.000,ALERT,212.61,303.28,59.928,1467178203,"201051344000955","219011344069620",0.00,13.70,0,300.87,304.78,0.0,0.0,0.000,468302.5,468302.5,41477,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467178221,690785.00
06/29/2016 01:30,2,0.000,ALERT,212.38,302.37,59.933,1467178203,"274151322000094","219011344069620",0.00,13.30,0,300.27,303.88,0.0,0.0,0.000,594554.1,594554.1,31468,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467178223,690786.00
06/29/2016 01:30,2,0.000,ALERT,212.83,304.48,59.949,1467178203,"201051344000579","219011344069620",0.00,14.00,0,302.98,306.58,0.0,0.0,0.000,470308.3,470308.3,17092,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467178224,690787.00
06/29/2016 01:30,2,0.000,ALERT,212.83,303.88,59.975,1467178203,"201051344000890","219011344069620",0.00,13.30,0,301.77,305.68,0.0,0.0,0.000,465515.9,465515.9,41485,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467178226,690788.00
06/29/2016 01:30,2,0.000,ALERT,213.06,303.28,59.938,1467178203,"201051344000438","219011344069620",0.00,13.00,0,300.87,305.08,0.0,0.0,0.000,467354.8,467354.8,41493,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467178228,690789.00
06/29/2016 01:30,2,0.000,ALERT,213.06,302.68,59.944,1467178203,"201051344000417","219011344069620",0.00,13.30,0,300.87,304.18,0.0,0.0,0.000,459459.6,459459.6,41642,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467178230,690790.00
06/29/2016 01:30,2,0.000,ALERT,212.61,302.68,59.986,1467178203,"274151322000083","219011344069620",0.00,13.30,0,301.17,305.08,0.0,0.0,0.000,725391.7,725391.7,30426,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467178232,690791.00
06/29/2016 01:30,2,0.000,ALERT,212.83,302.98,59.907,1467178203,"274151322000076","219011344069620",0.00,14.00,0,300.87,305.08,0.0,0.0,0.000,772936.0,772936.0,30432,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467178234,690792.00
06/29/2016 01:30,2,0.000,ALERT,212.38,303.88,59.965,1467178203,"274151322000095","219011344069620",0.00,13.00,0,301.77,305.38,0.0,0.0,0.000,765020.2,765020.2,30343,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467178237,690793.00
06/29/2016 01:30,2,0.000,ALERT,213.06,304.18,59.907,1467178203,"201051344000988","219011344069620",0.00,14.30,0,299.67,305.38,0.0,0.0,0.000,452091.8,452091.8,37035,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467178238,690794.00
06/29/2016 01:30,2,0.000,ALERT,212.83,302.37,59.917,1467178203,"201051344001025","219011344069620",0.00,13.00,0,300.57,305.38,0.0,0.0,0.000,465892.3,465892.3,41536,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467178240,690795.00
06/29/2016 01:30,2,0.000,ALERT,212.83,304.18,59.954,1467178203,"201051344000458","219011344069620",0.00,14.70,0,302.37,306.58,0.0,0.0,0.000,462936.6,462936.6,36959,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467178242,690796.00
06/29/2016 01:30,2,0.000,ALERT,213.74,304.18,59.996,1467178203,"201051344000853","219011344069620",0.00,13.70,0,302.37,305.98,0.0,0.0,0.000,461835.3,461835.3,36562,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467178244,690797.00
06/29/2016 01:30,2,0.000,ALERT,213.29,303.28,59.986,1467178203,"201051344000685","219011344069620",0.00,13.30,0,301.17,304.78,0.0,0.0,0.000,466715.9,466715.9,41399,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467178246,690798.00
06/29/2016 01:30,2,0.000,ALERT,213.06,302.68,59.949,1467178203,"201051344000917","219011344069620",0.00,14.30,0,299.67,304.18,0.0,0.0,0.000,463553.9,463553.9,41391,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467178248,690799.00
06/29/2016 01:30,2,0.000,ALERT,213.29,303.58,59.954,1467178203,"201051344001145","219011344069620",0.00,13.00,0,301.17,305.38,0.0,0.0,0.000,468753.3,468753.3,41248,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467178249,690800.00
06/29/2016 01:30,2,0.000,ALERT,213.06,302.37,59.949,1467178203,"201051344000651","219011344069620",0.00,12.70,0,300.57,304.48,0.0,0.0,0.000,461360.0,461360.0,41592,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467178251,690801.00
06/29/2016 01:30,2,0.000,ALERT,212.16,302.37,59.965,1467178203,"274151322000088","219011344069620",0.00,14.30,0,300.57,304.48,0.0,0.0,0.000,700323.5,700323.5,30081,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467178253,690802.00
06/29/2016 01:30,2,0.000,ALERT,213.29,302.37,59.954,1467178203,"274151322000068","219011344069620",0.00,14.70,0,300.27,303.58,0.0,0.0,0.000,594512.6,594512.6,31676,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467178255,690803.00
06/29/2016 01:30,2,0.000,ALERT,212.61,303.28,59.954,1467178203,"201051344001135","219011344069620",0.00,13.30,0,301.47,305.38,0.0,0.0,0.000,457359.0,457359.0,41523,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467178256,690804.00
06/29/2016 01:30,2,0.000,ALERT,212.61,304.48,59.954,1467178203,"201051344000594","219011344069620",0.00,13.70,0,302.37,306.28,0.0,0.0,0.000,467018.0,467018.0,36998,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467178258,690805.00
06/29/2016 01:30,2,0.000,ALERT,213.06,302.98,59.922,1467178203,"201051344001203","219011344069620",0.00,13.30,0,301.17,306.58,0.0,0.0,0.000,464746.3,464746.3,41569,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467178260,690806.00
06/29/2016 01:30,2,0.000,ALERT,212.38,303.58,59.944,1467178203,"274151322000054","219011344069620",0.00,14.70,0,300.87,305.08,0.0,0.0,0.000,715149.3,715149.3,30107,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467178262,690807.00
06/29/2016 01:30,2,0.000,ALERT,213.29,303.58,59.975,1467178203,"201051344000867","219011344069620",0.00,14.30,0,302.07,306.28,0.0,0.0,0.000,454384.6,454384.6,37005,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467178264,690808.00
06/29/2016 01:30,2,0.000,ALERT,212.83,303.28,59.965,1467178203,"201051344001093","219011344069620",0.00,14.00,0,301.17,304.78,0.0,0.0,0.000,462927.8,462927.8,41451,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467178265,690809.00
06/29/2016 01:30,2,0.000,ALERT,212.83,303.88,59.986,1467178203,"201051344000900","219011344069620",0.00,13.70,0,301.47,305.38,0.0,0.0,0.000,470298.1,470298.1,36388,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467178267,690810.00
06/29/2016 01:30,2,0.000,ALERT,213.29,303.58,59.959,1467178203,"201051344000648","219011344069620",0.00,13.30,0,301.77,305.68,0.0,0.0,0.000,461374.3,461374.3,36685,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467178269,690811.00
06/29/2016 01:30,2,0.000,ALERT,213.06,304.18,59.975,1467178203,"201051344000569","219011344069620",0.00,14.00,0,302.68,306.58,0.0,0.0,0.000,471222.2,471222.2,36315,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467178271,690812.00
06/29/2016 01:30,2,0.000,ALERT,212.83,303.88,59.949,1467178203,"201051344000983","219011344069620",0.00,14.00,0,302.68,306.28,0.0,0.0,0.000,462897.1,462897.1,36806,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467178273,690813.00
