ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/29/2016 01:30,2,0.000,ALERT,213.06,303.88,59.965,1467178203,"201051344001158","219011344069620",0.00,13.30,0,301.77,305.38,0.0,0.0,0.000,456592.3,456592.3,37068,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467178275,690814.00
06/29/2016 01:30,2,0.000,ALERT,213.51,304.48,59.954,1467178203,"201051344000576","219011344069620",0.00,13.70,0,302.37,305.98,0.0,0.0,0.000,463766.3,463766.3,36471,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467178276,690815.00
06/29/2016 01:30,2,0.000,ALERT,212.61,302.37,59.944,1467178203,"274151322000087","219011344069620",0.00,14.30,0,299.97,304.18,0.0,0.0,0.000,688352.1,688352.1,30236,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467178278,690816.00
06/29/2016 01:30,2,0.000,ALERT,213.06,304.78,59.965,1467178203,"201051344000868","219011344069620",0.00,13.70,0,302.68,306.58,0.0,0.0,0.000,455256.0,455256.0,36742,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467178280,690817.00
06/29/2016 01:45,2,0.000,ALERT,213.74,304.18,59.970,1467179103,"201051344000645","219011344069620",0.00,14.00,0,302.07,305.68,0.0,0.0,0.000,463365.4,463365.4,36602,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467179105,690818.00
06/29/2016 01:45,2,0.000,ALERT,212.83,303.58,59.991,1467179103,"274151322000085","219011344069620",0.00,13.70,0,301.17,305.08,0.0,0.0,0.000,716425.3,716425.3,30117,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467179107,690819.00
06/29/2016 01:45,2,0.000,ALERT,213.74,304.18,59.959,1467179103,"201051344000633","219011344069620",0.00,13.30,0,300.27,305.08,0.0,0.0,0.000,454536.8,454536.8,37088,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467179109,690820.00
06/29/2016 01:45,2,0.000,ALERT,213.29,304.18,59.965,1467179103,"201051344000469","219011344069620",0.00,13.00,0,301.17,305.38,0.0,0.0,0.000,456277.5,456277.5,37026,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467179111,690821.00
06/29/2016 01:45,2,0.000,ALERT,212.83,303.28,59.970,1467179103,"201051344000646","219011344069620",0.00,13.00,0,301.17,304.78,0.0,0.0,0.000,458730.7,458730.7,41573,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467179113,690822.00
06/29/2016 01:45,2,0.000,ALERT,212.61,303.88,59.975,1467179103,"274151322000052","219011344069620",0.00,14.00,0,301.17,305.38,0.0,0.0,0.000,731990.7,731990.7,30348,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467179114,690823.00
06/29/2016 01:45,2,0.000,ALERT,213.29,303.88,59.975,1467179103,"201051344000585","219011344069620",0.00,13.70,0,301.17,305.08,0.0,0.0,0.000,466418.3,466418.3,41575,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467179116,690824.00
06/29/2016 01:45,2,0.000,ALERT,213.06,303.88,59.981,1467179103,"201051344001230","219011344069620",0.00,13.00,0,301.77,305.38,0.0,0.0,0.000,462241.8,462241.8,41388,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467179118,690825.00
06/29/2016 01:45,2,0.000,ALERT,213.51,304.18,59.981,1467179103,"201051344000582","219011344069620",0.00,13.00,0,302.07,305.68,0.0,0.0,0.000,455435.2,455435.2,41525,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467179120,690826.00
06/29/2016 01:45,2,0.000,ALERT,212.83,303.28,59.975,1467179103,"201051344000955","219011344069620",0.00,13.30,0,301.17,304.78,0.0,0.0,0.000,468302.5,468302.5,41479,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467179121,690827.00
06/29/2016 01:45,2,0.000,ALERT,212.83,303.28,59.970,1467179103,"274151322000094","219011344069620",0.00,13.30,0,301.17,304.48,0.0,0.0,0.000,594554.1,594554.1,31470,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467179123,690828.00
06/29/2016 01:45,2,0.000,ALERT,213.06,304.78,59.981,1467179103,"201051344000579","219011344069620",0.00,13.70,0,302.98,306.58,0.0,0.0,0.000,470308.3,470308.3,17094,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467179125,690829.00
06/29/2016 01:45,2,0.000,ALERT,213.06,303.88,59.981,1467179103,"201051344000890","219011344069620",0.00,13.30,0,301.77,305.98,0.0,0.0,0.000,465515.9,465515.9,41487,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467179127,690830.00
06/29/2016 01:45,2,0.000,ALERT,213.06,303.58,59.975,1467179103,"201051344000438","219011344069620",0.00,12.70,0,301.77,305.08,0.0,0.0,0.000,467354.8,467354.8,41495,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467179129,690831.00
06/29/2016 01:45,2,0.000,ALERT,213.29,302.68,59.981,1467179103,"201051344000417","219011344069620",0.00,13.00,0,300.87,304.18,0.0,0.0,0.000,459459.6,459459.6,41644,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467179131,690832.00
06/29/2016 01:45,2,0.000,ALERT,213.06,304.18,59.938,1467179103,"274151322000083","219011344069620",0.00,13.00,0,301.47,305.38,0.0,0.0,0.000,725391.7,725391.7,30428,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467179133,690833.00
06/29/2016 01:45,2,0.000,ALERT,213.51,303.58,59.975,1467179103,"274151322000076","219011344069620",0.00,14.00,0,301.17,305.38,0.0,0.0,0.000,772936.0,772936.0,30434,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467179134,690834.00
06/29/2016 01:45,2,0.000,ALERT,213.29,305.38,59.986,1467179103,"201051344000868","219011344069620",0.00,13.30,0,302.68,306.58,0.0,0.0,0.000,455256.0,455256.0,36744,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467179136,690835.00
06/29/2016 01:45,2,0.000,ALERT,212.83,304.78,59.981,1467179103,"274151322000095","219011344069620",0.00,13.00,0,302.68,305.98,0.0,0.0,0.000,765020.2,765020.2,30345,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467179138,690836.00
06/29/2016 01:45,2,0.000,ALERT,213.06,304.48,59.991,1467179103,"201051344000988","219011344069620",0.00,13.70,0,299.97,305.38,0.0,0.0,0.000,452091.8,452091.8,37037,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467179140,690837.00
06/29/2016 01:45,2,0.000,ALERT,213.06,302.98,59.975,1467179103,"201051344001025","219011344069620",0.00,12.70,0,300.87,305.68,0.0,0.0,0.000,465892.3,465892.3,41538,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467179142,690838.00
06/29/2016 01:45,2,0.000,ALERT,213.06,304.48,59.954,1467179103,"201051344000458","219011344069620",0.00,14.30,0,302.07,306.58,0.0,0.0,0.000,462936.6,462936.6,36961,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467179144,690839.00
06/29/2016 01:45,2,0.000,ALERT,213.96,304.78,59.996,1467179103,"201051344000853","219011344069620",0.00,13.30,0,302.07,305.98,0.0,0.0,0.000,461835.3,461835.3,36564,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467179146,690840.00
06/29/2016 01:45,2,0.000,ALERT,213.51,303.58,60.002,1467179103,"201051344000685","219011344069620",0.00,13.30,0,301.17,304.78,0.0,0.0,0.000,466715.9,466715.9,41401,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467179147,690841.00
06/29/2016 01:45,2,0.000,ALERT,213.29,302.98,59.981,1467179103,"201051344000917","219011344069620",0.00,14.00,0,299.97,304.48,0.0,0.0,0.000,463553.9,463553.9,41393,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467179149,690842.00
06/29/2016 01:45,2,0.000,ALERT,213.51,304.18,59.944,1467179103,"201051344001145","219011344069620",0.00,13.00,0,301.77,305.68,0.0,0.0,0.000,468753.3,468753.3,41250,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467179151,690843.00
06/29/2016 01:45,2,0.000,ALERT,213.29,302.68,59.975,1467179103,"201051344000651","219011344069620",0.00,12.30,0,300.57,304.48,0.0,0.0,0.000,461360.0,461360.0,41594,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467179153,690844.00
06/29/2016 01:45,2,0.000,ALERT,212.38,303.88,59.944,1467179103,"274151322000088","219011344069620",0.00,14.00,0,301.47,305.38,0.0,0.0,0.000,700323.5,700323.5,30083,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467179154,690845.00
06/29/2016 01:45,2,0.000,ALERT,213.51,303.58,59.981,1467179103,"274151322000068","219011344069620",0.00,14.30,0,301.17,304.48,0.0,0.0,0.000,594512.6,594512.6,31678,0,0,0,L,1151911521,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467179156,690846.00
06/29/2016 01:45,2,0.000,ALERT,212.83,303.58,59.975,1467179103,"201051344001135","219011344069620",0.00,13.30,0,301.47,305.38,0.0,0.0,0.000,457359.0,457359.0,41525,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467179158,690847.00
06/29/2016 01:45,2,0.000,ALERT,213.06,305.38,59.975,1467179103,"201051344000594","219011344069620",0.00,13.30,0,301.77,306.28,0.0,0.0,0.000,467018.0,467018.0,37000,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467179160,690848.00
06/29/2016 01:45,2,0.000,ALERT,212.83,302.68,59.975,1467179103,"201051344001203","219011344069620",0.00,13.00,0,301.47,306.58,0.0,0.0,0.000,464746.3,464746.3,41571,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467179162,690849.00
06/29/2016 01:45,2,0.000,ALERT,212.83,304.48,59.975,1467179103,"274151322000054","219011344069620",0.00,14.30,0,301.47,305.68,0.0,0.0,0.000,715149.3,715149.3,30109,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467179163,690850.00
06/29/2016 01:45,2,0.000,ALERT,213.51,304.18,59.981,1467179103,"201051344000867","219011344069620",0.00,14.00,0,301.77,306.28,0.0,0.0,0.000,454384.6,454384.6,37007,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467179165,690851.00
06/29/2016 01:45,2,0.000,ALERT,213.29,303.28,59.981,1467179103,"201051344001093","219011344069620",0.00,13.70,0,301.47,304.78,0.0,0.0,0.000,462927.8,462927.8,41453,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467179167,690852.00
06/29/2016 01:45,2,0.000,ALERT,212.83,304.18,59.975,1467179103,"201051344000900","219011344069620",0.00,13.30,0,301.77,305.68,0.0,0.0,0.000,470298.1,470298.1,36390,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467179169,690853.00
06/29/2016 01:45,2,0.000,ALERT,213.51,303.88,59.975,1467179103,"201051344000648","219011344069620",0.00,13.00,0,301.17,305.98,0.0,0.0,0.000,461374.3,461374.3,36687,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467179171,690854.00
06/29/2016 01:45,2,0.000,ALERT,213.29,304.78,60.007,1467179103,"201051344000569","219011344069620",0.00,13.70,0,302.68,306.88,0.0,0.0,0.000,471222.2,471222.2,36317,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467179173,690855.00
06/29/2016 01:45,2,0.000,ALERT,213.06,304.48,59.986,1467179103,"201051344000983","219011344069620",0.00,13.70,0,302.07,306.28,0.0,0.0,0.000,462897.1,462897.1,36808,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467179175,690856.00
06/29/2016 01:45,2,0.000,ALERT,213.29,304.48,59.975,1467179103,"201051344001158","219011344069620",0.00,13.00,0,301.47,305.38,0.0,0.0,0.000,456592.3,456592.3,37070,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467179176,690857.00
06/29/2016 01:45,2,0.000,ALERT,213.51,304.78,60.007,1467179103,"201051344000576","219011344069620",0.00,13.30,0,302.07,305.98,0.0,0.0,0.000,463766.3,463766.3,36473,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467179178,690858.00
06/29/2016 01:45,2,0.000,ALERT,213.06,303.28,59.981,1467179103,"274151322000087","219011344069620",0.00,14.30,0,301.17,308.99,0.0,0.0,0.000,688352.1,688352.1,30238,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467179180,690859.00
06/29/2016 02:00,2,0.000,ALERT,213.51,304.48,59.986,1467180003,"201051344000645","219011344069620",0.00,14.00,0,302.37,306.28,0.0,0.0,0.000,463365.4,463365.4,36604,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467180005,690860.00
06/29/2016 02:00,2,0.000,ALERT,212.83,303.88,59.986,1467180003,"274151322000085","219011344069620",0.00,13.70,0,302.07,309.89,0.0,0.0,0.000,716425.3,716425.3,30119,0,0,0,L,1151911521,0,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467180007,690861.00
06/29/2016 02:00,2,0.000,ALERT,213.74,304.48,59.981,1467180003,"201051344000633","219011344069620",0.00,13.00,0,300.57,305.68,0.0,0.0,0.000,454536.8,454536.8,37090,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467180009,690862.00
06/29/2016 02:00,2,0.000,ALERT,213.29,304.48,60.007,1467180003,"201051344000469","219011344069620",0.00,13.00,0,301.17,305.98,0.0,0.0,0.000,456277.5,456277.5,37028,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467180011,690863.00
06/29/2016 02:00,2,0.000,ALERT,212.83,303.88,59.991,1467180003,"201051344000646","219011344069620",0.00,13.00,0,301.17,305.08,0.0,0.0,0.000,458730.7,458730.7,41575,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467180013,690864.00
06/29/2016 02:00,2,0.000,ALERT,212.61,304.18,59.981,1467180003,"274151322000052","219011344069620",0.00,13.70,0,301.77,309.59,0.0,0.0,0.000,731990.7,731990.7,30350,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467180014,690865.00
06/29/2016 02:00,2,0.000,ALERT,213.06,303.88,59.991,1467180003,"201051344000585","219011344069620",0.00,13.30,0,301.17,305.38,0.0,0.0,0.000,466418.3,466418.3,41577,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467180016,690866.00
06/29/2016 02:00,2,0.000,ALERT,213.29,304.48,59.986,1467180003,"201051344001230","219011344069620",0.00,13.00,0,301.77,305.68,0.0,0.0,0.000,462241.8,462241.8,41390,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467180018,690867.00
06/29/2016 02:00,2,0.000,ALERT,213.51,304.48,59.991,1467180003,"201051344000582","219011344069620",0.00,13.00,0,302.37,305.98,0.0,0.0,0.000,455435.2,455435.2,41527,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467180020,690868.00
06/29/2016 02:00,2,0.000,ALERT,212.61,303.58,59.991,1467180003,"201051344000955","219011344069620",0.00,13.30,0,301.47,305.08,0.0,0.0,0.000,468302.5,468302.5,41481,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467180021,690869.00
06/29/2016 02:00,2,0.000,ALERT,212.83,303.28,59.986,1467180003,"274151322000094","219011344069620",0.00,13.00,0,301.47,309.29,0.0,0.0,0.000,594554.1,594554.1,31472,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467180023,690870.00
06/29/2016 02:00,2,0.000,ALERT,213.06,305.38,59.986,1467180003,"201051344000579","219011344069620",0.00,13.70,0,302.98,306.88,0.0,0.0,0.000,470308.3,470308.3,17096,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467180025,690871.00
06/29/2016 02:00,2,0.000,ALERT,213.06,304.18,59.949,1467180003,"201051344000890","219011344069620",0.00,13.00,0,302.07,306.28,0.0,0.0,0.000,465515.9,465515.9,41489,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467180027,690872.00
06/29/2016 02:00,2,0.000,ALERT,213.29,303.88,59.991,1467180003,"201051344000438","219011344069620",0.00,12.70,0,301.77,305.68,0.0,0.0,0.000,467354.8,467354.8,41497,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467180029,690873.00
06/29/2016 02:00,2,0.000,ALERT,213.29,303.58,59.991,1467180003,"201051344000417","219011344069620",0.00,13.30,0,300.87,304.48,0.0,0.0,0.000,459459.6,459459.6,41646,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467180030,690874.00
06/29/2016 02:00,2,0.000,ALERT,212.83,303.88,59.996,1467180003,"274151322000083","219011344069620",0.00,13.00,0,302.07,310.19,0.0,0.0,0.000,725391.7,725391.7,30430,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467180033,690875.00
06/29/2016 02:00,2,0.000,ALERT,213.29,304.18,59.981,1467180003,"274151322000076","219011344069620",0.00,13.70,0,301.77,309.59,0.0,0.0,0.000,772936.0,772936.0,30436,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467180034,690876.00
06/29/2016 02:00,2,0.000,ALERT,213.06,305.38,59.991,1467180003,"201051344000868","219011344069620",0.00,13.70,0,302.98,306.88,0.0,0.0,0.000,455256.0,455256.0,36746,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467180036,690877.00
06/29/2016 02:00,2,0.000,ALERT,212.61,305.08,59.986,1467180003,"274151322000095","219011344069620",0.00,12.70,0,302.98,310.49,0.0,0.0,0.000,765020.2,765020.2,30347,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467180038,690878.00
06/29/2016 02:00,2,0.000,ALERT,213.06,304.48,59.996,1467180003,"201051344000988","219011344069620",0.00,14.00,0,299.97,305.98,0.0,0.0,0.000,452091.8,452091.8,37039,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467180040,690879.00
06/29/2016 02:00,2,0.000,ALERT,213.06,303.28,59.996,1467180003,"201051344001025","219011344069620",0.00,12.70,0,301.17,305.98,0.0,0.0,0.000,465892.3,465892.3,41540,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467180042,690880.00
06/29/2016 02:00,2,0.000,ALERT,213.06,304.78,60.028,1467180003,"201051344000458","219011344069620",0.00,14.30,0,302.68,307.18,0.0,0.0,0.000,462936.6,462936.6,36963,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467180044,690881.00
06/29/2016 02:00,2,0.000,ALERT,213.96,304.78,60.002,1467180003,"201051344000853","219011344069620",0.00,13.30,0,302.37,306.58,0.0,0.0,0.000,461835.3,461835.3,36566,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467180045,690882.00
06/29/2016 02:00,2,0.000,ALERT,213.51,304.18,59.986,1467180003,"201051344000685","219011344069620",0.00,13.00,0,301.77,305.08,0.0,0.0,0.000,466715.9,466715.9,41403,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467180047,690883.00
06/29/2016 02:00,2,0.000,ALERT,213.29,302.98,60.002,1467180003,"201051344000917","219011344069620",0.00,14.00,0,300.57,304.78,0.0,0.0,0.000,463553.9,463553.9,41395,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467180049,690884.00
06/29/2016 02:00,2,0.000,ALERT,213.51,303.88,59.996,1467180003,"201051344001145","219011344069620",0.00,13.00,0,302.07,305.98,0.0,0.0,0.000,468753.3,468753.3,41252,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467180051,690885.00
06/29/2016 02:00,2,0.000,ALERT,213.29,303.28,59.986,1467180003,"201051344000651","219011344069620",0.00,12.30,0,300.57,304.78,0.0,0.0,0.000,461360.0,461360.0,41596,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467180053,690886.00
06/29/2016 02:00,2,0.000,ALERT,212.16,303.58,60.012,1467180003,"274151322000088","219011344069620",0.00,14.00,0,301.77,309.59,0.0,0.0,0.000,700323.5,700323.5,30085,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467180054,690887.00
06/29/2016 02:00,2,0.000,ALERT,213.29,302.98,59.986,1467180003,"274151322000068","219011344069620",0.00,14.30,0,301.47,308.69,0.0,0.0,0.000,594512.6,594512.6,31680,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467180056,690888.00
06/29/2016 02:00,2,0.000,ALERT,212.83,303.58,59.996,1467180003,"201051344001135","219011344069620",0.00,13.00,0,301.47,305.98,0.0,0.0,0.000,457359.0,457359.0,41527,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467180058,690889.00
06/29/2016 02:00,2,0.000,ALERT,213.06,305.08,59.959,1467180003,"201051344000594","219011344069620",0.00,13.30,0,302.07,306.58,0.0,0.0,0.000,467018.0,467018.0,37002,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467180060,690890.00
06/29/2016 02:00,2,0.000,ALERT,213.29,303.58,59.986,1467180003,"201051344001203","219011344069620",0.00,13.00,0,300.87,307.18,0.0,0.0,0.000,464746.3,464746.3,41573,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467180062,690891.00
06/29/2016 02:00,2,0.000,ALERT,212.61,304.78,59.970,1467180003,"274151322000054","219011344069620",0.00,14.30,0,301.77,309.89,0.0,0.0,0.000,715149.3,715149.3,30111,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467180063,690892.00
06/29/2016 02:00,2,0.000,ALERT,213.51,304.48,59.981,1467180003,"201051344000867","219011344069620",0.00,14.30,0,302.07,306.58,0.0,0.0,0.000,454384.6,454384.6,37009,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467180065,690893.00
06/29/2016 02:00,2,0.000,ALERT,213.29,303.88,59.954,1467180003,"201051344001093","219011344069620",0.00,13.70,0,300.87,305.08,0.0,0.0,0.000,462927.8,462927.8,41455,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467180067,690894.00
06/29/2016 02:00,2,0.000,ALERT,213.06,304.78,59.981,1467180003,"201051344000900","219011344069620",0.00,13.30,0,302.07,306.28,0.0,0.0,0.000,470298.1,470298.1,36392,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467180069,690895.00
06/29/2016 02:00,2,0.000,ALERT,213.51,304.18,59.986,1467180003,"201051344000648","219011344069620",0.00,13.00,0,301.77,306.28,0.0,0.0,0.000,461374.3,461374.3,36689,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467180071,690896.00
06/29/2016 02:00,2,0.000,ALERT,213.29,305.08,59.986,1467180003,"201051344000569","219011344069620",0.00,13.70,0,302.98,307.18,0.0,0.0,0.000,471222.2,471222.2,36319,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467180072,690897.00
06/29/2016 02:00,2,0.000,ALERT,213.29,305.08,59.981,1467180003,"201051344000983","219011344069620",0.00,13.70,0,302.68,306.88,0.0,0.0,0.000,462897.1,462897.1,36810,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467180074,690898.00
06/29/2016 02:00,2,0.000,ALERT,213.29,304.48,60.012,1467180003,"201051344001158","219011344069620",0.00,13.00,0,301.77,305.98,0.0,0.0,0.000,456592.3,456592.3,37072,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467180076,690899.00
06/29/2016 02:00,2,0.000,ALERT,213.74,305.08,59.991,1467180003,"201051344000576","219011344069620",0.00,13.30,0,302.37,306.28,0.0,0.0,0.000,463766.3,463766.3,36475,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467180078,690900.00
06/29/2016 02:00,2,0.000,ALERT,212.83,303.58,59.944,1467180003,"274151322000087","219011344069620",0.00,14.00,0,301.17,305.08,0.0,0.0,0.000,688352.1,688352.1,30240,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467180080,690901.00
06/29/2016 02:15,2,0.000,ALERT,213.96,304.48,59.981,1467180903,"201051344000645","219011344069620",0.00,14.00,0,302.98,306.58,0.0,0.0,0.000,463365.4,463365.4,36606,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467180905,690902.00
06/29/2016 02:15,2,0.000,ALERT,212.83,304.18,59.965,1467180903,"274151322000085","219011344069620",0.00,13.30,0,302.07,305.68,0.0,0.0,0.000,716425.3,716425.3,30121,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467180907,690903.00
06/29/2016 02:15,2,0.000,ALERT,213.96,304.18,59.975,1467180903,"201051344000633","219011344069620",0.00,13.00,0,301.17,305.98,0.0,0.0,0.000,454536.8,454536.8,37092,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467180908,690904.00
06/29/2016 02:15,2,0.000,ALERT,213.51,304.48,59.975,1467180903,"201051344000469","219011344069620",0.00,13.00,0,301.77,305.98,0.0,0.0,0.000,456277.5,456277.5,37030,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467180910,690905.00
06/29/2016 02:15,2,0.000,ALERT,212.83,303.58,59.970,1467180903,"201051344000646","219011344069620",0.00,12.70,0,301.17,305.38,0.0,0.0,0.000,458730.7,458730.7,41577,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467180912,690906.00
06/29/2016 02:15,2,0.000,ALERT,212.61,303.28,59.970,1467180903,"274151322000052","219011344069620",0.00,13.70,0,301.77,305.68,0.0,0.0,0.000,731990.7,731990.7,30352,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467180914,690907.00
06/29/2016 02:15,2,0.000,ALERT,213.29,304.18,59.970,1467180903,"201051344000585","219011344069620",0.00,13.30,0,301.47,305.38,0.0,0.0,0.000,466418.3,466418.3,41579,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467180916,690908.00
06/29/2016 02:15,2,0.000,ALERT,213.06,304.18,59.986,1467180903,"201051344001230","219011344069620",0.00,12.70,0,302.07,305.68,0.0,0.0,0.000,462241.8,462241.8,41392,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467180917,690909.00
06/29/2016 02:15,2,0.000,ALERT,213.74,304.78,59.996,1467180903,"201051344000582","219011344069620",0.00,12.70,0,302.37,305.98,0.0,0.0,0.000,455435.2,455435.2,41529,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467180919,690910.00
06/29/2016 02:15,2,0.000,ALERT,212.83,303.88,59.970,1467180903,"201051344000955","219011344069620",0.00,13.00,0,301.47,305.38,0.0,0.0,0.000,468302.5,468302.5,41483,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467180921,690911.00
06/29/2016 02:15,2,0.000,ALERT,212.83,303.28,59.965,1467180903,"274151322000094","219011344069620",0.00,13.00,0,301.77,304.78,0.0,0.0,0.000,594554.1,594554.1,31474,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467180923,690912.00
06/29/2016 02:15,2,0.000,ALERT,213.29,305.08,59.970,1467180903,"201051344000579","219011344069620",0.00,13.70,0,303.58,307.18,0.0,0.0,0.000,470308.3,470308.3,17098,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467180924,690913.00
06/29/2016 02:15,2,0.000,ALERT,213.06,304.18,59.975,1467180903,"201051344000890","219011344069620",0.00,13.00,0,302.37,306.58,0.0,0.0,0.000,465515.9,465515.9,41491,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467180926,690914.00
06/29/2016 02:15,2,0.000,ALERT,213.29,303.88,59.975,1467180903,"201051344000438","219011344069620",0.00,12.70,0,302.37,305.68,0.0,0.0,0.000,467354.8,467354.8,41499,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467180928,690915.00
06/29/2016 02:15,2,0.000,ALERT,213.29,303.28,59.975,1467180903,"201051344000417","219011344069620",0.00,13.00,0,301.17,305.08,0.0,0.0,0.000,459459.6,459459.6,41648,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467180930,690916.00
06/29/2016 02:15,2,0.000,ALERT,212.83,304.18,59.965,1467180903,"274151322000083","219011344069620",0.00,13.00,0,302.37,305.68,0.0,0.0,0.000,725391.7,725391.7,30432,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467180932,690917.00
06/29/2016 02:15,2,0.000,ALERT,213.29,303.88,59.954,1467180903,"274151322000076","219011344069620",0.00,13.70,0,302.07,305.68,0.0,0.0,0.000,772936.0,772936.0,30438,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467180934,690918.00
06/29/2016 02:15,2,0.000,ALERT,213.29,305.08,59.965,1467180903,"201051344000868","219011344069620",0.00,14.00,0,303.58,307.18,0.0,0.0,0.000,455256.0,455256.0,36748,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467180935,690919.00
06/29/2016 02:15,2,0.000,ALERT,212.61,304.78,59.970,1467180903,"274151322000095","219011344069620",0.00,12.70,0,303.28,306.28,0.0,0.0,0.000,765020.2,765020.2,30349,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467180937,690920.00
06/29/2016 02:15,2,0.000,ALERT,213.29,304.48,60.018,1467180903,"201051344000988","219011344069620",0.00,13.70,0,299.97,306.28,0.0,0.0,0.000,452091.8,452091.8,37041,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467180939,690921.00
06/29/2016 02:15,2,0.000,ALERT,213.06,303.28,59.970,1467180903,"201051344001025","219011344069620",0.00,12.30,0,301.47,305.98,0.0,0.0,0.000,465892.3,465892.3,41542,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467180941,690922.00
06/29/2016 02:15,2,0.000,ALERT,213.29,304.48,59.981,1467180903,"201051344000458","219011344069620",0.00,14.70,0,302.98,307.18,0.0,0.0,0.000,462936.6,462936.6,36965,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467180943,690923.00
06/29/2016 02:15,2,0.000,ALERT,213.96,304.48,59.970,1467180903,"201051344000853","219011344069620",0.00,13.30,0,302.68,306.58,0.0,0.0,0.000,461835.3,461835.3,36568,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467180945,690924.00
06/29/2016 02:15,2,0.000,ALERT,213.51,303.58,59.975,1467180903,"201051344000685","219011344069620",0.00,13.00,0,301.77,305.38,0.0,0.0,0.000,466715.9,466715.9,41405,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467180946,690925.00
06/29/2016 02:15,2,0.000,ALERT,213.29,303.28,59.981,1467180903,"201051344000917","219011344069620",0.00,14.00,0,300.57,304.78,0.0,0.0,0.000,463553.9,463553.9,41397,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467180948,690926.00
06/29/2016 02:15,2,0.000,ALERT,213.51,304.18,59.996,1467180903,"201051344001145","219011344069620",0.00,12.70,0,302.37,306.28,0.0,0.0,0.000,468753.3,468753.3,41254,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467180950,690927.00
06/29/2016 02:15,2,0.000,ALERT,213.29,302.98,59.944,1467180903,"201051344000651","219011344069620",0.00,12.30,0,301.17,305.08,0.0,0.0,0.000,461360.0,461360.0,41598,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467180952,690928.00
06/29/2016 02:15,2,0.000,ALERT,212.61,303.88,59.975,1467180903,"274151322000088","219011344069620",0.00,13.70,0,302.07,305.08,0.0,0.0,0.000,700323.5,700323.5,30087,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467180954,690929.00
06/29/2016 02:15,2,0.000,ALERT,213.29,303.28,60.012,1467180903,"274151322000068","219011344069620",0.00,14.30,0,301.47,304.48,0.0,0.0,0.000,594512.6,594512.6,31682,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467180955,690930.00
06/29/2016 02:15,2,0.000,ALERT,212.83,303.88,59.975,1467180903,"201051344001135","219011344069620",0.00,13.00,0,301.77,305.98,0.0,0.0,0.000,457359.0,457359.0,41529,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467180957,690931.00
06/29/2016 02:15,2,0.000,ALERT,213.06,305.38,59.981,1467180903,"201051344000594","219011344069620",0.00,13.30,0,302.37,306.88,0.0,0.0,0.000,467018.0,467018.0,37004,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467180959,690932.00
06/29/2016 02:15,2,0.000,ALERT,213.29,303.88,59.975,1467180903,"201051344001203","219011344069620",0.00,12.70,0,302.07,307.18,0.0,0.0,0.000,464746.3,464746.3,41575,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467180961,690933.00
06/29/2016 02:15,2,0.000,ALERT,212.61,303.88,59.949,1467180903,"274151322000054","219011344069620",0.00,14.30,0,302.07,305.68,0.0,0.0,0.000,715149.3,715149.3,30113,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467180963,690934.00
06/29/2016 02:15,2,0.000,ALERT,213.51,304.48,59.970,1467180903,"201051344000867","219011344069620",0.00,14.30,0,302.37,306.88,0.0,0.0,0.000,454384.6,454384.6,37011,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467180964,690935.00
06/29/2016 02:15,2,0.000,ALERT,213.29,303.88,60.002,1467180903,"201051344001093","219011344069620",0.00,13.70,0,301.77,305.38,0.0,0.0,0.000,462927.8,462927.8,41457,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467180966,690936.00
06/29/2016 02:15,2,0.000,ALERT,213.29,304.48,59.981,1467180903,"201051344000900","219011344069620",0.00,13.30,0,302.68,306.28,0.0,0.0,0.000,470298.1,470298.1,36394,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467180968,690937.00
06/29/2016 02:15,2,0.000,ALERT,213.74,304.18,59.981,1467180903,"201051344000648","219011344069620",0.00,13.30,0,302.37,306.58,0.0,0.0,0.000,461374.3,461374.3,36691,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467180970,690938.00
06/29/2016 02:15,2,0.000,ALERT,213.74,305.38,59.986,1467180903,"201051344000569","219011344069620",0.00,14.00,0,303.58,307.18,0.0,0.0,0.000,471222.2,471222.2,36321,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467180972,690939.00
06/29/2016 02:15,2,0.000,ALERT,213.29,304.48,59.981,1467180903,"201051344000983","219011344069620",0.00,14.00,0,303.28,306.88,0.0,0.0,0.000,462897.1,462897.1,36812,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467180973,690940.00
06/29/2016 02:15,2,0.000,ALERT,213.51,304.48,59.981,1467180903,"201051344001158","219011344069620",0.00,13.00,0,302.37,306.28,0.0,0.0,0.000,456592.3,456592.3,37074,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467180975,690941.00
06/29/2016 02:15,2,0.000,ALERT,213.96,305.08,60.028,1467180903,"201051344000576","219011344069620",0.00,13.70,0,302.98,306.58,0.0,0.0,0.000,463766.3,463766.3,36477,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467180977,690942.00
06/29/2016 02:15,2,0.000,ALERT,213.06,302.98,59.991,1467180903,"274151322000087","219011344069620",0.00,14.00,0,301.47,304.78,0.0,0.0,0.000,688352.1,688352.1,30242,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467180979,690943.00
06/29/2016 02:30,2,0.000,ALERT,214.19,305.38,59.986,1467181803,"201051344000645","219011344069620",0.00,14.00,0,302.37,306.88,0.0,0.0,0.000,463365.4,463365.4,36608,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467181805,690944.00
06/29/2016 02:30,2,0.000,ALERT,213.51,304.78,59.981,1467181803,"274151322000085","219011344069620",0.00,13.30,0,302.68,305.98,0.0,0.0,0.000,716425.3,716425.3,30123,0,0,0,L,1151911521,0,123.14,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467181807,690945.00
06/29/2016 02:30,2,0.000,ALERT,214.64,305.38,59.949,1467181803,"201051344000633","219011344069620",0.00,13.30,0,300.57,306.28,0.0,0.0,0.000,454536.8,454536.8,37094,0,0,0,L,1122011218,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467181809,690946.00
06/29/2016 02:30,2,0.000,ALERT,213.96,305.68,59.991,1467181803,"201051344000469","219011344069620",0.00,13.30,0,301.47,306.58,0.0,0.0,0.000,456277.5,456277.5,37032,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467181811,690947.00
06/29/2016 02:30,2,0.000,ALERT,213.51,304.48,59.981,1467181803,"201051344000646","219011344069620",0.00,12.70,0,301.47,305.38,0.0,0.0,0.000,458730.7,458730.7,41579,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467181813,690948.00
06/29/2016 02:30,2,0.000,ALERT,213.06,304.18,59.986,1467181803,"274151322000052","219011344069620",0.00,13.70,0,302.37,305.98,0.0,0.0,0.000,731990.7,731990.7,30354,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467181814,690949.00
06/29/2016 02:30,2,0.000,ALERT,213.74,304.48,60.012,1467181803,"201051344000585","219011344069620",0.00,13.30,0,301.47,305.68,0.0,0.0,0.000,466418.3,466418.3,41581,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467181816,690950.00
06/29/2016 02:30,2,0.000,ALERT,213.74,304.78,60.028,1467181803,"201051344001230","219011344069620",0.00,12.70,0,302.07,305.98,0.0,0.0,0.000,462241.8,462241.8,41394,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467181818,690951.00
06/29/2016 02:30,2,0.000,ALERT,214.19,305.08,59.991,1467181803,"201051344000582","219011344069620",0.00,12.30,0,302.68,306.28,0.0,0.0,0.000,455435.2,455435.2,41531,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467181820,690952.00
06/29/2016 02:30,2,0.000,ALERT,213.29,304.48,59.986,1467181803,"201051344000955","219011344069620",0.00,13.00,0,302.07,305.38,0.0,0.0,0.000,468302.5,468302.5,41485,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467181821,690953.00
06/29/2016 02:30,2,0.000,ALERT,213.29,304.18,59.996,1467181803,"274151322000094","219011344069620",0.00,13.00,0,302.07,305.08,0.0,0.0,0.000,594554.1,594554.1,31476,0,0,0,L,1151911521,0,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467181823,690954.00
06/29/2016 02:30,2,0.000,ALERT,213.74,305.98,59.975,1467181803,"201051344000579","219011344069620",0.00,13.30,0,303.28,307.78,0.0,0.0,0.000,470308.3,470308.3,17100,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467181825,690955.00
06/29/2016 02:30,2,0.000,ALERT,213.51,304.78,59.986,1467181803,"201051344000890","219011344069620",0.00,13.00,0,302.37,306.58,0.0,0.0,0.000,465515.9,465515.9,41493,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467181827,690956.00
06/29/2016 02:30,2,0.000,ALERT,213.96,304.48,60.012,1467181803,"201051344000438","219011344069620",0.00,12.30,0,302.07,305.98,0.0,0.0,0.000,467354.8,467354.8,41501,0,0,0,L,1122011218,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467181829,690957.00
06/29/2016 02:30,2,0.000,ALERT,213.74,303.58,59.981,1467181803,"201051344000417","219011344069620",0.00,13.00,0,301.17,305.08,0.0,0.0,0.000,459459.6,459459.6,41650,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467181830,690958.00
