ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/29/2016 02:30,2,0.000,ALERT,213.29,305.08,60.023,1467181803,"274151322000083","219011344069620",0.00,13.00,0,302.37,305.98,0.0,0.0,0.000,725391.7,725391.7,30434,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467181832,690959.00
06/29/2016 02:30,2,0.000,ALERT,213.74,303.88,60.007,1467181803,"274151322000076","219011344069620",0.00,13.70,0,302.37,305.98,0.0,0.0,0.000,772936.0,772936.0,30440,0,0,0,L,1151911521,0,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467181834,690960.00
06/29/2016 02:30,2,0.000,ALERT,213.74,306.28,60.012,1467181803,"201051344000868","219011344069620",0.00,13.70,0,303.28,307.78,0.0,0.0,0.000,455256.0,455256.0,36750,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467181836,690961.00
06/29/2016 02:30,2,0.000,ALERT,213.29,305.68,59.981,1467181803,"274151322000095","219011344069620",0.00,12.70,0,303.58,306.58,0.0,0.0,0.000,765020.2,765020.2,30351,0,0,0,L,1151911521,0,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467181838,690962.00
06/29/2016 02:30,2,0.000,ALERT,213.74,305.68,59.981,1467181803,"201051344000988","219011344069620",0.00,14.00,0,300.27,306.58,0.0,0.0,0.000,452091.8,452091.8,37043,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467181840,690963.00
06/29/2016 02:30,2,0.000,ALERT,213.51,303.58,59.975,1467181803,"201051344001025","219011344069620",0.00,12.30,0,301.47,306.28,0.0,0.0,0.000,465892.3,465892.3,41544,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467181841,690964.00
06/29/2016 02:30,2,0.000,ALERT,213.74,305.68,59.981,1467181803,"201051344000458","219011344069620",0.00,14.70,0,302.68,307.48,0.0,0.0,0.000,462936.6,462936.6,36967,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467181843,690965.00
06/29/2016 02:30,2,0.000,ALERT,214.41,305.38,59.975,1467181803,"201051344000853","219011344069620",0.00,13.70,0,302.37,307.18,0.0,0.0,0.000,461835.3,461835.3,36570,0,0,0,L,1122011218,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467181845,690966.00
06/29/2016 02:30,2,0.000,ALERT,213.96,304.48,59.981,1467181803,"201051344000685","219011344069620",0.00,12.70,0,301.77,305.68,0.0,0.0,0.000,466715.9,466715.9,41407,0,0,0,L,1122011218,0,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467181847,690967.00
06/29/2016 02:30,2,0.000,ALERT,213.96,304.18,59.975,1467181803,"201051344000917","219011344069620",0.00,13.70,0,300.57,305.08,0.0,0.0,0.000,463553.9,463553.9,41399,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467181849,690968.00
06/29/2016 02:30,2,0.000,ALERT,213.74,304.48,59.981,1467181803,"201051344001145","219011344069620",0.00,12.70,0,302.37,306.58,0.0,0.0,0.000,468753.3,468753.3,41256,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467181850,690969.00
06/29/2016 02:30,2,0.000,ALERT,213.74,303.58,59.996,1467181803,"201051344000651","219011344069620",0.00,12.00,0,301.17,305.08,0.0,0.0,0.000,461360.0,461360.0,41600,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467181852,690970.00
06/29/2016 02:30,2,0.000,ALERT,212.83,304.18,59.981,1467181803,"274151322000088","219011344069620",0.00,14.00,0,302.37,305.38,0.0,0.0,0.000,700323.5,700323.5,30089,0,0,0,L,1151911521,0,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467181854,690971.00
06/29/2016 02:30,2,0.000,ALERT,213.96,303.58,59.975,1467181803,"274151322000068","219011344069620",0.00,14.00,0,302.07,304.78,0.0,0.0,0.000,594512.6,594512.6,31684,0,0,0,L,1151911521,0,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467181856,690972.00
06/29/2016 02:30,2,0.000,ALERT,213.29,304.48,59.949,1467181803,"201051344001135","219011344069620",0.00,12.70,0,302.07,306.28,0.0,0.0,0.000,457359.0,457359.0,41531,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467181857,690973.00
06/29/2016 02:30,2,0.000,ALERT,213.74,306.28,59.954,1467181803,"201051344000594","219011344069620",0.00,13.30,0,302.37,307.48,0.0,0.0,0.000,467018.0,467018.0,37006,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467181859,690974.00
06/29/2016 02:30,2,0.000,ALERT,213.74,304.18,59.975,1467181803,"201051344001203","219011344069620",0.00,12.70,0,302.07,307.48,0.0,0.0,0.000,464746.3,464746.3,41577,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467181861,690975.00
06/29/2016 02:30,2,0.000,ALERT,213.06,305.08,59.991,1467181803,"274151322000054","219011344069620",0.00,14.30,0,302.68,306.28,0.0,0.0,0.000,715149.3,715149.3,30115,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467181863,690976.00
06/29/2016 02:30,2,0.000,ALERT,213.96,305.38,59.981,1467181803,"201051344000867","219011344069620",0.00,14.30,0,302.37,307.48,0.0,0.0,0.000,454384.6,454384.6,37013,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467181865,690977.00
06/29/2016 02:30,2,0.000,ALERT,213.51,304.18,60.018,1467181803,"201051344001093","219011344069620",0.00,13.30,0,302.07,305.38,0.0,0.0,0.000,462927.8,462927.8,41459,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467181866,690978.00
06/29/2016 02:30,2,0.000,ALERT,213.74,305.68,59.981,1467181803,"201051344000900","219011344069620",0.00,13.30,0,302.37,306.88,0.0,0.0,0.000,470298.1,470298.1,36396,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467181868,690979.00
06/29/2016 02:30,2,0.000,ALERT,214.19,305.08,59.970,1467181803,"201051344000648","219011344069620",0.00,13.30,0,302.07,307.18,0.0,0.0,0.000,461374.3,461374.3,36693,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467181870,690980.00
06/29/2016 02:30,2,0.000,ALERT,213.74,305.68,59.975,1467181803,"201051344000569","219011344069620",0.00,13.70,0,303.28,307.78,0.0,0.0,0.000,471222.2,471222.2,36323,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467181872,690981.00
06/29/2016 02:30,2,0.000,ALERT,213.96,305.68,59.965,1467181803,"201051344000983","219011344069620",0.00,14.00,0,302.98,307.48,0.0,0.0,0.000,462897.1,462897.1,36814,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467181874,690982.00
06/29/2016 02:30,2,0.000,ALERT,213.96,305.38,59.981,1467181803,"201051344001158","219011344069620",0.00,13.00,0,302.37,306.58,0.0,0.0,0.000,456592.3,456592.3,37076,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467181875,690983.00
06/29/2016 02:30,2,0.000,ALERT,214.19,305.68,59.981,1467181803,"201051344000576","219011344069620",0.00,13.30,0,302.68,307.18,0.0,0.0,0.000,463766.3,463766.3,36479,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467181877,690984.00
06/29/2016 02:30,2,0.000,ALERT,213.29,303.28,59.965,1467181803,"274151322000087","219011344069620",0.00,14.00,0,302.07,305.08,0.0,0.0,0.000,688352.1,688352.1,30244,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467181879,690985.00
06/29/2016 02:45,2,0.000,ALERT,213.96,305.08,59.986,1467182703,"201051344000645","219011344069620",0.00,14.30,0,303.58,307.18,0.0,0.0,0.000,463365.4,463365.4,36610,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467182705,690986.00
06/29/2016 02:45,2,0.000,ALERT,213.29,304.18,59.970,1467182703,"274151322000085","219011344069620",0.00,13.30,0,302.07,305.98,0.0,0.0,0.000,716425.3,716425.3,30125,0,0,0,L,1151911521,0,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467182707,690987.00
06/29/2016 02:45,2,0.000,ALERT,214.19,304.78,59.949,1467182703,"201051344000633","219011344069620",0.00,13.30,0,302.07,306.88,0.0,0.0,0.000,454536.8,454536.8,37096,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467182709,690988.00
06/29/2016 02:45,2,0.000,ALERT,213.74,305.38,59.975,1467182703,"201051344000469","219011344069620",0.00,13.30,0,302.68,307.18,0.0,0.0,0.000,456277.5,456277.5,37034,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467182711,690989.00
06/29/2016 02:45,2,0.000,ALERT,212.83,303.58,59.986,1467182703,"201051344000646","219011344069620",0.00,13.00,0,301.77,305.68,0.0,0.0,0.000,458730.7,458730.7,41581,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467182713,690990.00
06/29/2016 02:45,2,0.000,ALERT,212.61,304.48,59.986,1467182703,"274151322000052","219011344069620",0.00,13.70,0,301.77,306.28,0.0,0.0,0.000,731990.7,731990.7,30356,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467182714,690991.00
06/29/2016 02:45,2,0.000,ALERT,213.51,304.18,59.986,1467182703,"201051344000585","219011344069620",0.00,13.30,0,302.07,305.98,0.0,0.0,0.000,466418.3,466418.3,41583,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467182716,690992.00
06/29/2016 02:45,2,0.000,ALERT,213.29,304.18,59.991,1467182703,"201051344001230","219011344069620",0.00,12.70,0,302.98,306.28,0.0,0.0,0.000,462241.8,462241.8,41396,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467182718,690993.00
06/29/2016 02:45,2,0.000,ALERT,213.51,304.48,59.981,1467182703,"201051344000582","219011344069620",0.00,12.70,0,303.28,306.58,0.0,0.0,0.000,455435.2,455435.2,41533,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467182720,690994.00
06/29/2016 02:45,2,0.000,ALERT,212.83,304.18,59.986,1467182703,"201051344000955","219011344069620",0.00,13.00,0,302.37,305.98,0.0,0.0,0.000,468302.5,468302.5,41487,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467182722,690995.00
06/29/2016 02:45,2,0.000,ALERT,212.83,303.88,59.981,1467182703,"274151322000094","219011344069620",0.00,13.00,0,301.47,305.38,0.0,0.0,0.000,594554.1,594554.1,31478,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467182723,690996.00
06/29/2016 02:45,2,0.000,ALERT,213.51,305.68,59.991,1467182703,"201051344000579","219011344069620",0.00,13.70,0,304.18,307.78,0.0,0.0,0.000,470308.3,470308.3,17102,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467182725,690997.00
06/29/2016 02:45,2,0.000,ALERT,213.29,304.48,59.986,1467182703,"201051344000890","219011344069620",0.00,13.00,0,302.98,306.88,0.0,0.0,0.000,465515.9,465515.9,41495,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467182727,690998.00
06/29/2016 02:45,2,0.000,ALERT,213.51,304.18,59.970,1467182703,"201051344000438","219011344069620",0.00,12.70,0,302.68,306.28,0.0,0.0,0.000,467354.8,467354.8,41503,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467182729,690999.00
06/29/2016 02:45,2,0.000,ALERT,213.29,303.28,59.975,1467182703,"201051344000417","219011344069620",0.00,13.00,0,301.77,305.38,0.0,0.0,0.000,459459.6,459459.6,41652,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467182731,691000.00
06/29/2016 02:45,2,0.000,ALERT,213.06,304.78,59.991,1467182703,"274151322000083","219011344069620",0.00,13.00,0,302.37,306.28,0.0,0.0,0.000,725391.7,725391.7,30436,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467182732,691001.00
06/29/2016 02:45,2,0.000,ALERT,213.51,303.58,59.975,1467182703,"274151322000076","219011344069620",0.00,13.70,0,302.07,306.28,0.0,0.0,0.000,772936.0,772936.0,30442,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467182734,691002.00
06/29/2016 02:45,2,0.000,ALERT,213.51,305.68,59.959,1467182703,"201051344000868","219011344069620",0.00,14.00,0,304.48,308.09,0.0,0.0,0.000,455256.0,455256.0,36752,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467182736,691003.00
06/29/2016 02:45,2,0.000,ALERT,212.83,305.38,59.981,1467182703,"274151322000095","219011344069620",0.00,12.70,0,302.98,306.58,0.0,0.0,0.000,765020.2,765020.2,30353,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467182738,691004.00
06/29/2016 02:45,2,0.000,ALERT,213.51,305.08,59.991,1467182703,"201051344000988","219011344069620",0.00,14.00,0,301.17,306.88,0.0,0.0,0.000,452091.8,452091.8,37045,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467182740,691005.00
06/29/2016 02:45,2,0.000,ALERT,213.06,303.28,59.986,1467182703,"201051344001025","219011344069620",0.00,12.30,0,302.07,306.28,0.0,0.0,0.000,465892.3,465892.3,41546,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467182742,691006.00
06/29/2016 02:45,2,0.000,ALERT,213.29,305.08,60.002,1467182703,"201051344000458","219011344069620",0.00,15.00,0,303.28,307.48,0.0,0.0,0.000,462936.6,462936.6,36969,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467182744,691007.00
06/29/2016 02:45,2,0.000,ALERT,214.19,305.08,59.991,1467182703,"201051344000853","219011344069620",0.00,13.70,0,303.58,307.48,0.0,0.0,0.000,461835.3,461835.3,36572,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467182745,691008.00
06/29/2016 02:45,2,0.000,ALERT,213.74,303.88,60.023,1467182703,"201051344000685","219011344069620",0.00,13.00,0,302.37,305.68,0.0,0.0,0.000,466715.9,466715.9,41409,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467182747,691009.00
06/29/2016 02:45,2,0.000,ALERT,213.29,303.58,59.986,1467182703,"201051344000917","219011344069620",0.00,13.70,0,301.17,305.38,0.0,0.0,0.000,463553.9,463553.9,41401,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467182749,691010.00
06/29/2016 02:45,2,0.000,ALERT,213.51,304.18,59.991,1467182703,"201051344001145","219011344069620",0.00,12.70,0,302.98,306.58,0.0,0.0,0.000,468753.3,468753.3,41258,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467182751,691011.00
06/29/2016 02:45,2,0.000,ALERT,213.51,303.28,59.991,1467182703,"201051344000651","219011344069620",0.00,12.00,0,301.77,305.38,0.0,0.0,0.000,461360.0,461360.0,41602,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467182753,691012.00
06/29/2016 02:45,2,0.000,ALERT,212.38,303.88,59.996,1467182703,"274151322000088","219011344069620",0.00,14.00,0,301.77,305.68,0.0,0.0,0.000,700323.5,700323.5,30091,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467182754,691013.00
06/29/2016 02:45,2,0.000,ALERT,213.51,303.28,59.954,1467182703,"274151322000068","219011344069620",0.00,14.30,0,301.47,305.08,0.0,0.0,0.000,594512.6,594512.6,31686,0,0,0,L,1151911521,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467182756,691014.00
06/29/2016 02:45,2,0.000,ALERT,213.06,303.88,59.965,1467182703,"201051344001135","219011344069620",0.00,12.70,0,302.68,306.28,0.0,0.0,0.000,457359.0,457359.0,41533,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467182758,691015.00
06/29/2016 02:45,2,0.000,ALERT,213.29,305.68,59.991,1467182703,"201051344000594","219011344069620",0.00,13.30,0,303.58,307.48,0.0,0.0,0.000,467018.0,467018.0,37008,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467182760,691016.00
06/29/2016 02:45,2,0.000,ALERT,213.51,303.88,60.023,1467182703,"201051344001203","219011344069620",0.00,12.70,0,302.37,307.48,0.0,0.0,0.000,464746.3,464746.3,41579,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467182762,691017.00
06/29/2016 02:45,2,0.000,ALERT,212.83,304.48,59.970,1467182703,"274151322000054","219011344069620",0.00,14.30,0,301.77,306.28,0.0,0.0,0.000,715149.3,715149.3,30117,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467182763,691018.00
06/29/2016 02:45,2,0.000,ALERT,213.51,304.78,60.012,1467182703,"201051344000867","219011344069620",0.00,14.30,0,303.58,307.48,0.0,0.0,0.000,454384.6,454384.6,37015,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467182765,691019.00
06/29/2016 02:45,2,0.000,ALERT,213.29,304.18,59.991,1467182703,"201051344001093","219011344069620",0.00,13.70,0,302.37,305.68,0.0,0.0,0.000,462927.8,462927.8,41461,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467182767,691020.00
06/29/2016 02:45,2,0.000,ALERT,213.29,305.08,59.986,1467182703,"201051344000900","219011344069620",0.00,13.30,0,303.28,307.18,0.0,0.0,0.000,470298.1,470298.1,36398,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467182769,691021.00
06/29/2016 02:45,2,0.000,ALERT,213.74,304.18,59.996,1467182703,"201051344000648","219011344069620",0.00,13.30,0,302.68,307.18,0.0,0.0,0.000,461374.3,461374.3,36695,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467182771,691022.00
06/29/2016 02:45,2,0.000,ALERT,213.51,305.68,59.986,1467182703,"201051344000569","219011344069620",0.00,14.00,0,304.18,307.78,0.0,0.0,0.000,471222.2,471222.2,36325,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467182772,691023.00
06/29/2016 02:45,2,0.000,ALERT,213.29,305.08,59.986,1467182703,"201051344000983","219011344069620",0.00,14.00,0,303.88,307.48,0.0,0.0,0.000,462897.1,462897.1,36816,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467182774,691024.00
06/29/2016 02:45,2,0.000,ALERT,213.51,305.08,59.991,1467182703,"201051344001158","219011344069620",0.00,13.00,0,303.28,306.88,0.0,0.0,0.000,456592.3,456592.3,37078,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467182776,691025.00
06/29/2016 02:45,2,0.000,ALERT,213.74,305.38,59.991,1467182703,"201051344000576","219011344069620",0.00,13.70,0,303.88,307.18,0.0,0.0,0.000,463766.3,463766.3,36481,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467182778,691026.00
06/29/2016 02:45,2,0.000,ALERT,213.06,303.28,60.002,1467182703,"274151322000087","219011344069620",0.00,14.00,0,301.17,305.38,0.0,0.0,0.000,688352.1,688352.1,30246,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467182780,691027.00
06/29/2016 03:00,2,0.000,ALERT,214.19,305.38,59.986,1467183604,"201051344000645","219011344069620",0.00,14.00,0,302.98,307.48,0.0,0.0,0.000,463365.4,463365.4,36612,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467183606,691028.00
06/29/2016 03:00,2,0.000,ALERT,213.06,304.48,59.981,1467183604,"274151322000085","219011344069620",0.00,13.30,0,302.68,305.68,0.0,0.0,0.000,716425.3,716425.3,30127,0,0,0,L,1151911521,0,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467183607,691029.00
06/29/2016 03:00,2,0.000,ALERT,214.19,305.38,59.991,1467183604,"201051344000633","219011344069620",0.00,13.00,0,301.17,306.58,0.0,0.0,0.000,454536.8,454536.8,37098,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467183609,691030.00
06/29/2016 03:00,2,0.000,ALERT,213.74,305.38,59.996,1467183604,"201051344000469","219011344069620",0.00,13.00,0,301.77,306.88,0.0,0.0,0.000,456277.5,456277.5,37036,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467183611,691031.00
06/29/2016 03:00,2,0.000,ALERT,212.83,303.88,59.986,1467183604,"201051344000646","219011344069620",0.00,12.70,0,301.47,305.38,0.0,0.0,0.000,458730.7,458730.7,41583,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467183613,691032.00
06/29/2016 03:00,2,0.000,ALERT,212.61,304.18,59.996,1467183604,"274151322000052","219011344069620",0.00,13.70,0,302.37,306.28,0.0,0.0,0.000,731990.7,731990.7,30358,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467183615,691033.00
06/29/2016 03:00,2,0.000,ALERT,213.29,304.18,59.996,1467183604,"201051344000585","219011344069620",0.00,13.30,0,301.47,305.68,0.0,0.0,0.000,466418.3,466418.3,41585,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467183616,691034.00
06/29/2016 03:00,2,0.000,ALERT,213.29,304.48,59.991,1467183604,"201051344001230","219011344069620",0.00,12.70,0,302.37,305.68,0.0,0.0,0.000,462241.8,462241.8,41398,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467183618,691035.00
06/29/2016 03:00,2,0.000,ALERT,213.74,305.08,59.991,1467183604,"201051344000582","219011344069620",0.00,12.30,0,302.98,306.28,0.0,0.0,0.000,455435.2,455435.2,41535,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467183620,691036.00
06/29/2016 03:00,2,0.000,ALERT,212.83,304.18,59.991,1467183604,"201051344000955","219011344069620",0.00,13.00,0,301.77,305.68,0.0,0.0,0.000,468302.5,468302.5,41489,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467183622,691037.00
06/29/2016 03:00,2,0.000,ALERT,212.83,303.58,59.991,1467183604,"274151322000094","219011344069620",0.00,12.70,0,302.37,305.08,0.0,0.0,0.000,594554.1,594554.1,31480,0,0,0,L,1151911521,0,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467183624,691038.00
06/29/2016 03:00,2,0.000,ALERT,213.74,306.28,59.996,1467183604,"201051344000579","219011344069620",0.00,13.30,0,303.58,308.09,0.0,0.0,0.000,470308.3,470308.3,17104,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467183626,691039.00
06/29/2016 03:00,2,0.000,ALERT,213.06,304.48,60.018,1467183604,"201051344000890","219011344069620",0.00,12.70,0,302.68,306.58,0.0,0.0,0.000,465515.9,465515.9,41497,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467183628,691040.00
06/29/2016 03:00,2,0.000,ALERT,213.29,304.18,59.996,1467183604,"201051344000438","219011344069620",0.00,12.30,0,302.37,305.98,0.0,0.0,0.000,467354.8,467354.8,41505,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467183629,691041.00
06/29/2016 03:00,2,0.000,ALERT,213.51,303.58,59.996,1467183604,"201051344000417","219011344069620",0.00,12.70,0,301.47,305.08,0.0,0.0,0.000,459459.6,459459.6,41654,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467183631,691042.00
06/29/2016 03:00,2,0.000,ALERT,212.61,303.88,60.012,1467183604,"274151322000083","219011344069620",0.00,13.00,0,302.98,305.98,0.0,0.0,0.000,725391.7,725391.7,30438,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467183633,691043.00
06/29/2016 03:00,2,0.000,ALERT,213.51,304.48,59.975,1467183604,"274151322000076","219011344069620",0.00,13.70,0,302.68,305.98,0.0,0.0,0.000,772936.0,772936.0,30444,0,0,0,L,1151911521,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467183635,691044.00
06/29/2016 03:00,2,0.000,ALERT,213.74,306.28,59.991,1467183604,"201051344000868","219011344069620",0.00,13.70,0,303.58,308.09,0.0,0.0,0.000,455256.0,455256.0,36754,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467183637,691045.00
06/29/2016 03:00,2,0.000,ALERT,212.83,305.08,59.981,1467183604,"274151322000095","219011344069620",0.00,12.30,0,303.58,306.58,0.0,0.0,0.000,765020.2,765020.2,30355,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467183639,691046.00
06/29/2016 03:00,2,0.000,ALERT,213.51,305.38,59.991,1467183604,"201051344000988","219011344069620",0.00,13.70,0,300.57,306.88,0.0,0.0,0.000,452091.8,452091.8,37047,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467183641,691047.00
06/29/2016 03:00,2,0.000,ALERT,212.83,303.28,59.996,1467183604,"201051344001025","219011344069620",0.00,12.30,0,301.47,305.98,0.0,0.0,0.000,465892.3,465892.3,41548,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467183642,691048.00
06/29/2016 03:00,2,0.000,ALERT,213.51,305.38,59.991,1467183604,"201051344000458","219011344069620",0.00,14.70,0,303.28,307.78,0.0,0.0,0.000,462936.6,462936.6,36971,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467183644,691049.00
06/29/2016 03:00,2,0.000,ALERT,214.41,305.98,59.965,1467183604,"201051344000853","219011344069620",0.00,13.30,0,302.98,307.18,0.0,0.0,0.000,461835.3,461835.3,36574,0,0,0,L,1122011218,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467183646,691050.00
06/29/2016 03:00,2,0.000,ALERT,213.51,304.18,59.996,1467183604,"201051344000685","219011344069620",0.00,12.70,0,302.07,305.38,0.0,0.0,0.000,466715.9,466715.9,41411,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467183648,691051.00
06/29/2016 03:00,2,0.000,ALERT,213.29,303.58,60.028,1467183604,"201051344000917","219011344069620",0.00,13.70,0,300.87,305.08,0.0,0.0,0.000,463553.9,463553.9,41403,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467183649,691052.00
06/29/2016 03:00,2,0.000,ALERT,213.29,303.88,59.981,1467183604,"201051344001145","219011344069620",0.00,12.30,0,302.37,306.28,0.0,0.0,0.000,468753.3,468753.3,41260,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467183651,691053.00
06/29/2016 03:00,2,0.000,ALERT,213.29,302.98,59.981,1467183604,"201051344000651","219011344069620",0.00,12.00,0,301.47,305.08,0.0,0.0,0.000,461360.0,461360.0,41604,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467183653,691054.00
06/29/2016 03:00,2,0.000,ALERT,212.38,304.48,60.012,1467183604,"274151322000088","219011344069620",0.00,13.70,0,302.68,305.38,0.0,0.0,0.000,700323.5,700323.5,30093,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467183655,691055.00
06/29/2016 03:00,2,0.000,ALERT,213.51,303.28,59.981,1467183604,"274151322000068","219011344069620",0.00,14.00,0,302.07,304.78,0.0,0.0,0.000,594512.6,594512.6,31688,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467183657,691056.00
06/29/2016 03:00,2,0.000,ALERT,212.83,303.88,59.975,1467183604,"201051344001135","219011344069620",0.00,12.70,0,302.07,305.98,0.0,0.0,0.000,457359.0,457359.0,41535,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467183658,691057.00
06/29/2016 03:00,2,0.000,ALERT,213.51,306.58,59.944,1467183604,"201051344000594","219011344069620",0.00,13.30,0,302.68,307.78,0.0,0.0,0.000,467018.0,467018.0,37010,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467183660,691058.00
06/29/2016 03:00,2,0.000,ALERT,213.29,303.88,59.975,1467183604,"201051344001203","219011344069620",0.00,12.70,0,302.07,307.18,0.0,0.0,0.000,464746.3,464746.3,41581,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467183662,691059.00
06/29/2016 03:00,2,0.000,ALERT,212.83,304.78,59.970,1467183604,"274151322000054","219011344069620",0.00,14.00,0,302.68,306.28,0.0,0.0,0.000,715149.3,715149.3,30119,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467183664,691060.00
06/29/2016 03:00,2,0.000,ALERT,213.96,305.98,60.028,1467183604,"201051344000867","219011344069620",0.00,14.30,0,302.68,307.78,0.0,0.0,0.000,454384.6,454384.6,37017,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467183666,691061.00
06/29/2016 03:00,2,0.000,ALERT,213.29,303.88,59.970,1467183604,"201051344001093","219011344069620",0.00,13.30,0,302.07,305.38,0.0,0.0,0.000,462927.8,462927.8,41463,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467183667,691062.00
06/29/2016 03:00,2,0.000,ALERT,213.51,305.68,60.002,1467183604,"201051344000900","219011344069620",0.00,13.30,0,302.68,307.18,0.0,0.0,0.000,470298.1,470298.1,36400,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467183669,691063.00
06/29/2016 03:00,2,0.000,ALERT,213.96,305.08,59.981,1467183604,"201051344000648","219011344069620",0.00,13.00,0,302.37,307.48,0.0,0.0,0.000,461374.3,461374.3,36697,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467183671,691064.00
06/29/2016 03:00,2,0.000,ALERT,213.74,306.28,59.970,1467183604,"201051344000569","219011344069620",0.00,13.70,0,303.58,308.39,0.0,0.0,0.000,471222.2,471222.2,36327,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467183673,691065.00
06/29/2016 03:00,2,0.000,ALERT,213.51,305.38,59.981,1467183604,"201051344000983","219011344069620",0.00,13.70,0,303.28,307.78,0.0,0.0,0.000,462897.1,462897.1,36818,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467183675,691066.00
06/29/2016 03:00,2,0.000,ALERT,213.74,305.38,59.981,1467183604,"201051344001158","219011344069620",0.00,13.00,0,302.37,306.88,0.0,0.0,0.000,456592.3,456592.3,37080,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467183676,691067.00
06/29/2016 03:00,2,0.000,ALERT,213.96,305.98,59.981,1467183604,"201051344000576","219011344069620",0.00,13.30,0,302.98,307.48,0.0,0.0,0.000,463766.3,463766.3,36483,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467183678,691068.00
06/29/2016 03:00,2,0.000,ALERT,213.06,303.28,59.981,1467183604,"274151322000087","219011344069620",0.00,13.70,0,302.07,305.38,0.0,0.0,0.000,688352.1,688352.1,30248,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467183680,691069.00
06/29/2016 03:15,2,0.000,ALERT,214.19,305.38,59.986,1467184503,"201051344000645","219011344069620",0.00,13.70,0,303.28,307.18,0.0,0.0,0.000,463365.4,463365.4,36614,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467184505,691070.00
06/29/2016 03:15,2,0.000,ALERT,213.29,304.78,60.007,1467184503,"274151322000085","219011344069620",0.00,13.00,0,302.68,305.98,0.0,0.0,0.000,716425.3,716425.3,30129,0,0,0,L,1151911521,0,123.14,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467184507,691071.00
06/29/2016 03:15,2,0.000,ALERT,214.41,305.38,59.981,1467184503,"201051344000633","219011344069620",0.00,12.70,0,301.77,306.58,0.0,0.0,0.000,454536.8,454536.8,37100,0,0,0,L,1122011218,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467184509,691072.00
06/29/2016 03:15,2,0.000,ALERT,213.96,305.68,59.991,1467184503,"201051344000469","219011344069620",0.00,12.70,0,302.68,306.88,0.0,0.0,0.000,456277.5,456277.5,37038,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467184511,691073.00
06/29/2016 03:15,2,0.000,ALERT,213.51,304.48,60.018,1467184503,"201051344000646","219011344069620",0.00,12.70,0,301.47,305.68,0.0,0.0,0.000,458730.7,458730.7,41585,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467184512,691074.00
06/29/2016 03:15,2,0.000,ALERT,213.06,304.18,60.018,1467184503,"274151322000052","219011344069620",0.00,13.30,0,302.37,306.28,0.0,0.0,0.000,731990.7,731990.7,30360,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467184514,691075.00
06/29/2016 03:15,2,0.000,ALERT,213.51,304.48,59.959,1467184503,"201051344000585","219011344069620",0.00,13.00,0,301.77,305.98,0.0,0.0,0.000,466418.3,466418.3,41587,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467184516,691076.00
06/29/2016 03:15,2,0.000,ALERT,213.51,304.78,60.007,1467184503,"201051344001230","219011344069620",0.00,12.30,0,302.68,306.28,0.0,0.0,0.000,462241.8,462241.8,41400,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467184518,691077.00
06/29/2016 03:15,2,0.000,ALERT,213.96,305.08,59.981,1467184503,"201051344000582","219011344069620",0.00,12.30,0,302.98,306.58,0.0,0.0,0.000,455435.2,455435.2,41537,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467184519,691078.00
06/29/2016 03:15,2,0.000,ALERT,213.29,304.48,59.949,1467184503,"201051344000955","219011344069620",0.00,12.70,0,302.07,305.68,0.0,0.0,0.000,468302.5,468302.5,41491,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467184521,691079.00
06/29/2016 03:15,2,0.000,ALERT,213.51,304.18,59.986,1467184503,"274151322000094","219011344069620",0.00,12.70,0,302.37,305.38,0.0,0.0,0.000,594554.1,594554.1,31482,0,0,0,L,1151911521,0,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467184523,691080.00
06/29/2016 03:15,2,0.000,ALERT,213.74,305.98,59.975,1467184503,"201051344000579","219011344069620",0.00,13.00,0,304.48,307.78,0.0,0.0,0.000,470308.3,470308.3,17106,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467184525,691081.00
06/29/2016 03:15,2,0.000,ALERT,213.51,305.08,59.991,1467184503,"201051344000890","219011344069620",0.00,12.70,0,302.37,306.88,0.0,0.0,0.000,465515.9,465515.9,41499,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467184527,691082.00
06/29/2016 03:15,2,0.000,ALERT,213.74,304.18,59.981,1467184503,"201051344000438","219011344069620",0.00,12.30,0,302.37,306.28,0.0,0.0,0.000,467354.8,467354.8,41507,0,0,0,L,1122011218,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467184528,691083.00
06/29/2016 03:15,2,0.000,ALERT,213.96,303.88,60.028,1467184503,"201051344000417","219011344069620",0.00,12.70,0,301.47,305.38,0.0,0.0,0.000,459459.6,459459.6,41656,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467184530,691084.00
06/29/2016 03:15,2,0.000,ALERT,213.51,305.38,59.981,1467184503,"274151322000083","219011344069620",0.00,12.70,0,302.68,306.28,0.0,0.0,0.000,725391.7,725391.7,30440,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467184532,691085.00
06/29/2016 03:15,2,0.000,ALERT,213.74,304.48,59.965,1467184503,"274151322000076","219011344069620",0.00,13.70,0,302.68,306.28,0.0,0.0,0.000,772936.0,772936.0,30446,0,0,0,L,1151911521,0,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467184534,691086.00
06/29/2016 03:15,2,0.000,ALERT,213.74,306.28,59.981,1467184503,"201051344000868","219011344069620",0.00,13.30,0,304.78,308.09,0.0,0.0,0.000,455256.0,455256.0,36756,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467184536,691087.00
06/29/2016 03:15,2,0.000,ALERT,213.29,306.28,59.965,1467184503,"274151322000095","219011344069620",0.00,12.30,0,303.58,306.88,0.0,0.0,0.000,765020.2,765020.2,30357,0,0,0,L,1151911521,0,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467184538,691088.00
06/29/2016 03:15,2,0.000,ALERT,213.51,305.38,59.959,1467184503,"201051344000988","219011344069620",0.00,13.30,0,301.17,306.58,0.0,0.0,0.000,452091.8,452091.8,37049,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467184540,691089.00
06/29/2016 03:15,2,0.000,ALERT,213.29,303.88,59.970,1467184503,"201051344001025","219011344069620",0.00,12.00,0,301.47,306.58,0.0,0.0,0.000,465892.3,465892.3,41550,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467184541,691090.00
06/29/2016 03:15,2,0.000,ALERT,213.74,305.68,59.991,1467184503,"201051344000458","219011344069620",0.00,14.30,0,303.88,307.48,0.0,0.0,0.000,462936.6,462936.6,36973,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467184543,691091.00
06/29/2016 03:15,2,0.000,ALERT,214.41,305.38,59.991,1467184503,"201051344000853","219011344069620",0.00,13.00,0,303.88,307.18,0.0,0.0,0.000,461835.3,461835.3,36576,0,0,0,L,1122011218,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467184545,691092.00
06/29/2016 03:15,2,0.000,ALERT,214.19,305.08,59.965,1467184503,"201051344000685","219011344069620",0.00,12.70,0,302.07,305.98,0.0,0.0,0.000,466715.9,466715.9,41413,0,0,0,L,1122011218,0,123.14,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467184547,691093.00
06/29/2016 03:15,2,0.000,ALERT,213.74,304.18,59.965,1467184503,"201051344000917","219011344069620",0.00,13.30,0,300.57,305.38,0.0,0.0,0.000,463553.9,463553.9,41405,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467184548,691094.00
06/29/2016 03:15,2,0.000,ALERT,213.74,304.78,59.933,1467184503,"201051344001145","219011344069620",0.00,12.30,0,302.07,306.58,0.0,0.0,0.000,468753.3,468753.3,41262,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467184550,691095.00
06/29/2016 03:15,2,0.000,ALERT,213.74,304.18,59.970,1467184503,"201051344000651","219011344069620",0.00,11.70,0,301.47,305.38,0.0,0.0,0.000,461360.0,461360.0,41606,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467184552,691096.00
06/29/2016 03:15,2,0.000,ALERT,212.83,304.18,59.954,1467184503,"274151322000088","219011344069620",0.00,13.70,0,302.37,305.98,0.0,0.0,0.000,700323.5,700323.5,30095,0,0,0,L,1151911521,0,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467184554,691097.00
06/29/2016 03:15,2,0.000,ALERT,213.74,304.18,59.959,1467184503,"274151322000068","219011344069620",0.00,14.00,0,302.07,305.08,0.0,0.0,0.000,594512.6,594512.6,31690,0,0,0,L,1151911521,0,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467184556,691098.00
06/29/2016 03:15,2,0.000,ALERT,213.29,304.78,59.959,1467184503,"201051344001135","219011344069620",0.00,12.70,0,302.07,306.58,0.0,0.0,0.000,457359.0,457359.0,41537,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467184558,691099.00
06/29/2016 03:15,2,0.000,ALERT,213.51,306.28,59.959,1467184503,"201051344000594","219011344069620",0.00,13.00,0,303.58,307.48,0.0,0.0,0.000,467018.0,467018.0,37012,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467184559,691100.00
06/29/2016 03:15,2,0.000,ALERT,213.51,304.48,59.996,1467184503,"201051344001203","219011344069620",0.00,12.30,0,302.07,307.78,0.0,0.0,0.000,464746.3,464746.3,41583,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467184561,691101.00
06/29/2016 03:15,2,0.000,ALERT,212.83,305.38,59.959,1467184503,"274151322000054","219011344069620",0.00,14.00,0,302.37,306.28,0.0,0.0,0.000,715149.3,715149.3,30121,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467184563,691102.00
06/29/2016 03:15,2,0.000,ALERT,213.96,305.38,59.959,1467184503,"201051344000867","219011344069620",0.00,13.70,0,303.58,307.78,0.0,0.0,0.000,454384.6,454384.6,37019,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467184565,691103.00
