ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/29/2016 03:15,2,0.000,ALERT,213.51,304.48,59.954,1467184503,"201051344001093","219011344069620",0.00,13.30,0,301.77,305.98,0.0,0.0,0.000,462927.8,462927.8,41465,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467184566,691104.00
06/29/2016 03:15,2,0.000,ALERT,213.74,305.68,59.917,1467184503,"201051344000900","219011344069620",0.00,13.00,0,303.28,306.88,0.0,0.0,0.000,470298.1,470298.1,36402,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467184568,691105.00
06/29/2016 03:15,2,0.000,ALERT,213.96,304.78,59.959,1467184503,"201051344000648","219011344069620",0.00,12.70,0,302.98,307.18,0.0,0.0,0.000,461374.3,461374.3,36699,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467184570,691106.00
06/29/2016 03:15,2,0.000,ALERT,213.74,306.28,59.933,1467184503,"201051344000569","219011344069620",0.00,13.30,0,304.18,308.09,0.0,0.0,0.000,471222.2,471222.2,36329,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467184572,691107.00
06/29/2016 03:15,2,0.000,ALERT,213.74,305.98,59.965,1467184503,"201051344000983","219011344069620",0.00,13.30,0,303.88,307.48,0.0,0.0,0.000,462897.1,462897.1,36820,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467184574,691108.00
06/29/2016 03:15,2,0.000,ALERT,213.74,305.68,60.002,1467184503,"201051344001158","219011344069620",0.00,12.70,0,302.98,306.88,0.0,0.0,0.000,456592.3,456592.3,37082,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467184576,691109.00
06/29/2016 03:15,2,0.000,ALERT,214.19,305.98,60.002,1467184503,"201051344000576","219011344069620",0.00,13.00,0,303.58,307.18,0.0,0.0,0.000,463766.3,463766.3,36485,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467184577,691110.00
06/29/2016 03:15,2,0.000,ALERT,213.29,303.88,59.917,1467184503,"274151322000087","219011344069620",0.00,13.70,0,302.07,305.68,0.0,0.0,0.000,688352.1,688352.1,30250,0,0,0,L,1151911521,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467184579,691111.00
06/29/2016 03:30,2,0.000,ALERT,213.96,304.78,59.959,1467185403,"201051344000645","219011344069620",0.00,13.30,0,303.88,307.18,0.0,0.0,0.000,463365.4,463365.4,36616,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467185406,691112.00
06/29/2016 03:30,2,0.000,ALERT,212.83,304.18,59.954,1467185403,"274151322000085","219011344069620",0.00,12.70,0,302.07,306.28,0.0,0.0,0.000,716425.3,716425.3,30131,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467185407,691113.00
06/29/2016 03:30,2,0.000,ALERT,213.96,304.48,59.959,1467185403,"201051344000633","219011344069620",0.00,12.70,0,301.77,306.58,0.0,0.0,0.000,454536.8,454536.8,37102,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467185409,691114.00
06/29/2016 03:30,2,0.000,ALERT,213.51,304.78,59.933,1467185403,"201051344000469","219011344069620",0.00,12.30,0,302.68,306.88,0.0,0.0,0.000,456277.5,456277.5,37040,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467185411,691115.00
06/29/2016 03:30,2,0.000,ALERT,213.06,304.18,59.928,1467185403,"201051344000646","219011344069620",0.00,12.30,0,302.07,305.98,0.0,0.0,0.000,458730.7,458730.7,41587,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467185413,691116.00
06/29/2016 03:30,2,0.000,ALERT,212.38,304.78,59.954,1467185403,"274151322000052","219011344069620",0.00,13.30,0,301.77,306.58,0.0,0.0,0.000,731990.7,731990.7,30362,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467185415,691117.00
06/29/2016 03:30,2,0.000,ALERT,213.51,304.78,59.965,1467185403,"201051344000585","219011344069620",0.00,12.70,0,302.07,306.28,0.0,0.0,0.000,466418.3,466418.3,41589,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467185416,691118.00
06/29/2016 03:30,2,0.000,ALERT,213.29,304.78,60.002,1467185403,"201051344001230","219011344069620",0.00,12.30,0,302.68,306.28,0.0,0.0,0.000,462241.8,462241.8,41402,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467185418,691119.00
06/29/2016 03:30,2,0.000,ALERT,213.96,305.38,59.965,1467185403,"201051344000582","219011344069620",0.00,12.00,0,303.28,306.88,0.0,0.0,0.000,455435.2,455435.2,41539,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467185420,691120.00
06/29/2016 03:30,2,0.000,ALERT,213.06,304.48,59.922,1467185403,"201051344000955","219011344069620",0.00,12.70,0,302.37,305.98,0.0,0.0,0.000,468302.5,468302.5,41493,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467185422,691121.00
06/29/2016 03:30,2,0.000,ALERT,212.61,303.28,59.949,1467185403,"274151322000094","219011344069620",0.00,12.70,0,301.47,305.38,0.0,0.0,0.000,594554.1,594554.1,31484,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467185423,691122.00
06/29/2016 03:30,2,0.000,ALERT,213.51,305.38,59.991,1467185403,"201051344000579","219011344069620",0.00,13.00,0,304.18,307.78,0.0,0.0,0.000,470308.3,470308.3,17108,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467185425,691123.00
06/29/2016 03:30,2,0.000,ALERT,213.29,304.78,59.954,1467185403,"201051344000890","219011344069620",0.00,12.70,0,303.28,307.18,0.0,0.0,0.000,465515.9,465515.9,41501,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467185427,691124.00
06/29/2016 03:30,2,0.000,ALERT,213.51,304.18,59.954,1467185403,"201051344000438","219011344069620",0.00,12.00,0,302.68,306.28,0.0,0.0,0.000,467354.8,467354.8,41509,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467185429,691125.00
06/29/2016 03:30,2,0.000,ALERT,213.51,303.58,59.959,1467185403,"201051344000417","219011344069620",0.00,12.30,0,301.77,305.38,0.0,0.0,0.000,459459.6,459459.6,41658,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467185431,691126.00
06/29/2016 03:30,2,0.000,ALERT,212.83,303.88,59.954,1467185403,"274151322000083","219011344069620",0.00,12.30,0,302.37,306.58,0.0,0.0,0.000,725391.7,725391.7,30442,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467185432,691127.00
06/29/2016 03:30,2,0.000,ALERT,213.29,304.48,59.933,1467185403,"274151322000076","219011344069620",0.00,13.30,0,302.07,306.28,0.0,0.0,0.000,772936.0,772936.0,30448,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467185434,691128.00
06/29/2016 03:30,2,0.000,ALERT,213.51,306.28,59.928,1467185403,"201051344000868","219011344069620",0.00,13.00,0,304.48,308.09,0.0,0.0,0.000,455256.0,455256.0,36758,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467185436,691129.00
06/29/2016 03:30,2,0.000,ALERT,212.61,304.78,59.954,1467185403,"274151322000095","219011344069620",0.00,12.30,0,302.98,307.18,0.0,0.0,0.000,765020.2,765020.2,30359,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467185438,691130.00
06/29/2016 03:30,2,0.000,ALERT,213.29,305.08,59.959,1467185403,"201051344000988","219011344069620",0.00,13.00,0,301.17,306.58,0.0,0.0,0.000,452091.8,452091.8,37051,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467185440,691131.00
06/29/2016 03:30,2,0.000,ALERT,213.29,304.18,59.944,1467185403,"201051344001025","219011344069620",0.00,12.00,0,302.37,306.88,0.0,0.0,0.000,465892.3,465892.3,41552,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467185442,691132.00
06/29/2016 03:30,2,0.000,ALERT,213.51,305.38,59.954,1467185403,"201051344000458","219011344069620",0.00,13.70,0,303.88,307.48,0.0,0.0,0.000,462936.6,462936.6,36975,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467185443,691133.00
06/29/2016 03:30,2,0.000,ALERT,214.19,305.08,59.959,1467185403,"201051344000853","219011344069620",0.00,12.70,0,303.28,307.18,0.0,0.0,0.000,461835.3,461835.3,36578,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467185445,691134.00
06/29/2016 03:30,2,0.000,ALERT,213.74,304.78,59.981,1467185403,"201051344000685","219011344069620",0.00,12.30,0,302.68,306.28,0.0,0.0,0.000,466715.9,466715.9,41415,0,0,0,L,1122011218,0,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467185447,691135.00
06/29/2016 03:30,2,0.000,ALERT,213.51,303.88,59.949,1467185403,"201051344000917","219011344069620",0.00,13.30,0,300.87,305.68,0.0,0.0,0.000,463553.9,463553.9,41407,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467185449,691136.00
06/29/2016 03:30,2,0.000,ALERT,213.74,304.78,59.970,1467185403,"201051344001145","219011344069620",0.00,12.00,0,302.98,306.88,0.0,0.0,0.000,468753.3,468753.3,41264,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467185451,691137.00
06/29/2016 03:30,2,0.000,ALERT,213.51,303.88,59.965,1467185403,"201051344000651","219011344069620",0.00,11.70,0,302.07,305.98,0.0,0.0,0.000,461360.0,461360.0,41608,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467185453,691138.00
06/29/2016 03:30,2,0.000,ALERT,212.38,303.88,59.949,1467185403,"274151322000088","219011344069620",0.00,13.30,0,301.77,305.98,0.0,0.0,0.000,700323.5,700323.5,30097,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467185454,691139.00
06/29/2016 03:30,2,0.000,ALERT,213.51,303.88,59.959,1467185403,"274151322000068","219011344069620",0.00,13.70,0,301.47,305.08,0.0,0.0,0.000,594512.6,594512.6,31692,0,0,0,L,1151911521,0,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467185456,691140.00
06/29/2016 03:30,2,0.000,ALERT,212.61,303.88,59.965,1467185403,"201051344001135","219011344069620",0.00,12.30,0,302.98,306.58,0.0,0.0,0.000,457359.0,457359.0,41539,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467185458,691141.00
06/29/2016 03:30,2,0.000,ALERT,213.29,305.68,59.965,1467185403,"201051344000594","219011344069620",0.00,13.00,0,303.58,307.48,0.0,0.0,0.000,467018.0,467018.0,37014,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467185460,691142.00
06/29/2016 03:30,2,0.000,ALERT,213.51,304.48,59.970,1467185403,"201051344001203","219011344069620",0.00,12.00,0,302.37,307.78,0.0,0.0,0.000,464746.3,464746.3,41585,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467185462,691143.00
06/29/2016 03:30,2,0.000,ALERT,212.38,304.78,59.970,1467185403,"274151322000054","219011344069620",0.00,13.70,0,302.07,306.58,0.0,0.0,0.000,715149.3,715149.3,30123,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467185463,691144.00
06/29/2016 03:30,2,0.000,ALERT,213.74,305.08,59.970,1467185403,"201051344000867","219011344069620",0.00,13.30,0,303.28,307.48,0.0,0.0,0.000,454384.6,454384.6,37021,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467185465,691145.00
06/29/2016 03:30,2,0.000,ALERT,213.29,304.18,59.996,1467185403,"201051344001093","219011344069620",0.00,13.00,0,302.68,306.28,0.0,0.0,0.000,462927.8,462927.8,41467,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467185467,691146.00
06/29/2016 03:30,2,0.000,ALERT,213.29,305.08,59.954,1467185403,"201051344000900","219011344069620",0.00,12.70,0,302.98,307.18,0.0,0.0,0.000,470298.1,470298.1,36404,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467185469,691147.00
06/29/2016 03:30,2,0.000,ALERT,213.74,304.48,59.933,1467185403,"201051344000648","219011344069620",0.00,12.30,0,302.98,307.18,0.0,0.0,0.000,461374.3,461374.3,36701,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467185471,691148.00
06/29/2016 03:30,2,0.000,ALERT,213.51,305.68,59.970,1467185403,"201051344000569","219011344069620",0.00,13.00,0,304.48,308.09,0.0,0.0,0.000,471222.2,471222.2,36331,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467185472,691149.00
06/29/2016 03:30,2,0.000,ALERT,213.29,305.08,59.965,1467185403,"201051344000983","219011344069620",0.00,13.00,0,304.18,307.78,0.0,0.0,0.000,462897.1,462897.1,36822,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467185474,691150.00
06/29/2016 03:30,2,0.000,ALERT,213.51,304.78,59.944,1467185403,"201051344001158","219011344069620",0.00,12.30,0,303.28,306.88,0.0,0.0,0.000,456592.3,456592.3,37084,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467185476,691151.00
06/29/2016 03:30,2,0.000,ALERT,213.74,305.38,59.965,1467185403,"201051344000576","219011344069620",0.00,12.70,0,303.58,307.48,0.0,0.0,0.000,463766.3,463766.3,36487,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467185478,691152.00
06/29/2016 03:30,2,0.000,ALERT,212.61,303.28,59.965,1467185403,"274151322000087","219011344069620",0.00,13.30,0,301.17,305.68,0.0,0.0,0.000,688352.1,688352.1,30252,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467185480,691153.00
06/29/2016 03:45,2,0.000,ALERT,213.96,305.08,59.954,1467186303,"201051344000645","219011344069620",0.00,13.00,0,302.98,307.18,0.0,0.0,0.000,463365.4,463365.4,36618,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467186305,691154.00
06/29/2016 03:45,2,0.000,ALERT,213.29,304.18,59.981,1467186303,"274151322000085","219011344069620",0.00,12.70,0,302.68,306.28,0.0,0.0,0.000,716425.3,716425.3,30133,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467186307,691155.00
06/29/2016 03:45,2,0.000,ALERT,214.19,305.08,59.981,1467186303,"201051344000633","219011344069620",0.00,12.30,0,301.17,306.58,0.0,0.0,0.000,454536.8,454536.8,37104,0,0,0,L,1122011218,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467186309,691156.00
06/29/2016 03:45,2,0.000,ALERT,213.74,305.38,59.986,1467186303,"201051344000469","219011344069620",0.00,12.00,0,302.07,306.58,0.0,0.0,0.000,456277.5,456277.5,37042,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467186310,691157.00
06/29/2016 03:45,2,0.000,ALERT,213.29,304.18,59.996,1467186303,"201051344000646","219011344069620",0.00,12.00,0,301.77,305.68,0.0,0.0,0.000,458730.7,458730.7,41589,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467186312,691158.00
06/29/2016 03:45,2,0.000,ALERT,212.83,304.48,59.986,1467186303,"274151322000052","219011344069620",0.00,13.00,0,302.37,306.58,0.0,0.0,0.000,731990.7,731990.7,30364,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467186314,691159.00
06/29/2016 03:45,2,0.000,ALERT,213.51,304.48,59.996,1467186303,"201051344000585","219011344069620",0.00,12.70,0,302.07,305.98,0.0,0.0,0.000,466418.3,466418.3,41591,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467186316,691160.00
06/29/2016 03:45,2,0.000,ALERT,213.51,304.78,59.986,1467186303,"201051344001230","219011344069620",0.00,12.00,0,302.68,306.28,0.0,0.0,0.000,462241.8,462241.8,41404,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467186318,691161.00
06/29/2016 03:45,2,0.000,ALERT,213.74,305.08,59.986,1467186303,"201051344000582","219011344069620",0.00,11.70,0,303.58,306.58,0.0,0.0,0.000,455435.2,455435.2,41541,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467186319,691162.00
06/29/2016 03:45,2,0.000,ALERT,213.06,304.18,59.954,1467186303,"201051344000955","219011344069620",0.00,12.30,0,302.68,305.98,0.0,0.0,0.000,468302.5,468302.5,41495,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467186321,691163.00
06/29/2016 03:45,2,0.000,ALERT,213.29,303.88,59.986,1467186303,"274151322000094","219011344069620",0.00,12.30,0,302.37,305.38,0.0,0.0,0.000,594554.1,594554.1,31486,0,0,0,L,1151911521,0,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467186323,691164.00
06/29/2016 03:45,2,0.000,ALERT,213.74,306.28,59.991,1467186303,"201051344000579","219011344069620",0.00,12.70,0,303.88,307.78,0.0,0.0,0.000,470308.3,470308.3,17110,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467186325,691165.00
06/29/2016 03:45,2,0.000,ALERT,213.29,304.48,59.996,1467186303,"201051344000890","219011344069620",0.00,12.30,0,302.98,306.88,0.0,0.0,0.000,465515.9,465515.9,41503,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467186327,691166.00
06/29/2016 03:45,2,0.000,ALERT,213.51,304.18,59.981,1467186303,"201051344000438","219011344069620",0.00,11.70,0,302.68,306.28,0.0,0.0,0.000,467354.8,467354.8,41511,0,0,0,L,1122011218,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467186328,691167.00
06/29/2016 03:45,2,0.000,ALERT,213.51,303.58,59.970,1467186303,"201051344000417","219011344069620",0.00,12.30,0,301.77,305.08,0.0,0.0,0.000,459459.6,459459.6,41660,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467186330,691168.00
06/29/2016 03:45,2,0.000,ALERT,213.06,304.78,59.991,1467186303,"274151322000083","219011344069620",0.00,12.30,0,302.68,306.58,0.0,0.0,0.000,725391.7,725391.7,30444,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467186332,691169.00
06/29/2016 03:45,2,0.000,ALERT,213.74,305.08,59.991,1467186303,"274151322000076","219011344069620",0.00,13.00,0,302.37,306.58,0.0,0.0,0.000,772936.0,772936.0,30450,0,0,0,L,1151911521,0,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467186334,691170.00
06/29/2016 03:45,2,0.000,ALERT,213.74,305.98,59.996,1467186303,"201051344000868","219011344069620",0.00,12.70,0,303.88,307.78,0.0,0.0,0.000,455256.0,455256.0,36760,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467186336,691171.00
06/29/2016 03:45,2,0.000,ALERT,213.06,305.38,59.991,1467186303,"274151322000095","219011344069620",0.00,12.00,0,303.88,306.88,0.0,0.0,0.000,765020.2,765020.2,30361,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467186338,691172.00
06/29/2016 03:45,2,0.000,ALERT,213.74,305.68,59.986,1467186303,"201051344000988","219011344069620",0.00,12.70,0,301.17,306.58,0.0,0.0,0.000,452091.8,452091.8,37053,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467186340,691173.00
06/29/2016 03:45,2,0.000,ALERT,213.51,303.88,59.986,1467186303,"201051344001025","219011344069620",0.00,11.70,0,301.77,306.58,0.0,0.0,0.000,465892.3,465892.3,41554,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467186341,691174.00
06/29/2016 03:45,2,0.000,ALERT,213.74,305.98,59.944,1467186303,"201051344000458","219011344069620",0.00,13.30,0,303.58,307.48,0.0,0.0,0.000,462936.6,462936.6,36977,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467186343,691175.00
06/29/2016 03:45,2,0.000,ALERT,214.41,305.68,60.012,1467186303,"201051344000853","219011344069620",0.00,12.30,0,303.28,307.18,0.0,0.0,0.000,461835.3,461835.3,36580,0,0,0,L,1122011218,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467186345,691176.00
06/29/2016 03:45,2,0.000,ALERT,213.96,304.48,59.991,1467186303,"201051344000685","219011344069620",0.00,12.30,0,302.68,306.28,0.0,0.0,0.000,466715.9,466715.9,41417,0,0,0,L,1122011218,0,123.14,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467186347,691177.00
06/29/2016 03:45,2,0.000,ALERT,213.51,303.58,59.986,1467186303,"201051344000917","219011344069620",0.00,13.00,0,301.17,305.68,0.0,0.0,0.000,463553.9,463553.9,41409,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467186349,691178.00
06/29/2016 03:45,2,0.000,ALERT,213.74,304.48,59.996,1467186303,"201051344001145","219011344069620",0.00,12.00,0,302.98,306.58,0.0,0.0,0.000,468753.3,468753.3,41266,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467186350,691179.00
06/29/2016 03:45,2,0.000,ALERT,213.51,303.58,59.996,1467186303,"201051344000651","219011344069620",0.00,11.30,0,302.37,305.38,0.0,0.0,0.000,461360.0,461360.0,41610,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467186352,691180.00
06/29/2016 03:45,2,0.000,ALERT,212.83,304.18,59.981,1467186303,"274151322000088","219011344069620",0.00,13.30,0,302.68,305.98,0.0,0.0,0.000,700323.5,700323.5,30099,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467186354,691181.00
06/29/2016 03:45,2,0.000,ALERT,213.96,303.58,59.981,1467186303,"274151322000068","219011344069620",0.00,13.70,0,302.37,305.38,0.0,0.0,0.000,594512.6,594512.6,31694,0,0,0,L,1151911521,0,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467186356,691182.00
06/29/2016 03:45,2,0.000,ALERT,213.06,304.18,59.981,1467186303,"201051344001135","219011344069620",0.00,12.00,0,302.07,306.58,0.0,0.0,0.000,457359.0,457359.0,41541,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467186358,691183.00
06/29/2016 03:45,2,0.000,ALERT,213.51,306.28,59.981,1467186303,"201051344000594","219011344069620",0.00,12.70,0,302.98,307.48,0.0,0.0,0.000,467018.0,467018.0,37016,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467186359,691184.00
06/29/2016 03:45,2,0.000,ALERT,213.51,303.88,59.991,1467186303,"201051344001203","219011344069620",0.00,12.00,0,302.37,307.48,0.0,0.0,0.000,464746.3,464746.3,41587,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467186361,691185.00
06/29/2016 03:45,2,0.000,ALERT,213.06,304.48,59.975,1467186303,"274151322000054","219011344069620",0.00,13.70,0,302.37,306.58,0.0,0.0,0.000,715149.3,715149.3,30125,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467186363,691186.00
06/29/2016 03:45,2,0.000,ALERT,213.96,305.68,59.975,1467186303,"201051344000867","219011344069620",0.00,13.00,0,302.68,307.48,0.0,0.0,0.000,454384.6,454384.6,37023,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467186365,691187.00
06/29/2016 03:45,2,0.000,ALERT,213.51,304.48,59.981,1467186303,"201051344001093","219011344069620",0.00,12.70,0,302.37,305.68,0.0,0.0,0.000,462927.8,462927.8,41469,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467186367,691188.00
06/29/2016 03:45,2,0.000,ALERT,213.74,305.68,59.959,1467186303,"201051344000900","219011344069620",0.00,12.30,0,302.98,306.88,0.0,0.0,0.000,470298.1,470298.1,36406,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467186368,691189.00
06/29/2016 03:45,2,0.000,ALERT,213.96,304.78,59.981,1467186303,"201051344000648","219011344069620",0.00,12.00,0,302.37,307.18,0.0,0.0,0.000,461374.3,461374.3,36703,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467186370,691190.00
06/29/2016 03:45,2,0.000,ALERT,213.96,306.58,59.986,1467186303,"201051344000569","219011344069620",0.00,12.70,0,303.58,307.78,0.0,0.0,0.000,471222.2,471222.2,36333,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467186372,691191.00
06/29/2016 03:45,2,0.000,ALERT,213.96,305.98,60.018,1467186303,"201051344000983","219011344069620",0.00,12.70,0,303.28,307.48,0.0,0.0,0.000,462897.1,462897.1,36824,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467186374,691192.00
06/29/2016 03:45,2,0.000,ALERT,213.96,305.38,59.975,1467186303,"201051344001158","219011344069620",0.00,12.00,0,302.37,306.58,0.0,0.0,0.000,456592.3,456592.3,37086,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467186376,691193.00
06/29/2016 03:45,2,0.000,ALERT,214.19,305.98,59.991,1467186303,"201051344000576","219011344069620",0.00,12.30,0,302.98,307.18,0.0,0.0,0.000,463766.3,463766.3,36489,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467186377,691194.00
06/29/2016 03:45,2,0.000,ALERT,213.29,303.88,59.959,1467186303,"274151322000087","219011344069620",0.00,13.30,0,302.07,305.68,0.0,0.0,0.000,688352.1,688352.1,30254,0,0,0,L,1151911521,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467186379,691195.00
06/29/2016 04:00,2,0.000,ALERT,214.41,305.38,59.986,1467187203,"201051344000645","219011344069620",0.00,12.70,0,303.58,307.18,0.0,0.0,0.000,463365.4,463365.4,36620,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467187205,691196.00
06/29/2016 04:00,2,0.000,ALERT,213.06,304.18,59.981,1467187203,"274151322000085","219011344069620",0.00,12.30,0,302.37,306.28,0.0,0.0,0.000,716425.3,716425.3,30135,0,0,0,L,1151911521,0,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467187207,691197.00
06/29/2016 04:00,2,0.000,ALERT,214.41,305.08,59.986,1467187203,"201051344000633","219011344069620",0.00,12.00,0,301.77,306.58,0.0,0.0,0.000,454536.8,454536.8,37106,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467187209,691198.00
06/29/2016 04:00,2,0.000,ALERT,213.74,305.08,59.991,1467187203,"201051344000469","219011344069620",0.00,11.30,0,302.68,306.58,0.0,0.0,0.000,456277.5,456277.5,37044,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467187211,691199.00
06/29/2016 04:00,2,0.000,ALERT,213.06,303.88,59.975,1467187203,"201051344000646","219011344069620",0.00,12.00,0,301.77,305.98,0.0,0.0,0.000,458730.7,458730.7,41591,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467187213,691200.00
06/29/2016 04:00,2,0.000,ALERT,212.83,303.88,59.986,1467187203,"274151322000052","219011344069620",0.00,13.00,0,302.07,306.58,0.0,0.0,0.000,731990.7,731990.7,30366,0,0,0,L,1151911521,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467187214,691201.00
06/29/2016 04:00,2,0.000,ALERT,213.51,304.48,59.991,1467187203,"201051344000585","219011344069620",0.00,12.30,0,301.77,305.98,0.0,0.0,0.000,466418.3,466418.3,41593,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467187216,691202.00
06/29/2016 04:00,2,0.000,ALERT,213.29,304.48,59.981,1467187203,"201051344001230","219011344069620",0.00,11.70,0,302.68,305.98,0.0,0.0,0.000,462241.8,462241.8,41406,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467187218,691203.00
06/29/2016 04:00,2,0.000,ALERT,213.96,305.08,59.986,1467187203,"201051344000582","219011344069620",0.00,11.30,0,303.28,306.58,0.0,0.0,0.000,455435.2,455435.2,41543,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467187220,691204.00
06/29/2016 04:00,2,0.000,ALERT,213.06,304.18,59.975,1467187203,"201051344000955","219011344069620",0.00,12.00,0,302.37,305.68,0.0,0.0,0.000,468302.5,468302.5,41497,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467187222,691205.00
06/29/2016 04:00,2,0.000,ALERT,213.06,303.28,59.959,1467187203,"274151322000094","219011344069620",0.00,12.00,0,302.07,305.38,0.0,0.0,0.000,594554.1,594554.1,31488,0,0,0,L,1151911521,0,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467187223,691206.00
06/29/2016 04:00,2,0.000,ALERT,213.74,305.98,59.996,1467187203,"201051344000579","219011344069620",0.00,12.30,0,304.18,308.09,0.0,0.0,0.000,470308.3,470308.3,17112,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467187225,691207.00
06/29/2016 04:00,2,0.000,ALERT,213.29,304.78,59.965,1467187203,"201051344000890","219011344069620",0.00,12.00,0,302.98,306.88,0.0,0.0,0.000,465515.9,465515.9,41505,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467187227,691208.00
06/29/2016 04:00,2,0.000,ALERT,213.51,304.18,59.991,1467187203,"201051344000438","219011344069620",0.00,11.70,0,302.68,306.28,0.0,0.0,0.000,467354.8,467354.8,41513,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467187229,691209.00
06/29/2016 04:00,2,0.000,ALERT,213.51,303.58,59.981,1467187203,"201051344000417","219011344069620",0.00,12.00,0,301.47,305.38,0.0,0.0,0.000,459459.6,459459.6,41662,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467187231,691210.00
06/29/2016 04:00,2,0.000,ALERT,213.06,304.78,59.975,1467187203,"274151322000083","219011344069620",0.00,12.00,0,302.68,306.28,0.0,0.0,0.000,725391.7,725391.7,30446,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467187233,691211.00
06/29/2016 04:00,2,0.000,ALERT,213.51,304.78,59.981,1467187203,"274151322000076","219011344069620",0.00,12.70,0,302.37,306.28,0.0,0.0,0.000,772936.0,772936.0,30452,0,0,0,L,1151911521,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467187234,691212.00
06/29/2016 04:00,2,0.000,ALERT,213.74,305.98,59.975,1467187203,"201051344000868","219011344069620",0.00,12.30,0,304.18,308.09,0.0,0.0,0.000,455256.0,455256.0,36762,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467187236,691213.00
06/29/2016 04:00,2,0.000,ALERT,213.06,304.78,59.981,1467187203,"274151322000095","219011344069620",0.00,11.70,0,303.28,306.88,0.0,0.0,0.000,765020.2,765020.2,30363,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467187238,691214.00
06/29/2016 04:00,2,0.000,ALERT,213.74,305.38,59.986,1467187203,"201051344000988","219011344069620",0.00,12.30,0,301.47,306.58,0.0,0.0,0.000,452091.8,452091.8,37055,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467187240,691215.00
06/29/2016 04:00,2,0.000,ALERT,213.29,303.58,59.996,1467187203,"201051344001025","219011344069620",0.00,11.30,0,302.07,306.58,0.0,0.0,0.000,465892.3,465892.3,41556,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467187242,691216.00
06/29/2016 04:00,2,0.000,ALERT,213.51,305.38,60.007,1467187203,"201051344000458","219011344069620",0.00,13.00,0,303.88,307.78,0.0,0.0,0.000,462936.6,462936.6,36979,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467187244,691217.00
06/29/2016 04:00,2,0.000,ALERT,214.41,305.68,59.954,1467187203,"201051344000853","219011344069620",0.00,12.00,0,303.58,307.18,0.0,0.0,0.000,461835.3,461835.3,36582,0,0,0,L,1122011218,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467187245,691218.00
06/29/2016 04:00,2,0.000,ALERT,213.96,304.48,59.965,1467187203,"201051344000685","219011344069620",0.00,12.00,0,302.07,305.98,0.0,0.0,0.000,466715.9,466715.9,41419,0,0,0,L,1122011218,0,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467187247,691219.00
06/29/2016 04:00,2,0.000,ALERT,213.74,304.18,59.981,1467187203,"201051344000917","219011344069620",0.00,12.70,0,300.87,305.38,0.0,0.0,0.000,463553.9,463553.9,41411,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467187249,691220.00
06/29/2016 04:00,2,0.000,ALERT,213.51,304.48,59.986,1467187203,"201051344001145","219011344069620",0.00,11.70,0,302.68,306.58,0.0,0.0,0.000,468753.3,468753.3,41268,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467187251,691221.00
06/29/2016 04:00,2,0.000,ALERT,213.51,303.88,59.986,1467187203,"201051344000651","219011344069620",0.00,11.00,0,301.77,305.38,0.0,0.0,0.000,461360.0,461360.0,41612,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467187252,691222.00
06/29/2016 04:00,2,0.000,ALERT,212.61,304.18,59.970,1467187203,"274151322000088","219011344069620",0.00,13.00,0,302.37,305.98,0.0,0.0,0.000,700323.5,700323.5,30101,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467187254,691223.00
06/29/2016 04:00,2,0.000,ALERT,213.51,303.58,59.970,1467187203,"274151322000068","219011344069620",0.00,13.30,0,301.77,305.08,0.0,0.0,0.000,594512.6,594512.6,31696,0,0,0,L,1151911521,0,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467187256,691224.00
06/29/2016 04:00,2,0.000,ALERT,213.06,304.18,60.007,1467187203,"201051344001135","219011344069620",0.00,11.70,0,302.37,306.28,0.0,0.0,0.000,457359.0,457359.0,41543,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467187258,691225.00
06/29/2016 04:00,2,0.000,ALERT,213.51,305.98,59.975,1467187203,"201051344000594","219011344069620",0.00,12.00,0,303.58,307.48,0.0,0.0,0.000,467018.0,467018.0,37018,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467187260,691226.00
06/29/2016 04:00,2,0.000,ALERT,213.51,304.18,59.975,1467187203,"201051344001203","219011344069620",0.00,11.70,0,302.37,307.48,0.0,0.0,0.000,464746.3,464746.3,41589,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467187262,691227.00
06/29/2016 04:00,2,0.000,ALERT,212.83,305.08,59.975,1467187203,"274151322000054","219011344069620",0.00,13.30,0,302.07,306.58,0.0,0.0,0.000,715149.3,715149.3,30127,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467187264,691228.00
06/29/2016 04:00,2,0.000,ALERT,213.96,305.38,60.012,1467187203,"201051344000867","219011344069620",0.00,12.70,0,303.58,307.48,0.0,0.0,0.000,454384.6,454384.6,37025,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467187265,691229.00
06/29/2016 04:00,2,0.000,ALERT,213.51,304.78,59.975,1467187203,"201051344001093","219011344069620",0.00,12.70,0,302.37,305.68,0.0,0.0,0.000,462927.8,462927.8,41471,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467187267,691230.00
06/29/2016 04:00,2,0.000,ALERT,213.74,305.68,59.928,1467187203,"201051344000900","219011344069620",0.00,12.00,0,303.58,307.18,0.0,0.0,0.000,470298.1,470298.1,36408,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467187269,691231.00
06/29/2016 04:00,2,0.000,ALERT,213.96,305.08,59.975,1467187203,"201051344000648","219011344069620",0.00,11.70,0,302.98,307.18,0.0,0.0,0.000,461374.3,461374.3,36705,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467187271,691232.00
06/29/2016 04:00,2,0.000,ALERT,213.74,305.98,59.986,1467187203,"201051344000569","219011344069620",0.00,12.30,0,304.48,308.39,0.0,0.0,0.000,471222.2,471222.2,36335,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467187273,691233.00
06/29/2016 04:00,2,0.000,ALERT,213.74,305.68,59.981,1467187203,"201051344000983","219011344069620",0.00,12.30,0,303.88,307.78,0.0,0.0,0.000,462897.1,462897.1,36826,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467187274,691234.00
06/29/2016 04:00,2,0.000,ALERT,213.96,305.38,59.986,1467187203,"201051344001158","219011344069620",0.00,11.70,0,303.28,306.88,0.0,0.0,0.000,456592.3,456592.3,37088,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467187276,691235.00
06/29/2016 04:00,2,0.000,ALERT,213.29,303.88,59.981,1467187203,"274151322000087","219011344069620",0.00,13.00,0,301.77,305.68,0.0,0.0,0.000,688352.1,688352.1,30256,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467187279,691236.00
06/29/2016 04:00,2,0.000,ALERT,214.19,305.98,60.012,1467187203,"201051344000576","219011344069620",0.00,12.00,0,303.58,307.48,0.0,0.0,0.000,463766.3,463766.3,36491,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467187281,691237.00
06/29/2016 04:15,2,0.000,ALERT,214.19,305.08,59.986,1467188103,"201051344000645","219011344069620",0.00,12.30,0,303.28,306.88,0.0,0.0,0.000,463365.4,463365.4,36622,0,0,0,L,1122011218,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467188105,691238.00
06/29/2016 04:15,2,0.000,ALERT,212.83,303.88,59.986,1467188103,"274151322000085","219011344069620",0.00,12.30,0,302.07,305.68,0.0,0.0,0.000,716425.3,716425.3,30137,0,0,0,L,1151911521,0,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467188107,691239.00
06/29/2016 04:15,2,0.000,ALERT,214.19,304.78,59.986,1467188103,"201051344000633","219011344069620",0.00,11.70,0,301.47,306.58,0.0,0.0,0.000,454536.8,454536.8,37108,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467188109,691240.00
06/29/2016 04:15,2,0.000,ALERT,213.74,305.08,59.981,1467188103,"201051344000469","219011344069620",0.00,11.30,0,302.37,306.58,0.0,0.0,0.000,456277.5,456277.5,37046,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467188110,691241.00
06/29/2016 04:15,2,0.000,ALERT,213.06,304.18,59.975,1467188103,"201051344000646","219011344069620",0.00,11.70,0,301.77,305.68,0.0,0.0,0.000,458730.7,458730.7,41593,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467188112,691242.00
06/29/2016 04:15,2,0.000,ALERT,212.61,304.48,59.986,1467188103,"274151322000052","219011344069620",0.00,12.70,0,301.47,305.98,0.0,0.0,0.000,731990.7,731990.7,30368,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467188114,691243.00
06/29/2016 04:15,2,0.000,ALERT,213.74,304.48,59.938,1467188103,"201051344000585","219011344069620",0.00,12.00,0,301.77,305.68,0.0,0.0,0.000,466418.3,466418.3,41595,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467188116,691244.00
06/29/2016 04:15,2,0.000,ALERT,213.29,304.78,59.981,1467188103,"201051344001230","219011344069620",0.00,11.70,0,302.68,305.98,0.0,0.0,0.000,462241.8,462241.8,41408,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467188118,691245.00
06/29/2016 04:15,2,0.000,ALERT,213.96,305.38,60.023,1467188103,"201051344000582","219011344069620",0.00,11.30,0,303.28,306.58,0.0,0.0,0.000,455435.2,455435.2,41545,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467188119,691246.00
06/29/2016 04:15,2,0.000,ALERT,213.06,304.48,59.981,1467188103,"201051344000955","219011344069620",0.00,12.00,0,302.37,305.68,0.0,0.0,0.000,468302.5,468302.5,41499,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467188121,691247.00
06/29/2016 04:15,2,0.000,ALERT,212.83,303.28,59.970,1467188103,"274151322000094","219011344069620",0.00,12.00,0,301.47,304.78,0.0,0.0,0.000,594554.1,594554.1,31490,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467188123,691248.00
