ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/29/2016 04:15,2,0.000,ALERT,213.51,305.68,59.986,1467188103,"201051344000579","219011344069620",0.00,12.00,0,303.88,307.48,0.0,0.0,0.000,470308.3,470308.3,17114,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467188125,691249.00
06/29/2016 04:15,2,0.000,ALERT,213.29,304.78,59.991,1467188103,"201051344000890","219011344069620",0.00,12.00,0,302.68,306.88,0.0,0.0,0.000,465515.9,465515.9,41507,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467188127,691250.00
06/29/2016 04:15,2,0.000,ALERT,213.51,304.48,59.981,1467188103,"201051344000438","219011344069620",0.00,11.30,0,302.37,305.98,0.0,0.0,0.000,467354.8,467354.8,41515,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467188128,691251.00
06/29/2016 04:15,2,0.000,ALERT,213.74,303.88,59.991,1467188103,"201051344000417","219011344069620",0.00,12.00,0,301.47,305.08,0.0,0.0,0.000,459459.6,459459.6,41664,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467188130,691252.00
06/29/2016 04:15,2,0.000,ALERT,213.51,303.88,59.959,1467188103,"274151322000076","219011344069620",0.00,12.70,0,301.77,305.98,0.0,0.0,0.000,772936.0,772936.0,30454,0,0,0,L,1151911521,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467188133,691253.00
06/29/2016 04:15,2,0.000,ALERT,213.51,305.68,59.981,1467188103,"201051344000868","219011344069620",0.00,12.00,0,303.88,307.48,0.0,0.0,0.000,455256.0,455256.0,36764,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467188135,691254.00
06/29/2016 04:15,2,0.000,ALERT,212.83,304.78,59.996,1467188103,"274151322000095","219011344069620",0.00,11.70,0,302.98,306.28,0.0,0.0,0.000,765020.2,765020.2,30365,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467188137,691255.00
06/29/2016 04:15,2,0.000,ALERT,213.51,305.08,59.991,1467188103,"201051344000988","219011344069620",0.00,12.30,0,300.57,306.58,0.0,0.0,0.000,452091.8,452091.8,37057,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467188139,691256.00
06/29/2016 04:15,2,0.000,ALERT,213.29,303.58,59.975,1467188103,"201051344001025","219011344069620",0.00,11.30,0,301.77,306.28,0.0,0.0,0.000,465892.3,465892.3,41558,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467188141,691257.00
06/29/2016 04:15,2,0.000,ALERT,213.51,305.38,60.039,1467188103,"201051344000458","219011344069620",0.00,12.70,0,303.58,307.78,0.0,0.0,0.000,462936.6,462936.6,36981,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467188143,691258.00
06/29/2016 04:15,2,0.000,ALERT,214.19,304.78,59.986,1467188103,"201051344000853","219011344069620",0.00,11.70,0,303.28,307.18,0.0,0.0,0.000,461835.3,461835.3,36584,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467188145,691259.00
06/29/2016 04:15,2,0.000,ALERT,213.74,304.48,59.986,1467188103,"201051344000685","219011344069620",0.00,11.70,0,302.68,306.28,0.0,0.0,0.000,466715.9,466715.9,41421,0,0,0,L,1122011218,0,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467188146,691260.00
06/29/2016 04:15,2,0.000,ALERT,213.74,303.88,59.986,1467188103,"201051344000917","219011344069620",0.00,12.70,0,301.47,305.68,0.0,0.0,0.000,463553.9,463553.9,41413,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467188148,691261.00
06/29/2016 04:15,2,0.000,ALERT,213.74,304.78,59.981,1467188103,"201051344001145","219011344069620",0.00,11.70,0,302.37,306.58,0.0,0.0,0.000,468753.3,468753.3,41270,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467188150,691262.00
06/29/2016 04:15,2,0.000,ALERT,213.51,303.58,59.996,1467188103,"201051344000651","219011344069620",0.00,11.00,0,302.37,305.68,0.0,0.0,0.000,461360.0,461360.0,41614,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467188152,691263.00
06/29/2016 04:15,2,0.000,ALERT,212.38,303.28,60.023,1467188103,"274151322000088","219011344069620",0.00,13.00,0,301.77,305.38,0.0,0.0,0.000,700323.5,700323.5,30103,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467188154,691264.00
06/29/2016 04:15,2,0.000,ALERT,213.29,303.28,59.991,1467188103,"274151322000068","219011344069620",0.00,13.30,0,301.17,304.78,0.0,0.0,0.000,594512.6,594512.6,31698,0,0,0,L,1151911521,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467188155,691265.00
06/29/2016 04:15,2,0.000,ALERT,213.06,304.48,59.996,1467188103,"201051344001135","219011344069620",0.00,11.70,0,302.68,306.58,0.0,0.0,0.000,457359.0,457359.0,41545,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467188157,691266.00
06/29/2016 04:15,2,0.000,ALERT,213.29,305.68,59.991,1467188103,"201051344000594","219011344069620",0.00,12.00,0,303.28,307.48,0.0,0.0,0.000,467018.0,467018.0,37020,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467188159,691267.00
06/29/2016 04:15,2,0.000,ALERT,213.51,304.18,60.039,1467188103,"201051344001203","219011344069620",0.00,11.30,0,302.68,307.78,0.0,0.0,0.000,464746.3,464746.3,41591,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467188161,691268.00
06/29/2016 04:15,2,0.000,ALERT,212.61,304.48,59.991,1467188103,"274151322000054","219011344069620",0.00,13.00,0,301.77,306.28,0.0,0.0,0.000,715149.3,715149.3,30129,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467188163,691269.00
06/29/2016 04:15,2,0.000,ALERT,213.96,304.78,59.991,1467188103,"201051344000867","219011344069620",0.00,12.70,0,302.98,307.48,0.0,0.0,0.000,454384.6,454384.6,37027,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467188164,691270.00
06/29/2016 04:15,2,0.000,ALERT,213.74,304.48,59.991,1467188103,"201051344001093","219011344069620",0.00,12.30,0,302.68,306.28,0.0,0.0,0.000,462927.8,462927.8,41473,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467188166,691271.00
06/29/2016 04:15,2,0.000,ALERT,213.51,305.08,59.991,1467188103,"201051344000900","219011344069620",0.00,12.00,0,303.28,307.18,0.0,0.0,0.000,470298.1,470298.1,36410,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467188168,691272.00
06/29/2016 04:15,2,0.000,ALERT,213.96,304.78,59.981,1467188103,"201051344000648","219011344069620",0.00,11.30,0,302.98,307.48,0.0,0.0,0.000,461374.3,461374.3,36707,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467188170,691273.00
06/29/2016 04:15,2,0.000,ALERT,213.74,305.98,59.996,1467188103,"201051344000569","219011344069620",0.00,12.00,0,304.18,307.78,0.0,0.0,0.000,471222.2,471222.2,36337,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467188172,691274.00
06/29/2016 04:15,2,0.000,ALERT,213.74,305.38,59.996,1467188103,"201051344000983","219011344069620",0.00,12.00,0,303.88,307.48,0.0,0.0,0.000,462897.1,462897.1,36828,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467188174,691275.00
06/29/2016 04:15,2,0.000,ALERT,213.74,304.78,59.991,1467188103,"201051344001158","219011344069620",0.00,11.30,0,302.98,306.58,0.0,0.0,0.000,456592.3,456592.3,37090,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467188175,691276.00
06/29/2016 04:15,2,0.000,ALERT,214.19,305.68,59.986,1467188103,"201051344000576","219011344069620",0.00,12.00,0,303.28,307.18,0.0,0.0,0.000,463766.3,463766.3,36493,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467188177,691277.00
06/29/2016 04:15,2,0.000,ALERT,213.06,303.28,59.986,1467188103,"274151322000087","219011344069620",0.00,13.00,0,301.17,305.38,0.0,0.0,0.000,688352.1,688352.1,30258,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467188179,691278.00
06/29/2016 04:15,2,0.000,ALERT,213.06,303.88,59.975,1467188103,"274151322000083","219011344069620",0.00,12.00,0,302.37,306.28,0.0,0.0,0.000,725391.7,725391.7,30448,0,0,0,L,1151911521,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467188181,691279.00
06/29/2016 04:30,2,0.000,ALERT,213.29,303.88,59.938,1467189003,"201051344000645","219011344069620",0.00,12.70,0,302.68,306.88,0.0,0.0,0.000,463365.4,463365.4,36624,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467189005,691280.00
06/29/2016 04:30,2,0.000,ALERT,212.38,303.58,59.975,1467189003,"274151322000085","219011344069620",0.00,12.30,0,301.77,305.68,0.0,0.0,0.000,716425.3,716425.3,30139,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467189007,691281.00
06/29/2016 04:30,2,0.000,ALERT,213.29,303.58,59.991,1467189003,"201051344000633","219011344069620",0.00,11.70,0,300.87,306.28,0.0,0.0,0.000,454536.8,454536.8,37110,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467189009,691282.00
06/29/2016 04:30,2,0.000,ALERT,213.06,303.58,59.986,1467189003,"201051344000469","219011344069620",0.00,11.70,0,301.47,306.58,0.0,0.0,0.000,456277.5,456277.5,37048,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467189011,691283.00
06/29/2016 04:30,2,0.000,ALERT,212.16,302.68,59.986,1467189003,"201051344000646","219011344069620",0.00,12.00,0,301.17,305.68,0.0,0.0,0.000,458730.7,458730.7,41595,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467189012,691284.00
06/29/2016 04:30,2,0.000,ALERT,212.16,303.88,59.981,1467189003,"274151322000052","219011344069620",0.00,12.70,0,301.47,305.98,0.0,0.0,0.000,731990.7,731990.7,30370,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467189014,691285.00
06/29/2016 04:30,2,0.000,ALERT,212.61,302.98,59.986,1467189003,"201051344000585","219011344069620",0.00,12.30,0,301.47,305.98,0.0,0.0,0.000,466418.3,466418.3,41597,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467189016,691286.00
06/29/2016 04:30,2,0.000,ALERT,212.38,303.28,59.986,1467189003,"201051344001230","219011344069620",0.00,11.70,0,302.07,305.98,0.0,0.0,0.000,462241.8,462241.8,41410,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467189018,691287.00
06/29/2016 04:30,2,0.000,ALERT,213.06,303.88,59.981,1467189003,"201051344000582","219011344069620",0.00,11.70,0,302.68,306.88,0.0,0.0,0.000,455435.2,455435.2,41547,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467189020,691288.00
06/29/2016 04:30,2,0.000,ALERT,212.16,303.28,59.981,1467189003,"201051344000955","219011344069620",0.00,12.30,0,301.77,305.98,0.0,0.0,0.000,468302.5,468302.5,41501,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467189021,691289.00
06/29/2016 04:30,2,0.000,ALERT,212.61,302.68,59.986,1467189003,"274151322000094","219011344069620",0.00,12.00,0,301.17,305.08,0.0,0.0,0.000,594554.1,594554.1,31492,0,0,0,L,1151911521,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467189023,691290.00
06/29/2016 04:30,2,0.000,ALERT,212.83,304.18,59.986,1467189003,"201051344000579","219011344069620",0.00,12.30,0,302.98,307.48,0.0,0.0,0.000,470308.3,470308.3,17116,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467189025,691291.00
06/29/2016 04:30,2,0.000,ALERT,212.38,303.28,59.975,1467189003,"201051344000890","219011344069620",0.00,12.00,0,302.37,306.88,0.0,0.0,0.000,465515.9,465515.9,41509,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467189027,691292.00
06/29/2016 04:30,2,0.000,ALERT,212.61,302.68,59.981,1467189003,"201051344000438","219011344069620",0.00,11.70,0,302.07,306.28,0.0,0.0,0.000,467354.8,467354.8,41517,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467189029,691293.00
06/29/2016 04:30,2,0.000,ALERT,212.61,302.37,59.986,1467189003,"201051344000417","219011344069620",0.00,12.00,0,301.47,305.38,0.0,0.0,0.000,459459.6,459459.6,41666,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467189030,691294.00
06/29/2016 04:30,2,0.000,ALERT,212.61,303.88,59.986,1467189003,"274151322000083","219011344069620",0.00,12.00,0,302.07,305.98,0.0,0.0,0.000,725391.7,725391.7,30450,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467189032,691295.00
06/29/2016 04:30,2,0.000,ALERT,213.06,302.98,59.975,1467189003,"274151322000076","219011344069620",0.00,12.70,0,301.77,305.98,0.0,0.0,0.000,772936.0,772936.0,30456,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467189034,691296.00
06/29/2016 04:30,2,0.000,ALERT,212.83,304.48,59.933,1467189003,"201051344000868","219011344069620",0.00,12.30,0,302.98,307.78,0.0,0.0,0.000,455256.0,455256.0,36766,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467189036,691297.00
06/29/2016 04:30,2,0.000,ALERT,212.61,304.18,59.975,1467189003,"274151322000095","219011344069620",0.00,11.70,0,302.68,306.58,0.0,0.0,0.000,765020.2,765020.2,30367,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467189038,691298.00
06/29/2016 04:30,2,0.000,ALERT,212.61,303.88,59.986,1467189003,"201051344000988","219011344069620",0.00,12.70,0,299.97,306.58,0.0,0.0,0.000,452091.8,452091.8,37059,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467189039,691299.00
06/29/2016 04:30,2,0.000,ALERT,212.38,302.37,59.991,1467189003,"201051344001025","219011344069620",0.00,11.30,0,301.17,306.58,0.0,0.0,0.000,465892.3,465892.3,41560,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467189041,691300.00
06/29/2016 04:30,2,0.000,ALERT,212.61,303.88,59.965,1467189003,"201051344000458","219011344069620",0.00,13.30,0,302.68,307.48,0.0,0.0,0.000,462936.6,462936.6,36983,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467189043,691301.00
06/29/2016 04:30,2,0.000,ALERT,213.29,303.28,59.986,1467189003,"201051344000853","219011344069620",0.00,12.30,0,302.37,307.18,0.0,0.0,0.000,461835.3,461835.3,36586,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467189045,691302.00
06/29/2016 04:30,2,0.000,ALERT,212.83,302.68,59.959,1467189003,"201051344000685","219011344069620",0.00,12.00,0,301.77,305.98,0.0,0.0,0.000,466715.9,466715.9,41423,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467189047,691303.00
06/29/2016 04:30,2,0.000,ALERT,212.61,302.37,59.975,1467189003,"201051344000917","219011344069620",0.00,13.00,0,300.27,305.38,0.0,0.0,0.000,463553.9,463553.9,41415,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467189048,691304.00
06/29/2016 04:30,2,0.000,ALERT,212.83,302.98,59.975,1467189003,"201051344001145","219011344069620",0.00,11.70,0,302.07,306.58,0.0,0.0,0.000,468753.3,468753.3,41272,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467189050,691305.00
06/29/2016 04:30,2,0.000,ALERT,212.61,302.07,59.970,1467189003,"201051344000651","219011344069620",0.00,11.30,0,301.17,305.68,0.0,0.0,0.000,461360.0,461360.0,41616,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467189052,691306.00
06/29/2016 04:30,2,0.000,ALERT,212.16,302.68,59.991,1467189003,"274151322000088","219011344069620",0.00,13.00,0,301.47,305.38,0.0,0.0,0.000,700323.5,700323.5,30105,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467189054,691307.00
06/29/2016 04:30,2,0.000,ALERT,213.29,302.37,59.986,1467189003,"274151322000068","219011344069620",0.00,13.30,0,301.17,304.78,0.0,0.0,0.000,594512.6,594512.6,31700,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467189056,691308.00
06/29/2016 04:30,2,0.000,ALERT,212.16,302.68,59.975,1467189003,"201051344001135","219011344069620",0.00,12.00,0,302.07,306.58,0.0,0.0,0.000,457359.0,457359.0,41547,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467189058,691309.00
06/29/2016 04:30,2,0.000,ALERT,212.38,303.88,59.975,1467189003,"201051344000594","219011344069620",0.00,12.00,0,302.37,307.18,0.0,0.0,0.000,467018.0,467018.0,37022,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467189060,691310.00
06/29/2016 04:30,2,0.000,ALERT,212.61,302.37,59.975,1467189003,"201051344001203","219011344069620",0.00,11.70,0,301.47,307.78,0.0,0.0,0.000,464746.3,464746.3,41593,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467189061,691311.00
06/29/2016 04:30,2,0.000,ALERT,212.38,303.88,59.981,1467189003,"274151322000054","219011344069620",0.00,13.30,0,301.77,305.98,0.0,0.0,0.000,715149.3,715149.3,30131,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467189063,691312.00
06/29/2016 04:30,2,0.000,ALERT,213.06,303.58,59.975,1467189003,"201051344000867","219011344069620",0.00,12.70,0,302.37,307.48,0.0,0.0,0.000,454384.6,454384.6,37029,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467189065,691313.00
06/29/2016 04:30,2,0.000,ALERT,212.38,302.68,59.954,1467189003,"201051344001093","219011344069620",0.00,12.70,0,301.47,306.28,0.0,0.0,0.000,462927.8,462927.8,41475,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467189067,691314.00
06/29/2016 04:30,2,0.000,ALERT,212.61,303.58,59.954,1467189003,"201051344000900","219011344069620",0.00,12.30,0,302.07,306.88,0.0,0.0,0.000,470298.1,470298.1,36412,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467189069,691315.00
06/29/2016 04:30,2,0.000,ALERT,213.06,303.28,59.970,1467189003,"201051344000648","219011344069620",0.00,11.70,0,302.07,307.18,0.0,0.0,0.000,461374.3,461374.3,36709,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467189071,691316.00
06/29/2016 04:30,2,0.000,ALERT,213.06,304.48,59.933,1467189003,"201051344000569","219011344069620",0.00,12.70,0,302.98,307.78,0.0,0.0,0.000,471222.2,471222.2,36339,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467189072,691317.00
06/29/2016 04:30,2,0.000,ALERT,212.83,304.18,59.970,1467189003,"201051344000983","219011344069620",0.00,12.70,0,302.68,307.48,0.0,0.0,0.000,462897.1,462897.1,36830,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467189074,691318.00
06/29/2016 04:30,2,0.000,ALERT,212.83,303.58,59.970,1467189003,"201051344001158","219011344069620",0.00,12.00,0,301.77,306.58,0.0,0.0,0.000,456592.3,456592.3,37092,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467189076,691319.00
06/29/2016 04:30,2,0.000,ALERT,213.29,303.88,59.965,1467189003,"201051344000576","219011344069620",0.00,12.30,0,302.68,306.88,0.0,0.0,0.000,463766.3,463766.3,36495,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467189078,691320.00
06/29/2016 04:30,2,0.000,ALERT,212.61,302.68,59.954,1467189003,"274151322000087","219011344069620",0.00,13.00,0,301.17,305.08,0.0,0.0,0.000,688352.1,688352.1,30260,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467189080,691321.00
06/29/2016 04:45,2,0.000,ALERT,213.29,303.58,59.991,1467189903,"201051344000645","219011344069620",0.00,13.70,0,290.35,305.68,0.0,0.0,0.000,463365.4,463365.4,36626,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467189905,691322.00
06/29/2016 04:45,2,0.000,ALERT,212.16,302.68,59.975,1467189903,"274151322000085","219011344069620",0.00,13.00,0,289.45,305.08,0.0,0.0,0.000,716425.3,716425.3,30141,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467189907,691323.00
06/29/2016 04:45,2,0.000,ALERT,213.51,303.58,59.938,1467189903,"201051344000633","219011344069620",0.00,12.30,0,288.25,305.08,0.0,0.0,0.000,454536.8,454536.8,37112,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467189908,691324.00
06/29/2016 04:45,2,0.000,ALERT,213.06,303.88,59.965,1467189903,"201051344000469","219011344069620",0.00,13.00,0,289.15,305.08,0.0,0.0,0.000,456277.5,456277.5,37050,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467189910,691325.00
06/29/2016 04:45,2,0.000,ALERT,212.38,302.68,59.944,1467189903,"201051344000646","219011344069620",0.00,13.00,0,288.25,304.18,0.0,0.0,0.000,458730.7,458730.7,41597,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467189912,691326.00
06/29/2016 04:45,2,0.000,ALERT,211.93,302.07,59.975,1467189903,"274151322000052","219011344069620",0.00,13.30,0,288.85,305.38,0.0,0.0,0.000,731990.7,731990.7,30372,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467189914,691327.00
06/29/2016 04:45,2,0.000,ALERT,212.83,302.98,59.986,1467189903,"201051344000585","219011344069620",0.00,13.30,0,288.55,304.48,0.0,0.0,0.000,466418.3,466418.3,41599,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467189916,691328.00
06/29/2016 04:45,2,0.000,ALERT,212.61,303.28,59.970,1467189903,"201051344001230","219011344069620",0.00,12.70,0,289.45,304.48,0.0,0.0,0.000,462241.8,462241.8,41412,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467189918,691329.00
06/29/2016 04:45,2,0.000,ALERT,213.29,303.58,59.975,1467189903,"201051344000582","219011344069620",0.00,12.30,0,289.75,305.08,0.0,0.0,0.000,455435.2,455435.2,41549,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467189920,691330.00
06/29/2016 04:45,2,0.000,ALERT,212.38,302.98,59.928,1467189903,"201051344000955","219011344069620",0.00,13.00,0,289.15,304.48,0.0,0.0,0.000,468302.5,468302.5,41503,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467189921,691331.00
06/29/2016 04:45,2,0.000,ALERT,212.16,302.37,59.975,1467189903,"274151322000094","219011344069620",0.00,12.30,0,288.85,304.18,0.0,0.0,0.000,594554.1,594554.1,31494,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467189923,691332.00
06/29/2016 04:45,2,0.000,ALERT,212.83,304.48,60.007,1467189903,"201051344000579","219011344069620",0.00,13.30,0,290.95,306.28,0.0,0.0,0.000,470308.3,470308.3,17118,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467189925,691333.00
06/29/2016 04:45,2,0.000,ALERT,212.61,302.98,59.944,1467189903,"201051344000890","219011344069620",0.00,12.70,0,290.05,305.38,0.0,0.0,0.000,465515.9,465515.9,41511,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467189927,691334.00
06/29/2016 04:45,2,0.000,ALERT,212.83,302.98,60.023,1467189903,"201051344000438","219011344069620",0.00,12.30,0,289.45,304.78,0.0,0.0,0.000,467354.8,467354.8,41519,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467189929,691335.00
06/29/2016 04:45,2,0.000,ALERT,213.06,302.68,60.028,1467189903,"201051344000417","219011344069620",0.00,12.70,0,288.55,304.18,0.0,0.0,0.000,459459.6,459459.6,41668,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467189930,691336.00
06/29/2016 04:45,2,0.000,ALERT,212.16,302.98,59.981,1467189903,"274151322000083","219011344069620",0.00,12.30,0,289.45,305.38,0.0,0.0,0.000,725391.7,725391.7,30452,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467189932,691337.00
06/29/2016 04:45,2,0.000,ALERT,212.61,303.28,59.986,1467189903,"274151322000076","219011344069620",0.00,13.30,0,289.45,305.38,0.0,0.0,0.000,772936.0,772936.0,30458,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467189934,691338.00
06/29/2016 04:45,2,0.000,ALERT,212.83,304.48,59.986,1467189903,"201051344000868","219011344069620",0.00,13.00,0,290.95,306.28,0.0,0.0,0.000,455256.0,455256.0,36768,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467189936,691339.00
06/29/2016 04:45,2,0.000,ALERT,212.38,304.18,59.986,1467189903,"274151322000095","219011344069620",0.00,12.00,0,290.35,305.98,0.0,0.0,0.000,765020.2,765020.2,30369,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467189938,691340.00
06/29/2016 04:45,2,0.000,ALERT,212.83,303.88,59.986,1467189903,"201051344000988","219011344069620",0.00,13.30,0,287.95,305.38,0.0,0.0,0.000,452091.8,452091.8,37061,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467189940,691341.00
06/29/2016 04:45,2,0.000,ALERT,212.61,302.37,59.981,1467189903,"201051344001025","219011344069620",0.00,12.30,0,288.85,304.78,0.0,0.0,0.000,465892.3,465892.3,41562,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467189942,691342.00
06/29/2016 04:45,2,0.000,ALERT,212.83,304.48,59.981,1467189903,"201051344000458","219011344069620",0.00,14.00,0,290.35,306.28,0.0,0.0,0.000,462936.6,462936.6,36985,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467189943,691343.00
06/29/2016 04:45,2,0.000,ALERT,213.51,303.88,59.986,1467189903,"201051344000853","219011344069620",0.00,13.00,0,290.35,305.68,0.0,0.0,0.000,461835.3,461835.3,36588,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467189945,691344.00
06/29/2016 04:45,2,0.000,ALERT,213.06,303.28,59.970,1467189903,"201051344000685","219011344069620",0.00,13.00,0,289.15,304.18,0.0,0.0,0.000,466715.9,466715.9,41425,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467189947,691345.00
06/29/2016 04:45,2,0.000,ALERT,213.06,302.37,59.986,1467189903,"201051344000917","219011344069620",0.00,13.70,0,287.95,303.58,0.0,0.0,0.000,463553.9,463553.9,41417,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467189949,691346.00
06/29/2016 04:45,2,0.000,ALERT,212.83,302.98,60.018,1467189903,"201051344001145","219011344069620",0.00,12.70,0,289.45,305.08,0.0,0.0,0.000,468753.3,468753.3,41274,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467189950,691347.00
06/29/2016 04:45,2,0.000,ALERT,213.06,302.37,59.986,1467189903,"201051344000651","219011344069620",0.00,12.00,0,288.55,303.88,0.0,0.0,0.000,461360.0,461360.0,41618,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467189952,691348.00
06/29/2016 04:45,2,0.000,ALERT,211.70,302.68,59.981,1467189903,"274151322000088","219011344069620",0.00,13.70,0,288.85,304.78,0.0,0.0,0.000,700323.5,700323.5,30107,0,0,0,L,1151911521,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467189954,691349.00
06/29/2016 04:45,2,0.000,ALERT,212.61,302.37,59.986,1467189903,"274151322000068","219011344069620",0.00,14.00,0,288.55,304.18,0.0,0.0,0.000,594512.6,594512.6,31702,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467189956,691350.00
06/29/2016 04:45,2,0.000,ALERT,212.38,302.98,59.996,1467189903,"201051344001135","219011344069620",0.00,13.00,0,289.45,304.78,0.0,0.0,0.000,457359.0,457359.0,41549,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467189958,691351.00
06/29/2016 04:45,2,0.000,ALERT,212.61,304.78,59.996,1467189903,"201051344000594","219011344069620",0.00,12.70,0,290.05,305.98,0.0,0.0,0.000,467018.0,467018.0,37024,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467189959,691352.00
06/29/2016 04:45,2,0.000,ALERT,212.83,302.37,59.981,1467189903,"201051344001203","219011344069620",0.00,12.70,0,289.15,305.98,0.0,0.0,0.000,464746.3,464746.3,41595,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467189961,691353.00
06/29/2016 04:45,2,0.000,ALERT,211.93,303.28,59.996,1467189903,"274151322000054","219011344069620",0.00,14.00,0,289.15,305.38,0.0,0.0,0.000,715149.3,715149.3,30133,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467189963,691354.00
06/29/2016 04:45,2,0.000,ALERT,212.83,303.58,59.996,1467189903,"201051344000867","219011344069620",0.00,13.30,0,290.35,305.98,0.0,0.0,0.000,454384.6,454384.6,37031,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467189965,691355.00
06/29/2016 04:45,2,0.000,ALERT,212.83,302.98,59.970,1467189903,"201051344001093","219011344069620",0.00,13.30,0,288.85,304.18,0.0,0.0,0.000,462927.8,462927.8,41477,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467189967,691356.00
06/29/2016 04:45,2,0.000,ALERT,212.61,303.88,60.028,1467189903,"201051344000900","219011344069620",0.00,13.30,0,289.75,305.38,0.0,0.0,0.000,470298.1,470298.1,36414,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467189968,691357.00
06/29/2016 04:45,2,0.000,ALERT,213.06,303.58,59.959,1467189903,"201051344000648","219011344069620",0.00,12.30,0,289.75,305.68,0.0,0.0,0.000,461374.3,461374.3,36711,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467189970,691358.00
06/29/2016 04:45,2,0.000,ALERT,212.83,304.48,60.002,1467189903,"201051344000569","219011344069620",0.00,13.30,0,290.95,306.28,0.0,0.0,0.000,471222.2,471222.2,36341,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467189972,691359.00
06/29/2016 04:45,2,0.000,ALERT,212.83,304.18,59.986,1467189903,"201051344000983","219011344069620",0.00,13.30,0,290.65,305.98,0.0,0.0,0.000,462897.1,462897.1,36832,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467189974,691360.00
06/29/2016 04:45,2,0.000,ALERT,213.06,303.88,60.002,1467189903,"201051344001158","219011344069620",0.00,12.70,0,289.45,305.08,0.0,0.0,0.000,456592.3,456592.3,37094,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467189976,691361.00
06/29/2016 04:45,2,0.000,ALERT,213.29,304.48,59.970,1467189903,"201051344000576","219011344069620",0.00,13.00,0,290.35,305.68,0.0,0.0,0.000,463766.3,463766.3,36497,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467189978,691362.00
06/29/2016 04:45,2,0.000,ALERT,212.38,302.07,59.991,1467189903,"274151322000087","219011344069620",0.00,13.30,0,288.25,304.48,0.0,0.0,0.000,688352.1,688352.1,30262,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467189979,691363.00
06/29/2016 05:00,2,0.000,ALERT,213.29,303.88,60.012,1467190803,"201051344000645","219011344069620",0.00,14.30,0,302.07,305.68,0.0,0.0,0.000,463365.4,463365.4,36628,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467190805,691364.00
06/29/2016 05:00,2,0.000,ALERT,212.16,302.68,59.965,1467190803,"274151322000085","219011344069620",0.00,13.30,0,300.87,304.48,0.0,0.0,0.000,716425.3,716425.3,30143,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467190807,691365.00
06/29/2016 05:00,2,0.000,ALERT,213.51,303.58,59.938,1467190803,"201051344000633","219011344069620",0.00,13.00,0,300.27,305.08,0.0,0.0,0.000,454536.8,454536.8,37114,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467190809,691366.00
06/29/2016 05:00,2,0.000,ALERT,212.83,304.18,59.970,1467190803,"201051344000469","219011344069620",0.00,13.70,0,301.17,305.38,0.0,0.0,0.000,456277.5,456277.5,37052,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467190811,691367.00
06/29/2016 05:00,2,0.000,ALERT,212.16,302.68,59.970,1467190803,"201051344000646","219011344069620",0.00,13.30,0,300.27,304.48,0.0,0.0,0.000,458730.7,458730.7,41599,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467190812,691368.00
06/29/2016 05:00,2,0.000,ALERT,211.93,303.28,59.954,1467190803,"274151322000052","219011344069620",0.00,13.70,0,300.57,304.78,0.0,0.0,0.000,731990.7,731990.7,30374,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467190814,691369.00
06/29/2016 05:00,2,0.000,ALERT,212.61,303.28,59.928,1467190803,"201051344000585","219011344069620",0.00,13.70,0,300.57,304.78,0.0,0.0,0.000,466418.3,466418.3,41601,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467190816,691370.00
06/29/2016 05:00,2,0.000,ALERT,212.38,303.28,59.970,1467190803,"201051344001230","219011344069620",0.00,13.00,0,301.17,304.78,0.0,0.0,0.000,462241.8,462241.8,41414,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467190818,691371.00
06/29/2016 05:00,2,0.000,ALERT,212.83,303.88,59.959,1467190803,"201051344000582","219011344069620",0.00,13.00,0,301.47,305.38,0.0,0.0,0.000,455435.2,455435.2,41551,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467190820,691372.00
06/29/2016 05:00,2,0.000,ALERT,212.16,302.98,59.965,1467190803,"201051344000955","219011344069620",0.00,13.70,0,301.17,304.48,0.0,0.0,0.000,468302.5,468302.5,41505,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467190821,691373.00
06/29/2016 05:00,2,0.000,ALERT,212.16,302.07,59.954,1467190803,"274151322000094","219011344069620",0.00,12.70,0,300.57,303.88,0.0,0.0,0.000,594554.1,594554.1,31496,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467190823,691374.00
06/29/2016 05:00,2,0.000,ALERT,212.61,304.18,59.938,1467190803,"201051344000579","219011344069620",0.00,13.70,0,302.68,306.58,0.0,0.0,0.000,470308.3,470308.3,17120,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467190825,691375.00
06/29/2016 05:00,2,0.000,ALERT,212.16,303.28,59.959,1467190803,"201051344000890","219011344069620",0.00,13.00,0,301.47,305.68,0.0,0.0,0.000,465515.9,465515.9,41513,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467190827,691376.00
06/29/2016 05:00,2,0.000,ALERT,212.38,302.37,59.965,1467190803,"201051344000438","219011344069620",0.00,12.70,0,301.17,304.78,0.0,0.0,0.000,467354.8,467354.8,41521,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467190828,691377.00
06/29/2016 05:00,2,0.000,ALERT,212.38,302.07,59.959,1467190803,"201051344000417","219011344069620",0.00,13.00,0,300.57,304.18,0.0,0.0,0.000,459459.6,459459.6,41670,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467190830,691378.00
06/29/2016 05:00,2,0.000,ALERT,212.16,303.58,59.959,1467190803,"274151322000083","219011344069620",0.00,12.70,0,300.87,304.78,0.0,0.0,0.000,725391.7,725391.7,30454,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467190832,691379.00
06/29/2016 05:00,2,0.000,ALERT,212.61,303.28,59.922,1467190803,"274151322000076","219011344069620",0.00,13.70,0,300.87,304.78,0.0,0.0,0.000,772936.0,772936.0,30460,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467190834,691380.00
06/29/2016 05:00,2,0.000,ALERT,212.61,304.78,59.959,1467190803,"201051344000868","219011344069620",0.00,13.70,0,302.68,306.58,0.0,0.0,0.000,455256.0,455256.0,36770,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467190836,691381.00
06/29/2016 05:00,2,0.000,ALERT,211.93,303.58,59.944,1467190803,"274151322000095","219011344069620",0.00,12.30,0,302.07,305.38,0.0,0.0,0.000,765020.2,765020.2,30371,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467190838,691382.00
06/29/2016 05:00,2,0.000,ALERT,212.61,303.88,59.965,1467190803,"201051344000988","219011344069620",0.00,14.00,0,299.67,305.38,0.0,0.0,0.000,452091.8,452091.8,37063,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467190840,691383.00
06/29/2016 05:00,2,0.000,ALERT,212.38,302.37,59.959,1467190803,"201051344001025","219011344069620",0.00,12.70,0,300.87,305.08,0.0,0.0,0.000,465892.3,465892.3,41564,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467190842,691384.00
06/29/2016 05:00,2,0.000,ALERT,212.83,304.18,59.928,1467190803,"201051344000458","219011344069620",0.00,14.70,0,302.07,306.58,0.0,0.0,0.000,462936.6,462936.6,36987,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467190844,691385.00
06/29/2016 05:00,2,0.000,ALERT,213.29,304.18,59.954,1467190803,"201051344000853","219011344069620",0.00,13.70,0,302.07,305.98,0.0,0.0,0.000,461835.3,461835.3,36590,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467190846,691386.00
06/29/2016 05:00,2,0.000,ALERT,212.83,302.98,59.965,1467190803,"201051344000685","219011344069620",0.00,13.30,0,301.17,304.48,0.0,0.0,0.000,466715.9,466715.9,41427,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467190847,691387.00
06/29/2016 05:00,2,0.000,ALERT,212.61,302.68,59.933,1467190803,"201051344000917","219011344069620",0.00,14.00,0,299.67,303.88,0.0,0.0,0.000,463553.9,463553.9,41419,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467190849,691388.00
06/29/2016 05:00,2,0.000,ALERT,212.61,303.28,59.954,1467190803,"201051344001145","219011344069620",0.00,13.00,0,301.17,305.38,0.0,0.0,0.000,468753.3,468753.3,41276,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467190851,691389.00
06/29/2016 05:00,2,0.000,ALERT,212.61,302.07,59.949,1467190803,"201051344000651","219011344069620",0.00,12.70,0,300.57,304.18,0.0,0.0,0.000,461360.0,461360.0,41620,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467190853,691390.00
06/29/2016 05:00,2,0.000,ALERT,211.70,302.37,59.949,1467190803,"274151322000088","219011344069620",0.00,14.00,0,300.57,304.18,0.0,0.0,0.000,700323.5,700323.5,30109,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467190855,691391.00
06/29/2016 05:00,2,0.000,ALERT,212.61,302.37,59.949,1467190803,"274151322000068","219011344069620",0.00,14.30,0,300.27,303.58,0.0,0.0,0.000,594512.6,594512.6,31704,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467190856,691392.00
06/29/2016 05:00,2,0.000,ALERT,212.16,302.98,59.959,1467190803,"201051344001135","219011344069620",0.00,13.30,0,300.87,305.08,0.0,0.0,0.000,457359.0,457359.0,41551,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467190858,691393.00
