ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/29/2016 05:00,2,0.000,ALERT,212.61,304.48,59.954,1467190803,"201051344000594","219011344069620",0.00,13.00,0,301.77,305.98,0.0,0.0,0.000,467018.0,467018.0,37026,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467190860,691394.00
06/29/2016 05:00,2,0.000,ALERT,212.61,302.68,59.996,1467190803,"201051344001203","219011344069620",0.00,13.00,0,300.57,306.28,0.0,0.0,0.000,464746.3,464746.3,41597,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467190862,691395.00
06/29/2016 05:00,2,0.000,ALERT,211.93,302.68,59.965,1467190803,"274151322000054","219011344069620",0.00,14.70,0,300.87,305.08,0.0,0.0,0.000,715149.3,715149.3,30135,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467190864,691396.00
06/29/2016 05:00,2,0.000,ALERT,213.06,303.88,59.954,1467190803,"201051344000867","219011344069620",0.00,14.00,0,301.47,305.98,0.0,0.0,0.000,454384.6,454384.6,37033,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467190865,691397.00
06/29/2016 05:00,2,0.000,ALERT,212.61,302.98,59.933,1467190803,"201051344001093","219011344069620",0.00,13.70,0,301.17,304.48,0.0,0.0,0.000,462927.8,462927.8,41479,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467190867,691398.00
06/29/2016 05:00,2,0.000,ALERT,212.61,303.88,59.907,1467190803,"201051344000900","219011344069620",0.00,13.70,0,301.47,305.38,0.0,0.0,0.000,470298.1,470298.1,36416,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467190869,691399.00
06/29/2016 05:00,2,0.000,ALERT,213.06,303.58,59.970,1467190803,"201051344000648","219011344069620",0.00,13.30,0,301.47,305.68,0.0,0.0,0.000,461374.3,461374.3,36713,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467190871,691400.00
06/29/2016 05:00,2,0.000,ALERT,212.83,304.48,59.975,1467190803,"201051344000569","219011344069620",0.00,14.00,0,302.68,306.58,0.0,0.0,0.000,471222.2,471222.2,36343,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467190873,691401.00
06/29/2016 05:00,2,0.000,ALERT,212.61,304.18,59.954,1467190803,"201051344000983","219011344069620",0.00,14.00,0,302.37,306.28,0.0,0.0,0.000,462897.1,462897.1,36834,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467190875,691402.00
06/29/2016 05:00,2,0.000,ALERT,212.61,303.58,59.954,1467190803,"201051344001158","219011344069620",0.00,13.30,0,301.47,305.08,0.0,0.0,0.000,456592.3,456592.3,37096,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467190876,691403.00
06/29/2016 05:00,2,0.000,ALERT,213.06,304.18,59.959,1467190803,"201051344000576","219011344069620",0.00,13.70,0,302.07,305.98,0.0,0.0,0.000,463766.3,463766.3,36499,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467190878,691404.00
06/29/2016 05:00,2,0.000,ALERT,212.16,301.77,59.970,1467190803,"274151322000087","219011344069620",0.00,13.70,0,300.27,304.18,0.0,0.0,0.000,688352.1,688352.1,30264,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467190880,691405.00
06/29/2016 05:15,2,0.000,ALERT,212.83,303.28,59.981,1467191703,"201051344000645","219011344069620",0.00,14.70,0,301.77,305.38,0.0,0.0,0.000,463365.4,463365.4,36630,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467191705,691406.00
06/29/2016 05:15,2,0.000,ALERT,211.93,302.68,59.975,1467191703,"274151322000085","219011344069620",0.00,13.70,0,301.17,304.48,0.0,0.0,0.000,716425.3,716425.3,30145,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467191707,691407.00
06/29/2016 05:15,2,0.000,ALERT,212.83,302.68,59.938,1467191703,"201051344000633","219011344069620",0.00,13.30,0,300.27,305.38,0.0,0.0,0.000,454536.8,454536.8,37116,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467191709,691408.00
06/29/2016 05:15,2,0.000,ALERT,212.38,302.98,59.981,1467191703,"201051344000469","219011344069620",0.00,14.00,0,300.87,305.38,0.0,0.0,0.000,456277.5,456277.5,37054,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467191711,691409.00
06/29/2016 05:15,2,0.000,ALERT,211.70,301.77,59.975,1467191703,"201051344000646","219011344069620",0.00,13.70,0,300.27,304.18,0.0,0.0,0.000,458730.7,458730.7,41601,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467191712,691410.00
06/29/2016 05:15,2,0.000,ALERT,211.48,302.37,59.970,1467191703,"274151322000052","219011344069620",0.00,14.00,0,300.87,304.78,0.0,0.0,0.000,731990.7,731990.7,30376,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467191714,691411.00
06/29/2016 05:15,2,0.000,ALERT,212.16,302.37,59.996,1467191703,"201051344000585","219011344069620",0.00,14.30,0,300.57,304.48,0.0,0.0,0.000,466418.3,466418.3,41603,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467191716,691412.00
06/29/2016 05:15,2,0.000,ALERT,211.93,302.37,59.975,1467191703,"201051344001230","219011344069620",0.00,13.30,0,301.17,304.78,0.0,0.0,0.000,462241.8,462241.8,41416,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467191718,691413.00
06/29/2016 05:15,2,0.000,ALERT,212.61,302.98,59.949,1467191703,"201051344000582","219011344069620",0.00,13.30,0,301.77,305.08,0.0,0.0,0.000,455435.2,455435.2,41553,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467191719,691414.00
06/29/2016 05:15,2,0.000,ALERT,211.70,302.07,59.970,1467191703,"201051344000955","219011344069620",0.00,14.00,0,300.87,304.18,0.0,0.0,0.000,468302.5,468302.5,41507,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467191721,691415.00
06/29/2016 05:15,2,0.000,ALERT,212.16,302.37,59.959,1467191703,"274151322000094","219011344069620",0.00,13.00,0,300.57,303.88,0.0,0.0,0.000,594554.1,594554.1,31498,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467191723,691416.00
06/29/2016 05:15,2,0.000,ALERT,212.61,304.18,59.970,1467191703,"201051344000579","219011344069620",0.00,14.30,0,302.37,306.28,0.0,0.0,0.000,470308.3,470308.3,17122,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467191725,691417.00
06/29/2016 05:15,2,0.000,ALERT,212.16,302.98,59.975,1467191703,"201051344000890","219011344069620",0.00,13.30,0,301.47,305.68,0.0,0.0,0.000,465515.9,465515.9,41515,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467191727,691418.00
06/29/2016 05:15,2,0.000,ALERT,212.16,302.07,59.970,1467191703,"201051344000438","219011344069620",0.00,13.30,0,300.87,304.78,0.0,0.0,0.000,467354.8,467354.8,41523,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467191728,691419.00
06/29/2016 05:15,2,0.000,ALERT,212.38,302.07,59.965,1467191703,"201051344000417","219011344069620",0.00,13.70,0,300.27,303.88,0.0,0.0,0.000,459459.6,459459.6,41672,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467191730,691420.00
06/29/2016 05:15,2,0.000,ALERT,211.93,302.68,59.965,1467191703,"274151322000083","219011344069620",0.00,13.00,0,301.17,304.78,0.0,0.0,0.000,725391.7,725391.7,30456,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467191732,691421.00
06/29/2016 05:15,2,0.000,ALERT,212.38,302.98,59.965,1467191703,"274151322000076","219011344069620",0.00,14.00,0,301.17,304.78,0.0,0.0,0.000,772936.0,772936.0,30462,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467191734,691422.00
06/29/2016 05:15,2,0.000,ALERT,212.61,304.48,59.965,1467191703,"201051344000868","219011344069620",0.00,14.30,0,302.37,306.28,0.0,0.0,0.000,455256.0,455256.0,36772,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467191736,691423.00
06/29/2016 05:15,2,0.000,ALERT,211.93,303.58,59.981,1467191703,"274151322000095","219011344069620",0.00,12.70,0,302.07,305.38,0.0,0.0,0.000,765020.2,765020.2,30373,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467191738,691424.00
06/29/2016 05:15,2,0.000,ALERT,212.61,303.88,59.965,1467191703,"201051344000988","219011344069620",0.00,14.30,0,299.67,305.38,0.0,0.0,0.000,452091.8,452091.8,37065,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467191740,691425.00
06/29/2016 05:15,2,0.000,ALERT,212.16,301.77,59.954,1467191703,"201051344001025","219011344069620",0.00,13.00,0,300.27,305.08,0.0,0.0,0.000,465892.3,465892.3,41566,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467191741,691426.00
06/29/2016 05:15,2,0.000,ALERT,212.61,303.58,59.970,1467191703,"201051344000458","219011344069620",0.00,15.30,0,302.07,306.28,0.0,0.0,0.000,462936.6,462936.6,36989,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467191743,691427.00
06/29/2016 05:15,2,0.000,ALERT,213.29,303.88,59.975,1467191703,"201051344000853","219011344069620",0.00,14.30,0,301.77,305.68,0.0,0.0,0.000,461835.3,461835.3,36592,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467191745,691428.00
06/29/2016 05:15,2,0.000,ALERT,212.61,302.68,59.970,1467191703,"201051344000685","219011344069620",0.00,13.70,0,300.87,304.48,0.0,0.0,0.000,466715.9,466715.9,41429,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467191747,691429.00
06/29/2016 05:15,2,0.000,ALERT,212.61,302.07,59.970,1467191703,"201051344000917","219011344069620",0.00,14.70,0,299.67,303.88,0.0,0.0,0.000,463553.9,463553.9,41421,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467191749,691430.00
06/29/2016 05:15,2,0.000,ALERT,212.61,302.68,59.970,1467191703,"201051344001145","219011344069620",0.00,13.30,0,301.17,305.38,0.0,0.0,0.000,468753.3,468753.3,41278,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467191750,691431.00
06/29/2016 05:15,2,0.000,ALERT,212.38,301.47,59.954,1467191703,"201051344000651","219011344069620",0.00,13.00,0,300.27,304.18,0.0,0.0,0.000,461360.0,461360.0,41622,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467191752,691432.00
06/29/2016 05:15,2,0.000,ALERT,211.48,301.77,59.965,1467191703,"274151322000088","219011344069620",0.00,14.30,0,300.87,304.18,0.0,0.0,0.000,700323.5,700323.5,30111,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467191754,691433.00
06/29/2016 05:15,2,0.000,ALERT,212.61,301.47,59.965,1467191703,"274151322000068","219011344069620",0.00,14.70,0,300.57,303.58,0.0,0.0,0.000,594512.6,594512.6,31706,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467191756,691434.00
06/29/2016 05:15,2,0.000,ALERT,211.93,302.68,60.012,1467191703,"201051344001135","219011344069620",0.00,13.70,0,300.87,305.08,0.0,0.0,0.000,457359.0,457359.0,41553,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467191758,691435.00
06/29/2016 05:15,2,0.000,ALERT,212.38,304.18,60.012,1467191703,"201051344000594","219011344069620",0.00,13.30,0,301.77,305.98,0.0,0.0,0.000,467018.0,467018.0,37028,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467191759,691436.00
06/29/2016 05:15,2,0.000,ALERT,212.38,302.37,59.965,1467191703,"201051344001203","219011344069620",0.00,13.30,0,300.57,306.28,0.0,0.0,0.000,464746.3,464746.3,41599,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467191761,691437.00
06/29/2016 05:15,2,0.000,ALERT,211.93,302.98,59.959,1467191703,"274151322000054","219011344069620",0.00,15.00,0,300.87,304.78,0.0,0.0,0.000,715149.3,715149.3,30137,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467191763,691438.00
06/29/2016 05:15,2,0.000,ALERT,212.83,303.28,59.975,1467191703,"201051344000867","219011344069620",0.00,14.70,0,301.47,305.98,0.0,0.0,0.000,454384.6,454384.6,37035,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467191765,691439.00
06/29/2016 05:15,2,0.000,ALERT,212.38,302.37,59.981,1467191703,"201051344001093","219011344069620",0.00,14.30,0,300.87,304.48,0.0,0.0,0.000,462927.8,462927.8,41481,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467191767,691440.00
06/29/2016 05:15,2,0.000,ALERT,212.38,303.58,59.981,1467191703,"201051344000900","219011344069620",0.00,14.30,0,301.47,305.38,0.0,0.0,0.000,470298.1,470298.1,36418,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467191769,691441.00
06/29/2016 05:15,2,0.000,ALERT,212.83,302.68,59.981,1467191703,"201051344000648","219011344069620",0.00,13.70,0,301.17,305.68,0.0,0.0,0.000,461374.3,461374.3,36715,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467191770,691442.00
06/29/2016 05:15,2,0.000,ALERT,212.61,304.18,60.018,1467191703,"201051344000569","219011344069620",0.00,14.30,0,302.37,306.28,0.0,0.0,0.000,471222.2,471222.2,36345,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467191772,691443.00
06/29/2016 05:15,2,0.000,ALERT,212.61,303.58,59.975,1467191703,"201051344000983","219011344069620",0.00,14.70,0,302.07,305.98,0.0,0.0,0.000,462897.1,462897.1,36836,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467191774,691444.00
06/29/2016 05:15,2,0.000,ALERT,212.61,303.28,59.975,1467191703,"201051344001158","219011344069620",0.00,13.70,0,301.17,305.08,0.0,0.0,0.000,456592.3,456592.3,37098,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467191776,691445.00
06/29/2016 05:15,2,0.000,ALERT,213.06,304.18,59.965,1467191703,"201051344000576","219011344069620",0.00,14.30,0,302.07,305.68,0.0,0.0,0.000,463766.3,463766.3,36501,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467191777,691446.00
06/29/2016 05:15,2,0.000,ALERT,211.93,301.47,59.970,1467191703,"274151322000087","219011344069620",0.00,14.00,0,300.27,303.88,0.0,0.0,0.000,688352.1,688352.1,30266,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467191779,691447.00
06/29/2016 05:30,2,0.000,ALERT,212.16,301.77,59.970,1467192603,"201051344000645","219011344069620",0.00,15.00,0,297.87,305.08,0.0,0.0,0.000,463365.4,463365.4,36632,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467192605,691448.00
06/29/2016 05:30,2,0.000,ALERT,211.03,300.87,59.965,1467192603,"274151322000085","219011344069620",0.00,14.00,0,296.96,304.18,0.0,0.0,0.000,716425.3,716425.3,30147,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467192607,691449.00
06/29/2016 05:30,2,0.000,ALERT,212.38,301.47,59.970,1467192603,"201051344000633","219011344069620",0.00,14.00,0,296.06,304.48,0.0,0.0,0.000,454536.8,454536.8,37118,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467192608,691450.00
06/29/2016 05:30,2,0.000,ALERT,211.93,301.47,59.975,1467192603,"201051344000469","219011344069620",0.00,14.30,0,296.66,304.48,0.0,0.0,0.000,456277.5,456277.5,37056,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467192610,691451.00
06/29/2016 05:30,2,0.000,ALERT,211.03,300.87,59.944,1467192603,"201051344000646","219011344069620",0.00,14.00,0,296.06,303.58,0.0,0.0,0.000,458730.7,458730.7,41603,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467192612,691452.00
06/29/2016 05:30,2,0.000,ALERT,210.80,300.87,59.965,1467192603,"274151322000052","219011344069620",0.00,14.30,0,296.66,304.48,0.0,0.0,0.000,731990.7,731990.7,30378,0,0,0,L,1151911521,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467192614,691453.00
06/29/2016 05:30,2,0.000,ALERT,211.48,301.17,59.970,1467192603,"201051344000585","219011344069620",0.00,14.70,0,296.36,303.58,0.0,0.0,0.000,466418.3,466418.3,41605,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467192616,691454.00
06/29/2016 05:30,2,0.000,ALERT,211.48,301.47,59.981,1467192603,"201051344001230","219011344069620",0.00,13.70,0,297.26,303.88,0.0,0.0,0.000,462241.8,462241.8,41418,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467192618,691455.00
06/29/2016 05:30,2,0.000,ALERT,211.93,301.77,59.944,1467192603,"201051344000582","219011344069620",0.00,13.70,0,297.57,304.18,0.0,0.0,0.000,455435.2,455435.2,41555,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467192620,691456.00
06/29/2016 05:30,2,0.000,ALERT,211.03,301.17,59.965,1467192603,"201051344000955","219011344069620",0.00,14.30,0,296.66,303.58,0.0,0.0,0.000,468302.5,468302.5,41509,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467192622,691457.00
06/29/2016 05:30,2,0.000,ALERT,210.80,300.27,59.959,1467192603,"274151322000094","219011344069620",0.00,13.30,0,296.36,303.28,0.0,0.0,0.000,594554.1,594554.1,31500,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467192623,691458.00
06/29/2016 05:30,2,0.000,ALERT,211.70,302.37,59.965,1467192603,"201051344000579","219011344069620",0.00,14.70,0,298.47,305.98,0.0,0.0,0.000,470308.3,470308.3,17124,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467192625,691459.00
06/29/2016 05:30,2,0.000,ALERT,211.48,301.77,59.975,1467192603,"201051344000890","219011344069620",0.00,14.00,0,297.57,305.08,0.0,0.0,0.000,465515.9,465515.9,41517,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467192627,691460.00
06/29/2016 05:30,2,0.000,ALERT,211.48,301.17,59.975,1467192603,"201051344000438","219011344069620",0.00,13.70,0,296.96,304.18,0.0,0.0,0.000,467354.8,467354.8,41525,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467192629,691461.00
06/29/2016 05:30,2,0.000,ALERT,211.70,300.57,59.986,1467192603,"201051344000417","219011344069620",0.00,13.70,0,296.36,303.58,0.0,0.0,0.000,459459.6,459459.6,41674,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467192631,691462.00
06/29/2016 05:30,2,0.000,ALERT,211.03,300.87,59.954,1467192603,"274151322000083","219011344069620",0.00,13.30,0,296.96,304.48,0.0,0.0,0.000,725391.7,725391.7,30458,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467192632,691463.00
06/29/2016 05:30,2,0.000,ALERT,211.48,301.17,59.928,1467192603,"274151322000076","219011344069620",0.00,14.30,0,296.96,304.18,0.0,0.0,0.000,772936.0,772936.0,30464,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467192634,691464.00
06/29/2016 05:30,2,0.000,ALERT,211.70,302.37,59.996,1467192603,"201051344000868","219011344069620",0.00,14.70,0,298.47,305.98,0.0,0.0,0.000,455256.0,455256.0,36774,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467192636,691465.00
06/29/2016 05:30,2,0.000,ALERT,210.80,301.47,59.954,1467192603,"274151322000095","219011344069620",0.00,13.00,0,297.57,305.08,0.0,0.0,0.000,765020.2,765020.2,30375,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467192638,691466.00
06/29/2016 05:30,2,0.000,ALERT,211.48,301.47,59.965,1467192603,"201051344000988","219011344069620",0.00,15.00,0,295.46,305.08,0.0,0.0,0.000,452091.8,452091.8,37067,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467192640,691467.00
06/29/2016 05:30,2,0.000,ALERT,211.25,300.27,59.954,1467192603,"201051344001025","219011344069620",0.00,13.30,0,296.36,304.48,0.0,0.0,0.000,465892.3,465892.3,41568,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467192642,691468.00
06/29/2016 05:30,2,0.000,ALERT,211.48,301.77,59.965,1467192603,"201051344000458","219011344069620",0.00,15.50,0,297.87,306.28,0.0,0.0,0.000,462936.6,462936.6,36991,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467192643,691469.00
06/29/2016 05:30,2,0.000,ALERT,212.16,301.47,59.965,1467192603,"201051344000853","219011344069620",0.00,14.70,0,297.57,305.68,0.0,0.0,0.000,461835.3,461835.3,36594,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467192645,691470.00
06/29/2016 05:30,2,0.000,ALERT,211.70,300.87,59.959,1467192603,"201051344000685","219011344069620",0.00,14.00,0,296.66,304.48,0.0,0.0,0.000,466715.9,466715.9,41431,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467192647,691471.00
06/29/2016 05:30,2,0.000,ALERT,211.48,300.27,59.959,1467192603,"201051344000917","219011344069620",0.00,15.00,0,295.46,303.58,0.0,0.0,0.000,463553.9,463553.9,41423,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467192649,691472.00
06/29/2016 05:30,2,0.000,ALERT,211.48,300.87,59.954,1467192603,"201051344001145","219011344069620",0.00,13.70,0,297.26,304.48,0.0,0.0,0.000,468753.3,468753.3,41280,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467192651,691473.00
06/29/2016 05:30,2,0.000,ALERT,211.48,299.97,59.965,1467192603,"201051344000651","219011344069620",0.00,13.30,0,296.36,303.58,0.0,0.0,0.000,461360.0,461360.0,41624,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467192652,691474.00
06/29/2016 05:30,2,0.000,ALERT,210.35,299.97,59.954,1467192603,"274151322000088","219011344069620",0.00,14.70,0,296.66,303.88,0.0,0.0,0.000,700323.5,700323.5,30113,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467192654,691475.00
06/29/2016 05:30,2,0.000,ALERT,211.48,299.67,59.954,1467192603,"274151322000068","219011344069620",0.00,14.70,0,296.06,302.98,0.0,0.0,0.000,594512.6,594512.6,31708,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467192656,691476.00
06/29/2016 05:30,2,0.000,ALERT,211.03,300.57,59.996,1467192603,"201051344001135","219011344069620",0.00,14.00,0,296.96,304.48,0.0,0.0,0.000,457359.0,457359.0,41555,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467192658,691477.00
06/29/2016 05:30,2,0.000,ALERT,211.48,302.37,60.007,1467192603,"201051344000594","219011344069620",0.00,13.70,0,297.57,305.38,0.0,0.0,0.000,467018.0,467018.0,37030,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467192660,691478.00
06/29/2016 05:30,2,0.000,ALERT,211.48,300.57,59.970,1467192603,"201051344001203","219011344069620",0.00,13.70,0,296.96,305.68,0.0,0.0,0.000,464746.3,464746.3,41601,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467192661,691479.00
06/29/2016 05:30,2,0.000,ALERT,210.57,301.47,59.933,1467192603,"274151322000054","219011344069620",0.00,15.30,0,296.66,304.48,0.0,0.0,0.000,715149.3,715149.3,30139,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467192663,691480.00
06/29/2016 05:30,2,0.000,ALERT,211.93,301.47,59.922,1467192603,"201051344000867","219011344069620",0.00,15.00,0,297.57,305.38,0.0,0.0,0.000,454384.6,454384.6,37037,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467192665,691481.00
06/29/2016 05:30,2,0.000,ALERT,211.25,300.57,59.970,1467192603,"201051344001093","219011344069620",0.00,14.70,0,296.66,303.58,0.0,0.0,0.000,462927.8,462927.8,41483,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467192667,691482.00
06/29/2016 05:30,2,0.000,ALERT,211.25,301.47,59.965,1467192603,"201051344000900","219011344069620",0.00,14.70,0,297.26,304.78,0.0,0.0,0.000,470298.1,470298.1,36420,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467192669,691483.00
06/29/2016 05:30,2,0.000,ALERT,211.93,300.87,59.965,1467192603,"201051344000648","219011344069620",0.00,14.00,0,296.96,305.08,0.0,0.0,0.000,461374.3,461374.3,36717,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467192670,691484.00
06/29/2016 05:30,2,0.000,ALERT,211.70,302.37,59.970,1467192603,"201051344000569","219011344069620",0.00,15.00,0,298.47,305.98,0.0,0.0,0.000,471222.2,471222.2,36347,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467192672,691485.00
06/29/2016 05:30,2,0.000,ALERT,211.48,301.77,59.944,1467192603,"201051344000983","219011344069620",0.00,15.00,0,298.17,305.38,0.0,0.0,0.000,462897.1,462897.1,36838,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467192674,691486.00
06/29/2016 05:30,2,0.000,ALERT,211.48,301.47,59.922,1467192603,"201051344001158","219011344069620",0.00,14.00,0,297.26,304.48,0.0,0.0,0.000,456592.3,456592.3,37100,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467192676,691487.00
06/29/2016 05:30,2,0.000,ALERT,212.16,302.07,59.965,1467192603,"201051344000576","219011344069620",0.00,14.70,0,297.87,305.38,0.0,0.0,0.000,463766.3,463766.3,36503,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467192678,691488.00
06/29/2016 05:30,2,0.000,ALERT,210.80,299.67,59.970,1467192603,"274151322000087","219011344069620",0.00,14.30,0,296.06,303.28,0.0,0.0,0.000,688352.1,688352.1,30268,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467192679,691489.00
06/29/2016 05:45,2,0.000,ALERT,211.93,301.47,59.975,1467193503,"201051344000645","219011344069620",0.00,15.30,0,299.67,303.58,0.0,0.0,0.000,463365.4,463365.4,36634,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467193505,691490.00
06/29/2016 05:45,2,0.000,ALERT,211.03,300.57,59.996,1467193503,"274151322000085","219011344069620",0.00,14.30,0,298.77,302.37,0.0,0.0,0.000,716425.3,716425.3,30149,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467193506,691491.00
06/29/2016 05:45,2,0.000,ALERT,211.93,301.17,60.012,1467193503,"201051344000633","219011344069620",0.00,14.30,0,297.87,302.98,0.0,0.0,0.000,454536.8,454536.8,37120,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467193508,691492.00
06/29/2016 05:45,2,0.000,ALERT,211.48,301.17,59.970,1467193503,"201051344000469","219011344069620",0.00,14.70,0,298.77,302.98,0.0,0.0,0.000,456277.5,456277.5,37058,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467193510,691493.00
06/29/2016 05:45,2,0.000,ALERT,210.57,299.97,59.975,1467193503,"201051344000646","219011344069620",0.00,14.00,0,298.17,302.37,0.0,0.0,0.000,458730.7,458730.7,41605,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467193512,691494.00
06/29/2016 05:45,2,0.000,ALERT,210.57,300.87,59.965,1467193503,"274151322000052","219011344069620",0.00,14.70,0,298.17,302.68,0.0,0.0,0.000,731990.7,731990.7,30380,0,0,0,L,1151911521,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467193514,691495.00
06/29/2016 05:45,2,0.000,ALERT,211.03,300.27,59.975,1467193503,"201051344000585","219011344069620",0.00,14.70,0,298.17,302.68,0.0,0.0,0.000,466418.3,466418.3,41607,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467193515,691496.00
06/29/2016 05:45,2,0.000,ALERT,210.80,300.57,60.012,1467193503,"201051344001230","219011344069620",0.00,14.00,0,299.07,302.98,0.0,0.0,0.000,462241.8,462241.8,41420,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467193517,691497.00
06/29/2016 05:45,2,0.000,ALERT,211.48,301.17,59.970,1467193503,"201051344000582","219011344069620",0.00,14.00,0,299.37,302.98,0.0,0.0,0.000,455435.2,455435.2,41557,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467193519,691498.00
06/29/2016 05:45,2,0.000,ALERT,210.57,300.27,59.949,1467193503,"201051344000955","219011344069620",0.00,14.70,0,298.77,302.37,0.0,0.0,0.000,468302.5,468302.5,41511,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467193521,691499.00
06/29/2016 05:45,2,0.000,ALERT,210.80,299.97,59.996,1467193503,"274151322000094","219011344069620",0.00,13.70,0,298.17,301.47,0.0,0.0,0.000,594554.1,594554.1,31502,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467193523,691500.00
06/29/2016 05:45,2,0.000,ALERT,211.48,301.77,59.965,1467193503,"201051344000579","219011344069620",0.00,15.00,0,300.27,304.18,0.0,0.0,0.000,470308.3,470308.3,17126,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467193524,691501.00
06/29/2016 05:45,2,0.000,ALERT,210.80,300.87,59.970,1467193503,"201051344000890","219011344069620",0.00,14.00,0,299.37,303.58,0.0,0.0,0.000,465515.9,465515.9,41519,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467193526,691502.00
06/29/2016 05:45,2,0.000,ALERT,211.25,300.57,59.944,1467193503,"201051344000438","219011344069620",0.00,14.00,0,299.07,302.98,0.0,0.0,0.000,467354.8,467354.8,41527,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467193528,691503.00
06/29/2016 05:45,2,0.000,ALERT,211.25,299.97,59.965,1467193503,"201051344000417","219011344069620",0.00,14.00,0,298.17,302.07,0.0,0.0,0.000,459459.6,459459.6,41676,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467193530,691504.00
06/29/2016 05:45,2,0.000,ALERT,211.03,300.57,59.986,1467193503,"274151322000083","219011344069620",0.00,13.70,0,298.77,302.68,0.0,0.0,0.000,725391.7,725391.7,30460,0,0,0,L,1151911521,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467193532,691505.00
06/29/2016 05:45,2,0.000,ALERT,211.48,300.57,59.981,1467193503,"274151322000076","219011344069620",0.00,14.70,0,298.47,302.37,0.0,0.0,0.000,772936.0,772936.0,30466,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467193533,691506.00
06/29/2016 05:45,2,0.000,ALERT,211.48,302.37,59.975,1467193503,"201051344000868","219011344069620",0.00,15.00,0,300.57,304.18,0.0,0.0,0.000,455256.0,455256.0,36776,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467193535,691507.00
06/29/2016 05:45,2,0.000,ALERT,211.03,301.47,59.970,1467193503,"274151322000095","219011344069620",0.00,13.30,0,299.67,302.98,0.0,0.0,0.000,765020.2,765020.2,30377,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467193537,691508.00
06/29/2016 05:45,2,0.000,ALERT,211.48,301.47,59.970,1467193503,"201051344000988","219011344069620",0.00,15.30,0,297.26,303.28,0.0,0.0,0.000,452091.8,452091.8,37069,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467193539,691509.00
06/29/2016 05:45,2,0.000,ALERT,211.03,299.97,59.975,1467193503,"201051344001025","219011344069620",0.00,13.70,0,298.17,302.68,0.0,0.0,0.000,465892.3,465892.3,41570,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467193541,691510.00
06/29/2016 05:45,2,0.000,ALERT,211.48,301.77,59.970,1467193503,"201051344000458","219011344069620",0.00,15.80,0,299.97,304.18,0.0,0.0,0.000,462936.6,462936.6,36993,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467193542,691511.00
06/29/2016 05:45,2,0.000,ALERT,212.16,301.47,59.970,1467193503,"201051344000853","219011344069620",0.00,15.00,0,299.67,303.58,0.0,0.0,0.000,461835.3,461835.3,36596,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467193544,691512.00
06/29/2016 05:45,2,0.000,ALERT,211.48,300.57,59.970,1467193503,"201051344000685","219011344069620",0.00,14.30,0,298.77,302.37,0.0,0.0,0.000,466715.9,466715.9,41433,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467193546,691513.00
06/29/2016 05:45,2,0.000,ALERT,211.48,300.27,59.975,1467193503,"201051344000917","219011344069620",0.00,15.30,0,297.26,301.77,0.0,0.0,0.000,463553.9,463553.9,41425,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467193548,691514.00
06/29/2016 05:45,2,0.000,ALERT,211.48,300.87,59.954,1467193503,"201051344001145","219011344069620",0.00,14.30,0,299.07,302.98,0.0,0.0,0.000,468753.3,468753.3,41282,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467193550,691515.00
06/29/2016 05:45,2,0.000,ALERT,211.48,299.97,59.949,1467193503,"201051344000651","219011344069620",0.00,13.70,0,298.17,301.77,0.0,0.0,0.000,461360.0,461360.0,41626,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467193552,691516.00
06/29/2016 05:45,2,0.000,ALERT,210.57,299.97,59.996,1467193503,"274151322000088","219011344069620",0.00,15.00,0,298.47,301.77,0.0,0.0,0.000,700323.5,700323.5,30115,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467193553,691517.00
06/29/2016 05:45,2,0.000,ALERT,211.48,299.97,59.965,1467193503,"274151322000068","219011344069620",0.00,15.30,0,297.87,300.87,0.0,0.0,0.000,594512.6,594512.6,31710,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467193555,691518.00
06/29/2016 05:45,2,0.000,ALERT,211.03,300.87,59.928,1467193503,"201051344001135","219011344069620",0.00,14.30,0,298.77,302.68,0.0,0.0,0.000,457359.0,457359.0,41557,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467193557,691519.00
06/29/2016 05:45,2,0.000,ALERT,211.48,302.37,59.970,1467193503,"201051344000594","219011344069620",0.00,14.00,0,299.67,303.58,0.0,0.0,0.000,467018.0,467018.0,37032,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467193559,691520.00
06/29/2016 05:45,2,0.000,ALERT,211.25,300.57,59.970,1467193503,"201051344001203","219011344069620",0.00,14.00,0,298.77,303.88,0.0,0.0,0.000,464746.3,464746.3,41603,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467193561,691521.00
06/29/2016 05:45,2,0.000,ALERT,210.80,301.47,59.965,1467193503,"274151322000054","219011344069620",0.00,15.30,0,298.47,302.37,0.0,0.0,0.000,715149.3,715149.3,30141,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467193562,691522.00
06/29/2016 05:45,2,0.000,ALERT,211.93,301.47,59.970,1467193503,"201051344000867","219011344069620",0.00,15.30,0,299.37,303.88,0.0,0.0,0.000,454384.6,454384.6,37039,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467193564,691523.00
06/29/2016 05:45,2,0.000,ALERT,211.25,300.87,59.970,1467193503,"201051344001093","219011344069620",0.00,15.00,0,298.77,302.07,0.0,0.0,0.000,462927.8,462927.8,41485,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467193566,691524.00
06/29/2016 05:45,2,0.000,ALERT,211.70,301.77,59.970,1467193503,"201051344000900","219011344069620",0.00,15.00,0,299.07,302.98,0.0,0.0,0.000,470298.1,470298.1,36422,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467193568,691525.00
06/29/2016 05:45,2,0.000,ALERT,211.93,301.17,59.928,1467193503,"201051344000648","219011344069620",0.00,14.30,0,299.07,303.58,0.0,0.0,0.000,461374.3,461374.3,36719,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467193570,691526.00
06/29/2016 05:45,2,0.000,ALERT,211.70,302.37,59.965,1467193503,"201051344000569","219011344069620",0.00,15.30,0,300.27,303.88,0.0,0.0,0.000,471222.2,471222.2,36349,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467193571,691527.00
06/29/2016 05:45,2,0.000,ALERT,211.70,302.07,59.965,1467193503,"201051344000983","219011344069620",0.00,15.30,0,299.97,303.58,0.0,0.0,0.000,462897.1,462897.1,36840,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467193573,691528.00
06/29/2016 05:45,2,0.000,ALERT,211.70,301.17,59.965,1467193503,"201051344001158","219011344069620",0.00,14.30,0,299.07,302.98,0.0,0.0,0.000,456592.3,456592.3,37102,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467193575,691529.00
06/29/2016 05:45,2,0.000,ALERT,212.16,302.07,59.959,1467193503,"201051344000576","219011344069620",0.00,15.00,0,299.67,303.28,0.0,0.0,0.000,463766.3,463766.3,36505,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467193577,691530.00
06/29/2016 05:45,2,0.000,ALERT,211.03,300.27,59.954,1467193503,"274151322000087","219011344069620",0.00,14.70,0,297.87,301.47,0.0,0.0,0.000,688352.1,688352.1,30270,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467193579,691531.00
06/29/2016 06:00,2,0.000,ALERT,212.38,301.47,59.991,1467194403,"201051344000645","219011344069620",0.00,15.50,0,299.07,302.98,0.0,0.0,0.000,463365.4,463365.4,36636,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467194405,691532.00
06/29/2016 06:00,2,0.020,ALERT,211.48,300.87,60.007,1467194403,"274151322000085","219011344069620",27.14,14.70,0,298.47,302.68,0.0,0.0,0.000,716425.3,716425.3,30151,0,0,0,L,1151911521,0,122.01,121.78,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,100,0,0,0,0,0,0,0,0,0,0,0,1467194407,691533.00
06/29/2016 06:00,2,0.000,ALERT,212.16,301.17,59.975,1467194403,"201051344000633","219011344069620",0.00,14.30,0,297.26,302.68,0.0,0.0,0.000,454536.8,454536.8,37122,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467194409,691534.00
06/29/2016 06:00,2,0.000,ALERT,211.93,301.17,59.991,1467194403,"201051344000469","219011344069620",0.00,15.00,0,298.17,302.68,0.0,0.0,0.000,456277.5,456277.5,37060,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467194411,691535.00
06/29/2016 06:00,2,0.000,ALERT,211.48,301.77,60.034,1467194403,"201051344000646","219011344069620",0.00,14.30,0,297.57,303.58,0.0,0.0,0.000,458730.7,458730.7,41607,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467194412,691536.00
06/29/2016 06:00,2,0.043,ALERT,210.80,301.17,59.986,1467194403,"274151322000052","219011344069620",27.12,15.00,0,298.17,303.28,0.0,0.0,0.000,731990.7,731990.7,30382,0,0,0,L,1151911521,0,120.65,121.78,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,112,0,0,0,0,0,0,0,0,0,0,0,1467194414,691537.00
06/29/2016 06:00,2,0.000,ALERT,211.93,301.77,59.975,1467194403,"201051344000585","219011344069620",0.00,15.00,0,297.87,303.58,0.0,0.0,0.000,466418.3,466418.3,41609,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467194416,691538.00
