ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/29/2016 06:00,2,0.000,ALERT,211.93,302.37,60.039,1467194403,"201051344001230","219011344069620",0.00,14.30,0,298.77,303.88,0.0,0.0,0.000,462241.8,462241.8,41422,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467194418,691539.00
06/29/2016 06:00,2,0.000,ALERT,212.38,302.68,59.991,1467194403,"201051344000582","219011344069620",0.00,14.30,0,299.37,304.48,0.0,0.0,0.000,455435.2,455435.2,41559,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467194420,691540.00
06/29/2016 06:00,2,0.000,ALERT,211.48,301.77,59.981,1467194403,"201051344000955","219011344069620",0.00,14.70,0,298.17,303.58,0.0,0.0,0.000,468302.5,468302.5,41513,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467194421,691541.00
06/29/2016 06:00,2,0.000,ALERT,211.03,300.27,60.023,1467194403,"274151322000094","219011344069620",0.00,14.00,0,297.87,302.07,0.0,0.0,0.000,594554.1,594554.1,31504,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467194423,691542.00
06/29/2016 06:00,2,0.000,ALERT,211.70,302.07,59.996,1467194403,"201051344000579","219011344069620",0.00,15.00,0,299.67,303.58,0.0,0.0,0.000,470308.3,470308.3,17128,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467194425,691543.00
06/29/2016 06:00,2,0.000,ALERT,211.48,301.77,60.028,1467194403,"201051344000890","219011344069620",0.00,14.30,0,298.77,304.78,0.0,0.0,0.000,465515.9,465515.9,41521,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467194427,691544.00
06/29/2016 06:00,2,0.000,ALERT,211.93,301.77,59.986,1467194403,"201051344000438","219011344069620",0.00,14.00,0,298.77,304.18,0.0,0.0,0.000,467354.8,467354.8,41529,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467194429,691545.00
06/29/2016 06:00,2,0.000,ALERT,211.93,301.17,59.965,1467194403,"201051344000417","219011344069620",0.00,14.30,0,297.87,302.98,0.0,0.0,0.000,459459.6,459459.6,41678,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467194430,691546.00
06/29/2016 06:00,2,0.020,ALERT,211.03,301.47,59.975,1467194403,"274151322000083","219011344069620",27.02,14.00,0,298.77,303.28,0.0,0.0,0.000,725391.7,725391.7,30462,0,0,0,L,1151911521,0,121.10,121.78,0100,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,119,0,0,0,0,0,0,0,0,0,0,0,1467194432,691547.00
06/29/2016 06:00,2,0.018,ALERT,211.48,300.27,59.970,1467194403,"274151322000076","219011344069620",27.97,15.00,0,298.47,302.98,0.0,0.0,0.000,772936.0,772936.0,30468,0,0,0,L,1151911521,0,121.33,122.01,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,140,0,0,0,0,0,0,0,0,0,0,0,1467194434,691548.00
06/29/2016 06:00,2,0.000,ALERT,211.70,301.77,59.981,1467194403,"201051344000868","219011344069620",0.00,15.30,0,299.97,304.18,0.0,0.0,0.000,455256.0,455256.0,36778,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467194436,691549.00
06/29/2016 06:00,2,0.012,ALERT,211.03,302.07,59.981,1467194403,"274151322000095","219011344069620",27.29,13.70,0,299.37,303.58,0.0,0.0,0.000,765020.2,765020.2,30379,0,0,0,L,1151911521,0,121.55,121.55,0100,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,137,0,0,0,0,0,0,0,0,0,0,0,1467194438,691550.00
06/29/2016 06:00,2,0.000,ALERT,211.70,301.47,59.986,1467194403,"201051344000988","219011344069620",0.00,15.50,0,296.66,302.98,0.0,0.0,0.000,452091.8,452091.8,37071,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467194440,691551.00
06/29/2016 06:00,2,0.000,ALERT,211.25,300.87,60.018,1467194403,"201051344001025","219011344069620",0.00,14.00,0,298.17,304.18,0.0,0.0,0.000,465892.3,465892.3,41572,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467194442,691552.00
06/29/2016 06:00,2,0.000,ALERT,211.48,301.47,59.975,1467194403,"201051344000458","219011344069620",0.00,15.80,0,299.37,304.18,0.0,0.0,0.000,462936.6,462936.6,36995,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467194444,691553.00
06/29/2016 06:00,2,0.000,ALERT,212.16,300.87,59.981,1467194403,"201051344000853","219011344069620",0.00,15.30,0,299.07,303.58,0.0,0.0,0.000,461835.3,461835.3,36598,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467194445,691554.00
06/29/2016 06:00,2,0.000,ALERT,211.93,301.77,59.975,1467194403,"201051344000685","219011344069620",0.00,14.70,0,298.17,303.58,0.0,0.0,0.000,466715.9,466715.9,41435,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467194447,691555.00
06/29/2016 06:00,2,0.000,ALERT,211.70,301.17,59.981,1467194403,"201051344000917","219011344069620",0.00,15.50,0,297.26,302.98,0.0,0.0,0.000,463553.9,463553.9,41427,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467194449,691556.00
06/29/2016 06:00,2,0.000,ALERT,211.93,302.07,59.981,1467194403,"201051344001145","219011344069620",0.00,14.30,0,299.07,304.48,0.0,0.0,0.000,468753.3,468753.3,41284,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467194451,691557.00
06/29/2016 06:00,2,0.000,ALERT,211.70,301.17,59.975,1467194403,"201051344000651","219011344069620",0.00,14.00,0,298.17,303.28,0.0,0.0,0.000,461360.0,461360.0,41628,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467194453,691558.00
06/29/2016 06:00,2,0.008,ALERT,210.57,300.87,59.970,1467194403,"274151322000088","219011344069620",26.02,15.30,0,298.17,302.68,0.0,0.0,0.000,700323.5,700323.5,30117,0,0,0,L,1151911521,0,121.55,121.55,0100,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,126,0,0,0,0,0,0,0,0,0,0,0,1467194454,691559.00
06/29/2016 06:00,2,0.000,ALERT,211.48,299.37,59.970,1467194403,"274151322000068","219011344069620",0.00,15.30,0,297.87,301.77,0.0,0.0,0.000,594512.6,594512.6,31712,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467194456,691560.00
06/29/2016 06:00,2,0.000,ALERT,211.25,301.77,59.991,1467194403,"201051344001135","219011344069620",0.00,14.70,0,298.77,304.18,0.0,0.0,0.000,457359.0,457359.0,41559,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467194458,691561.00
06/29/2016 06:00,2,0.000,ALERT,211.03,301.17,59.928,1467194403,"201051344000594","219011344069620",0.00,14.30,0,299.07,303.58,0.0,0.0,0.000,467018.0,467018.0,37034,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467194460,691562.00
06/29/2016 06:00,2,0.000,ALERT,211.48,301.17,60.002,1467194403,"201051344001203","219011344069620",0.00,14.30,0,298.47,305.38,0.0,0.0,0.000,464746.3,464746.3,41605,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467194462,691563.00
06/29/2016 06:00,2,0.016,ALERT,210.57,300.27,59.959,1467194403,"274151322000054","219011344069620",27.41,15.50,0,298.17,303.28,0.0,0.0,0.000,715149.3,715149.3,30143,0,0,0,L,1151911521,0,121.33,121.33,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,140,0,0,0,0,0,0,0,0,0,0,0,1467194464,691564.00
06/29/2016 06:00,2,0.000,ALERT,211.48,300.27,59.959,1467194403,"201051344000867","219011344069620",0.00,15.50,0,299.07,303.58,0.0,0.0,0.000,454384.6,454384.6,37041,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467194466,691565.00
06/29/2016 06:00,2,0.000,ALERT,211.48,301.47,59.928,1467194403,"201051344001093","219011344069620",0.00,15.30,0,298.47,303.58,0.0,0.0,0.000,462927.8,462927.8,41487,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467194467,691566.00
06/29/2016 06:00,2,0.000,ALERT,211.25,300.57,59.954,1467194403,"201051344000900","219011344069620",0.00,15.30,0,298.77,302.98,0.0,0.0,0.000,470298.1,470298.1,36424,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467194469,691567.00
06/29/2016 06:00,2,0.000,ALERT,211.70,299.97,59.959,1467194403,"201051344000648","219011344069620",0.00,14.70,0,298.47,303.28,0.0,0.0,0.000,461374.3,461374.3,36721,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467194471,691568.00
06/29/2016 06:00,2,0.000,ALERT,211.48,301.17,59.949,1467194403,"201051344000569","219011344069620",0.00,15.50,0,299.67,304.18,0.0,0.0,0.000,471222.2,471222.2,36351,0,0,0,L,1122011218,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467194473,691569.00
06/29/2016 06:00,2,0.000,ALERT,211.48,300.87,59.954,1467194403,"201051344000983","219011344069620",0.00,15.50,0,299.37,303.88,0.0,0.0,0.000,462897.1,462897.1,36842,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467194475,691570.00
06/29/2016 06:00,2,0.000,ALERT,211.48,300.27,59.965,1467194403,"201051344001158","219011344069620",0.00,14.70,0,298.47,302.98,0.0,0.0,0.000,456592.3,456592.3,37104,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467194476,691571.00
06/29/2016 06:00,2,0.000,ALERT,211.93,301.17,59.959,1467194403,"201051344000576","219011344069620",0.00,15.30,0,299.07,303.28,0.0,0.0,0.000,463766.3,463766.3,36507,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467194478,691572.00
06/29/2016 06:00,2,0.029,ALERT,210.80,299.67,59.954,1467194403,"274151322000087","219011344069620",26.66,15.00,0,297.87,302.37,0.0,0.0,0.000,688352.1,688352.1,30272,0,0,0,L,1151911521,0,121.33,121.78,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,140,0,0,0,0,0,0,0,0,0,0,0,1467194480,691573.00
06/29/2016 06:15,2,0.172,ALERT,212.16,343.25,60.007,1467195303,"201051344000645","219011344069620",25.11,16.30,0,298.47,344.45,4.4,2.3,0.000,463365.6,463365.6,36638,0,0,0,L,1122011218,0,121.33,121.55,0100,13,0,0,0,0,0,0,1,1031,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,18,0,0,0,0,0,0,0,0,0,0,0,1467195305,691574.00
06/29/2016 06:15,2,0.082,ALERT,210.80,314.10,59.996,1467195303,"274151322000085","219011344069620",25.70,15.30,0,297.26,315.30,2.2,0.2,0.000,716425.3,716425.3,30153,0,0,0,L,1151911521,0,121.33,121.55,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,92,0,0,0,0,0,0,0,0,0,0,0,1467195307,691575.00
06/29/2016 06:15,2,0.191,ALERT,212.38,333.03,59.986,1467195303,"201051344000633","219011344069620",23.97,15.00,0,296.96,339.34,4.7,2.6,0.000,454537.0,454537.0,37124,0,0,0,L,1122011218,0,121.33,121.78,0100,15,0,0,0,0,0,0,1,1027,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,12,0,0,0,0,0,0,0,0,0,0,0,1467195309,691576.00
06/29/2016 06:15,2,0.207,ALERT,211.93,346.86,59.965,1467195303,"201051344000469","219011344069620",24.41,15.50,0,297.87,348.36,5.2,3.1,0.000,456277.8,456277.8,37062,0,0,0,L,1122011218,0,120.65,121.78,0100,13,0,0,0,0,0,0,1,1026,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,29,0,0,0,0,0,0,0,0,0,0,0,1467195311,691577.00
06/29/2016 06:15,2,0.191,ALERT,211.03,333.63,59.991,1467195303,"201051344000646","219011344069620",24.41,15.30,0,299.07,337.24,4.8,2.7,0.000,458730.9,458730.9,41609,0,0,0,L,1122011218,0,121.55,120.65,0100,12,0,0,0,0,0,0,1,1027,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,24,0,0,0,0,0,0,0,0,0,0,0,1467195312,691578.00
06/29/2016 06:15,2,0.111,ALERT,210.80,332.13,59.996,1467195303,"274151322000052","219011344069620",25.94,15.80,0,297.26,337.84,2.9,0.9,0.000,731990.7,731990.7,30384,0,0,0,L,1151911521,0,120.65,121.55,0100,15,0,0,0,0,0,0,1,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,92,0,0,0,0,0,0,0,0,0,0,0,1467195314,691579.00
06/29/2016 06:15,2,0.203,ALERT,211.48,340.85,59.975,1467195303,"201051344000585","219011344069620",24.35,15.80,0,299.37,341.75,5.0,2.9,0.000,466418.6,466418.6,41611,0,0,0,L,1122011218,0,121.10,121.10,0100,12,0,0,0,0,0,0,1,1032,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,35,0,0,0,0,0,0,0,0,0,0,0,1467195316,691580.00
06/29/2016 06:15,2,0.180,ALERT,211.25,326.72,60.007,1467195303,"201051344001230","219011344069620",23.44,15.00,0,299.97,337.24,4.3,2.2,0.000,462242.0,462242.0,41424,0,0,0,L,1122011218,0,121.55,120.42,0100,12,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,30,0,0,0,0,0,0,0,0,0,0,0,1467195318,691581.00
06/29/2016 06:15,2,0.186,ALERT,211.93,340.25,60.002,1467195303,"201051344000582","219011344069620",24.47,15.30,0,300.27,341.15,4.6,2.5,0.000,455435.4,455435.4,41561,0,0,0,L,1122011218,0,121.55,121.33,0100,13,0,0,0,0,0,0,1,1029,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,10,0,0,0,0,0,0,0,0,0,0,0,1467195320,691582.00
06/29/2016 06:15,2,0.213,ALERT,211.03,349.56,60.007,1467195303,"201051344000955","219011344069620",24.25,15.50,0,299.67,350.17,5.2,3.1,0.000,468302.8,468302.8,41515,0,0,0,L,1122011218,0,120.88,120.88,0200,13,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467195322,691583.00
06/29/2016 06:15,2,0.000,ALERT,211.03,300.27,60.002,1467195303,"274151322000094","219011344069620",40.55,14.70,0,296.96,385.93,0.0,0.0,0.000,594554.1,594554.1,31506,0,0,0,L,1151911521,0,120.65,122.01,0002,12,0,0,0,0,0,0,183,1032,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,164,0,0,0,0,0,0,0,0,0,0,0,1467195324,691584.00
06/29/2016 06:15,2,0.225,ALERT,211.93,352.87,60.023,1467195303,"201051344000579","219011344069620",24.65,15.80,0,299.07,353.77,5.6,3.5,0.000,470308.8,470308.8,17130,0,0,0,L,1122011218,0,120.88,121.33,0100,12,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,31,0,0,0,0,0,0,0,0,0,0,0,1467195325,691585.00
06/29/2016 06:15,2,0.186,ALERT,211.25,346.56,60.007,1467195303,"201051344000890","219011344069620",26.50,15.30,0,300.27,348.06,5.0,2.9,0.000,465516.3,465516.3,41523,0,0,0,L,1122011218,0,121.55,120.20,0200,15,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467195327,691586.00
06/29/2016 06:15,2,0.205,ALERT,211.25,342.65,60.007,1467195303,"201051344000438","219011344069620",23.76,15.00,0,299.97,343.25,5.0,2.9,0.000,467355.1,467355.1,41531,0,0,0,L,1122011218,0,121.78,120.88,0100,14,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,17,0,0,0,0,0,0,0,0,0,0,0,1467195329,691587.00
06/29/2016 06:15,2,0.223,ALERT,211.48,346.56,60.007,1467195303,"201051344000417","219011344069620",25.37,15.30,0,299.07,347.16,5.7,3.6,0.000,459460.1,459460.1,41680,0,0,0,L,1122011218,0,121.33,120.88,0200,13,0,0,0,0,0,0,1,1023,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467195331,691588.00
06/29/2016 06:15,2,0.086,ALERT,210.80,329.73,60.023,1467195303,"274151322000083","219011344069620",26.26,14.70,0,297.57,331.23,2.3,0.3,0.000,725391.7,725391.7,30464,0,0,0,L,1151911521,0,120.65,121.78,0100,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,85,0,0,0,0,0,0,0,0,0,0,0,1467195333,691589.00
06/29/2016 06:15,2,0.098,ALERT,211.25,338.14,59.996,1467195303,"274151322000076","219011344069620",25.92,15.80,0,297.57,349.86,2.6,0.6,0.004,772936.0,772936.0,30470,0,0,0,L,1151911521,0,121.33,121.78,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,61,0,0,0,0,0,0,0,0,0,0,0,1467195335,691590.00
06/29/2016 06:15,2,0.166,ALERT,211.93,339.34,60.012,1467195303,"201051344000868","219011344069620",26.84,16.00,0,299.37,349.86,4.5,2.5,0.000,455256.3,455256.3,36780,0,0,0,L,1122011218,0,120.88,121.78,0100,13,0,0,0,0,0,0,1,1026,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,38,0,0,0,0,0,0,0,0,0,0,0,1467195336,691591.00
06/29/2016 06:15,2,0.090,ALERT,211.03,347.76,60.007,1467195303,"274151322000095","219011344069620",25.23,14.70,0,298.47,348.36,2.3,0.3,0.000,765020.2,765020.2,30381,0,0,0,L,1151911521,0,121.55,121.33,0100,13,0,0,0,0,0,0,1,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,65,0,0,0,0,0,0,0,0,0,0,0,1467195338,691592.00
06/29/2016 06:15,2,0.137,ALERT,211.70,339.95,59.996,1467195303,"201051344000988","219011344069620",27.41,16.30,0,296.36,350.17,3.8,1.8,0.000,452092.0,452092.0,37073,0,0,0,L,1122011218,0,120.65,121.55,0100,14,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,19,0,0,0,0,0,0,0,0,0,0,0,1467195340,691593.00
06/29/2016 06:15,2,0.178,ALERT,211.25,350.77,60.007,1467195303,"201051344001025","219011344069620",25.56,15.00,0,299.37,352.87,4.6,2.5,0.000,465892.6,465892.6,41574,0,0,0,L,1122011218,0,121.10,120.88,0200,12,0,0,0,0,0,0,1,1029,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467195342,691594.00
06/29/2016 06:15,2,0.193,ALERT,211.93,348.96,59.975,1467195303,"201051344000458","219011344069620",24.95,16.70,0,298.77,351.67,4.9,2.8,0.000,462936.9,462936.9,36997,0,0,0,L,1122011218,0,121.10,121.55,0100,14,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,8,0,0,0,0,0,0,0,0,0,0,0,1467195344,691595.00
06/29/2016 06:15,2,0.174,ALERT,212.61,340.55,60.012,1467195303,"201051344000853","219011344069620",25.29,16.00,0,298.77,352.87,4.5,2.4,0.000,461835.5,461835.5,36600,0,0,0,L,1122011218,0,121.55,122.01,0100,16,0,0,0,0,0,0,1,1031,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,40,0,0,0,0,0,0,0,0,0,0,0,1467195346,691596.00
06/29/2016 06:15,2,0.174,ALERT,211.93,342.35,60.007,1467195303,"201051344000685","219011344069620",24.03,15.50,0,299.67,342.65,4.3,2.2,0.000,466716.0,466716.0,41437,0,0,0,L,1122011218,0,122.23,120.88,0100,13,0,0,0,0,0,0,1,1031,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,34,0,0,0,0,0,0,0,0,0,0,0,1467195347,691597.00
06/29/2016 06:15,2,0.156,ALERT,211.70,338.44,59.975,1467195303,"201051344000917","219011344069620",26.36,16.00,0,298.17,339.04,4.2,2.1,0.000,463554.1,463554.1,41429,0,0,0,L,1122011218,0,121.33,121.33,0100,13,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,12,0,0,0,0,0,0,0,0,0,0,0,1467195349,691598.00
06/29/2016 06:15,2,0.152,ALERT,211.70,339.04,60.002,1467195303,"201051344001145","219011344069620",26.94,15.30,0,299.97,340.85,4.2,2.1,0.000,468753.5,468753.5,41286,0,0,0,L,1122011218,0,121.55,120.88,0100,15,0,0,0,0,0,0,1,1033,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,5,0,0,0,0,0,0,0,0,0,0,0,1467195351,691599.00
06/29/2016 06:15,2,0.201,ALERT,211.70,349.86,59.975,1467195303,"201051344000651","219011344069620",24.19,15.00,0,299.07,351.07,5.0,2.9,0.000,461360.3,461360.3,41630,0,0,0,L,1122011218,0,122.01,120.88,0100,12,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,33,0,0,0,0,0,0,0,0,0,0,0,1467195353,691600.00
06/29/2016 06:15,2,0.084,ALERT,210.80,331.53,60.007,1467195303,"274151322000088","219011344069620",22.40,15.80,0,297.26,337.84,1.9,0.0,0.000,700323.5,700323.5,30119,0,0,0,L,1151911521,0,121.78,121.33,0100,13,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,71,0,0,0,0,0,0,0,0,0,0,0,1467195355,691601.00
06/29/2016 06:15,2,0.064,ALERT,211.48,334.54,60.034,1467195303,"274151322000068","219011344069620",25.70,16.00,0,296.96,391.94,1.7,0.0,0.000,594512.6,594512.6,31714,0,0,0,L,1151911521,0,121.33,121.78,0002,16,0,0,0,0,0,0,203,1034,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,168,0,0,0,0,0,0,0,0,0,0,0,1467195356,691602.00
06/29/2016 06:15,2,0.170,ALERT,211.25,337.54,59.996,1467195303,"201051344001135","219011344069620",27.45,15.50,0,299.67,347.46,4.8,2.7,0.004,457359.3,457359.3,41561,0,0,0,L,1122011218,0,121.33,120.88,0100,15,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,5,0,0,0,0,0,0,0,0,0,0,0,1467195358,691603.00
06/29/2016 06:15,2,0.199,ALERT,211.93,339.04,60.012,1467195303,"201051344000594","219011344069620",24.25,15.30,0,298.47,352.27,4.9,2.8,0.000,467018.3,467018.3,37036,0,0,0,L,1122011218,0,120.88,121.33,0100,12,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,24,0,0,0,0,0,0,0,0,0,0,0,1467195360,691604.00
06/29/2016 06:15,2,0.193,ALERT,211.48,345.66,60.044,1467195303,"201051344001203","219011344069620",24.01,15.30,0,299.37,348.06,4.8,2.7,0.000,464746.6,464746.6,41607,0,0,0,L,1122011218,0,122.01,120.65,0200,12,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467195362,691605.00
06/29/2016 06:15,2,0.088,ALERT,211.25,336.94,60.002,1467195303,"274151322000054","219011344069620",25.64,16.30,0,297.57,341.75,2.3,0.3,0.000,715149.3,715149.3,30145,0,0,0,L,1151911521,0,121.33,121.33,0100,15,0,0,0,0,0,0,1,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,63,0,0,0,0,0,0,0,0,0,0,0,1467195364,691606.00
06/29/2016 06:15,2,0.184,ALERT,212.16,339.34,60.023,1467195303,"201051344000867","219011344069620",25.07,16.30,0,298.47,351.97,4.7,2.6,0.000,454384.9,454384.9,37043,0,0,0,L,1122011218,0,121.33,121.33,0100,14,0,0,0,0,0,0,1,1029,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,28,0,0,0,0,0,0,0,0,0,0,0,1467195365,691607.00
06/29/2016 06:15,2,0.219,ALERT,211.48,334.84,60.018,1467195303,"201051344001093","219011344069620",23.26,15.80,0,299.37,337.84,5.2,3.1,0.000,462928.2,462928.2,41489,0,0,0,L,1122011218,0,121.55,120.88,0100,15,0,0,0,0,0,0,1,1030,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,5,0,0,0,0,0,0,0,0,0,0,0,1467195367,691608.00
06/29/2016 06:15,2,0.135,ALERT,211.70,339.65,59.996,1467195303,"201051344000900","219011344069620",24.97,16.00,0,298.47,349.86,3.4,1.3,0.000,470298.1,470298.1,36426,0,0,0,L,1122011218,0,121.10,121.33,0100,13,0,0,0,0,0,0,1,1020,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,34,0,0,0,0,0,0,0,0,0,0,0,1467195369,691609.00
06/29/2016 06:15,2,0.201,ALERT,212.16,339.34,60.007,1467195303,"201051344000648","219011344069620",24.71,15.50,0,298.17,355.88,5.1,3.0,0.004,461374.6,461374.6,36723,0,0,0,L,1122011218,0,120.65,122.01,0100,13,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,16,0,0,0,0,0,0,0,0,0,0,0,1467195371,691610.00
06/29/2016 06:15,2,0.186,ALERT,212.16,339.04,60.012,1467195303,"201051344000569","219011344069620",25.64,16.30,0,299.07,352.57,4.8,2.8,0.000,471222.5,471222.5,36353,0,0,0,L,1122011218,0,120.65,121.78,0100,14,0,0,0,0,0,0,1,1030,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,24,0,0,0,0,0,0,0,0,0,0,0,1467195373,691611.00
06/29/2016 06:15,2,0.176,ALERT,211.93,338.44,60.007,1467195303,"201051344000983","219011344069620",27.43,16.30,0,299.07,348.66,4.9,2.8,0.000,462897.5,462897.5,36844,0,0,0,L,1122011218,0,121.10,121.33,0100,15,0,0,0,0,0,0,1,1020,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,12,0,0,0,0,0,0,0,0,0,0,0,1467195375,691612.00
06/29/2016 06:15,2,0.182,ALERT,211.93,338.44,60.012,1467195303,"201051344001158","219011344069620",24.19,15.50,0,298.17,355.28,4.5,2.4,0.000,456592.5,456592.5,37106,0,0,0,L,1122011218,0,120.88,121.33,0100,15,0,0,0,0,0,0,1,1023,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,26,0,0,0,0,0,0,0,0,0,0,0,1467195376,691613.00
06/29/2016 06:15,2,0.166,ALERT,212.38,346.26,60.007,1467195303,"201051344000576","219011344069620",27.25,16.00,0,298.77,346.26,4.6,2.5,0.000,463766.6,463766.6,36509,0,0,0,L,1122011218,0,121.33,121.55,0100,13,0,0,0,0,0,0,1,1031,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,38,0,0,0,0,0,0,0,0,0,0,0,1467195378,691614.00
06/29/2016 06:15,2,0.104,ALERT,211.25,323.11,60.007,1467195303,"274151322000087","219011344069620",23.87,15.80,0,296.66,339.04,2.5,0.5,0.000,688352.1,688352.1,30274,0,0,0,L,1151911521,0,121.33,121.78,0100,15,0,0,0,0,0,0,1,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,67,0,0,0,0,0,0,0,0,0,0,0,1467195380,691615.00
06/29/2016 06:30,2,0.277,ACTIVE,213.74,342.95,59.949,1467196204,"201051344000645","219011344069620",27.04,17.50,0,299.97,345.96,7.6,5.4,0.031,463366.5,463366.5,36640,0,0,0,L,1122011218,0,122.46,122.46,0002,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467196205,691616.00
06/29/2016 06:30,2,0.193,ACTIVE,212.83,342.05,59.991,1467196204,"274151322000085","219011344069620",25.90,17.30,0,299.07,348.06,5.0,2.9,0.022,716425.7,716425.7,30155,0,0,0,L,1151911521,0,122.68,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467196206,691617.00
06/29/2016 06:30,2,0.283,ACTIVE,213.96,343.85,59.991,1467196204,"201051344000633","219011344069620",27.63,16.70,0,297.87,347.76,8.0,5.7,0.035,454538.0,454538.0,37126,0,0,0,L,1122011218,0,122.46,122.68,0002,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467196207,691618.00
06/29/2016 06:30,2,0.295,ACTIVE,213.29,342.05,59.991,1467196204,"201051344000469","219011344069620",27.65,17.00,0,299.07,347.46,8.3,6.1,0.031,456278.9,456278.9,37064,0,0,0,L,1122011218,0,121.55,122.46,0002,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467196207,691619.00
06/29/2016 06:30,2,0.287,ACTIVE,212.83,340.85,60.002,1467196204,"201051344000646","219011344069620",27.51,17.00,0,298.47,344.45,8.1,5.9,0.031,458731.9,458731.9,41611,0,0,0,L,1122011218,0,122.23,121.78,0002,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467196208,691620.00
06/29/2016 06:30,2,0.223,ACTIVE,212.38,340.25,59.986,1467196204,"274151322000052","219011344069620",26.42,17.80,0,298.77,344.76,5.9,3.8,0.018,731991.3,731991.3,30386,0,0,0,L,1151911521,0,121.78,122.68,0002,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467196209,691621.00
06/29/2016 06:30,2,0.303,ACTIVE,213.51,342.35,59.996,1467196204,"201051344000585","219011344069620",27.53,17.50,0,299.07,345.06,8.5,6.2,0.035,466419.7,466419.7,41613,0,0,0,L,1122011218,0,122.01,122.46,0002,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467196210,691622.00
06/29/2016 06:30,2,0.264,ACTIVE,213.06,340.55,59.959,1467196204,"201051344001230","219011344069620",28.47,16.70,0,299.37,345.96,7.7,5.5,0.027,462242.9,462242.9,41426,0,0,0,L,1122011218,0,122.46,121.55,0002,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467196211,691623.00
06/29/2016 06:30,2,0.275,ACTIVE,213.51,342.05,59.986,1467196204,"201051344000582","219011344069620",27.71,16.30,0,300.27,344.45,7.7,5.5,0.027,455436.4,455436.4,41563,0,0,0,L,1122011218,0,122.23,122.23,0002,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467196212,691624.00
06/29/2016 06:30,2,0.303,ACTIVE,212.83,340.85,59.965,1467196204,"201051344000955","219011344069620",27.91,17.00,0,299.37,349.86,8.6,6.4,0.035,468304.0,468304.0,41517,0,0,0,L,1122011218,0,121.78,122.01,0002,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467196213,691625.00
06/29/2016 06:30,2,0.121,ALERT,212.61,341.45,59.991,1467196204,"274151322000094","219011344069620",30.53,16.30,0,298.47,391.04,3.8,1.7,0.013,594554.2,594554.2,31508,0,0,0,L,1151911521,0,121.78,122.91,0002,12,0,0,0,0,0,0,55,1037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467196215,691626.00
06/29/2016 06:30,2,0.301,ACTIVE,213.51,341.75,59.986,1467196204,"201051344000579","219011344069620",28.94,17.30,0,300.87,353.47,8.8,6.6,0.027,470310.0,470310.0,17132,0,0,0,L,1122011218,0,121.78,122.23,0002,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467196216,691627.00
06/29/2016 06:30,2,0.285,ACTIVE,212.83,339.65,59.981,1467196204,"201051344000890","219011344069620",28.75,16.70,0,299.97,347.16,8.3,6.1,0.027,465517.3,465517.3,41525,0,0,0,L,1122011218,0,122.23,121.33,0002,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467196217,691628.00
06/29/2016 06:30,2,0.289,ACTIVE,213.29,341.45,59.981,1467196204,"201051344000438","219011344069620",28.03,16.70,0,299.67,344.76,8.2,6.0,0.027,467356.2,467356.2,41533,0,0,0,L,1122011218,0,122.46,122.01,0002,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467196217,691629.00
06/29/2016 06:30,2,0.312,ACTIVE,213.29,341.45,59.959,1467196204,"201051344000417","219011344069620",28.05,17.00,0,298.77,346.86,8.9,6.7,0.027,459461.3,459461.3,41682,0,0,0,L,1122011218,0,122.01,122.01,0002,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467196218,691630.00
06/29/2016 06:30,2,0.197,ACTIVE,212.61,341.45,59.986,1467196204,"274151322000083","219011344069620",26.42,17.00,0,299.67,379.62,5.3,3.2,0.022,725392.0,725392.0,30466,0,0,0,L,1151911521,0,121.78,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467196219,691631.00
06/29/2016 06:30,2,0.215,ALERT,213.06,342.35,59.975,1467196204,"274151322000076","219011344069620",27.15,17.80,0,298.77,345.06,5.9,3.8,0.022,772936.5,772936.5,30472,0,0,0,L,1151911521,0,122.23,122.68,0002,16,0,0,0,0,0,0,1,1035,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467196221,691632.00
06/29/2016 06:30,2,0.285,ACTIVE,213.29,341.45,59.986,1467196204,"201051344000868","219011344069620",27.73,17.50,0,300.87,345.06,8.0,5.8,0.031,455257.2,455257.2,36782,0,0,0,L,1122011218,0,121.78,122.46,0002,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467196222,691633.00
06/29/2016 06:30,2,0.197,ACTIVE,212.61,342.35,59.959,1467196204,"274151322000095","219011344069620",27.29,16.70,0,299.97,348.36,5.5,3.4,0.027,765020.6,765020.6,30383,0,0,0,L,1151911521,0,122.68,122.23,0002,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467196223,691634.00
06/29/2016 06:30,2,0.262,ACTIVE,213.29,342.95,59.986,1467196204,"201051344000988","219011344069620",27.59,17.80,0,297.87,346.56,7.3,5.2,0.027,452092.8,452092.8,37075,0,0,0,L,1122011218,0,121.78,122.46,0002,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467196224,691635.00
06/29/2016 06:30,2,0.275,ACTIVE,213.06,340.25,60.002,1467196204,"201051344001025","219011344069620",28.19,17.00,0,299.37,351.67,7.9,5.7,0.035,465893.5,465893.5,41576,0,0,0,L,1122011218,0,121.78,122.01,0002,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467196225,691636.00
06/29/2016 06:30,2,0.287,ACTIVE,213.06,340.85,60.034,1467196204,"201051344000458","219011344069620",27.83,18.00,0,300.27,348.96,8.1,5.9,0.031,462937.9,462937.9,36999,0,0,0,L,1122011218,0,122.01,122.23,0002,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467196226,691637.00
06/29/2016 06:30,2,0.277,ACTIVE,213.74,342.95,59.996,1467196204,"201051344000853","219011344069620",28.17,17.30,0,300.57,346.26,8.0,5.8,0.035,461836.4,461836.4,36602,0,0,0,L,1122011218,0,122.46,122.46,0002,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467196226,691638.00
06/29/2016 06:30,2,0.262,ACTIVE,213.29,342.35,59.991,1467196204,"201051344000685","219011344069620",27.67,17.00,0,299.37,344.76,7.4,5.2,0.031,466716.9,466716.9,41439,0,0,0,L,1122011218,0,122.91,121.78,0002,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467196227,691639.00
06/29/2016 06:30,2,0.271,ACTIVE,213.06,341.75,59.991,1467196204,"201051344000917","219011344069620",27.71,17.50,0,298.47,347.16,7.7,5.5,0.022,463554.9,463554.9,41431,0,0,0,L,1122011218,0,122.01,122.23,0002,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467196228,691640.00
06/29/2016 06:30,2,0.266,ACTIVE,213.29,341.15,59.996,1467196204,"201051344001145","219011344069620",27.71,16.70,0,299.67,344.76,7.5,5.3,0.027,468754.4,468754.4,41288,0,0,0,L,1122011218,0,122.23,121.78,0002,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467196229,691641.00
06/29/2016 06:30,2,0.283,ACTIVE,213.29,341.45,60.012,1467196204,"201051344000651","219011344069620",27.67,16.30,0,299.37,350.17,7.9,5.7,0.027,461361.3,461361.3,41632,0,0,0,L,1122011218,0,122.68,121.78,0002,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467196230,691642.00
06/29/2016 06:30,2,0.182,ACTIVE,212.16,341.45,59.996,1467196204,"274151322000088","219011344069620",25.07,17.80,0,299.07,348.36,4.6,2.5,0.018,700323.8,700323.8,30121,0,0,0,L,1151911521,0,122.46,122.23,0002,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467196231,691643.00
06/29/2016 06:30,2,0.143,ALERT,213.29,342.35,59.991,1467196204,"274151322000068","219011344069620",31.15,18.00,0,298.77,392.55,4.5,2.4,0.022,594512.8,594512.8,31716,0,0,0,L,1151911521,0,122.46,122.91,0002,16,0,0,0,0,0,0,37,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467196233,691644.00
06/29/2016 06:30,2,0.289,ACTIVE,212.83,339.65,60.007,1467196204,"201051344001135","219011344069620",27.83,17.00,0,299.97,343.25,8.2,6.0,0.035,457360.3,457360.3,41563,0,0,0,L,1122011218,0,122.01,121.78,0002,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467196234,691645.00
06/29/2016 06:30,2,0.287,ACTIVE,213.06,341.45,60.023,1467196204,"201051344000594","219011344069620",28.09,16.70,0,300.27,345.06,8.2,6.0,0.035,467019.3,467019.3,37038,0,0,0,L,1122011218,0,121.78,122.01,0002,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467196235,691646.00
06/29/2016 06:30,2,0.273,ACTIVE,213.06,340.85,59.996,1467196204,"201051344001203","219011344069620",28.47,16.70,0,299.67,347.46,7.9,5.7,0.031,464747.5,464747.5,41609,0,0,0,L,1122011218,0,122.68,121.78,0002,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467196236,691647.00
06/29/2016 06:30,2,0.201,ACTIVE,212.38,341.15,60.002,1467196204,"274151322000054","219011344069620",25.68,18.70,0,299.07,344.76,5.2,3.1,0.022,715149.6,715149.6,30147,0,0,0,L,1151911521,0,122.23,122.23,0002,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467196237,691648.00
06/29/2016 06:30,2,0.283,ACTIVE,213.51,340.85,60.002,1467196204,"201051344000867","219011344069620",27.79,18.00,0,299.97,345.06,8.0,5.8,0.027,454385.8,454385.8,37045,0,0,0,L,1122011218,0,122.23,122.23,0002,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467196238,691649.00
06/29/2016 06:30,2,0.305,ACTIVE,213.29,342.05,59.996,1467196204,"201051344001093","219011344069620",27.45,17.50,0,299.07,344.45,8.5,6.3,0.031,462929.3,462929.3,41491,0,0,0,L,1122011218,0,122.23,122.01,0002,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467196239,691650.00
06/29/2016 06:30,2,0.238,ACTIVE,213.06,342.35,59.996,1467196204,"201051344000900","219011344069620",27.57,17.30,0,299.97,345.06,6.7,4.5,0.031,470298.8,470298.8,36428,0,0,0,L,1122011218,0,122.01,122.01,0002,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467196240,691651.00
06/29/2016 06:30,2,0.293,ACTIVE,213.51,341.75,59.996,1467196204,"201051344000648","219011344069620",27.79,16.70,0,299.67,345.36,8.3,6.1,0.031,461375.6,461375.6,36725,0,0,0,L,1122011218,0,121.55,122.46,0002,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467196241,691652.00
06/29/2016 06:30,2,0.291,ACTIVE,213.51,342.05,59.991,1467196204,"201051344000569","219011344069620",27.69,17.80,0,300.87,345.36,8.2,6.0,0.035,471223.5,471223.5,36355,0,0,0,L,1122011218,0,121.55,122.68,0002,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467196242,691653.00
06/29/2016 06:30,2,0.297,ACTIVE,213.51,340.85,59.996,1467196204,"201051344000983","219011344069620",27.81,17.50,0,300.57,345.06,8.4,6.2,0.031,462898.5,462898.5,36846,0,0,0,L,1122011218,0,122.01,122.23,0002,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467196243,691654.00
06/29/2016 06:30,2,0.273,ACTIVE,213.29,341.15,59.991,1467196204,"201051344001158","219011344069620",27.93,17.00,0,299.67,345.36,7.8,5.6,0.035,456593.4,456593.4,37108,0,0,0,L,1122011218,0,121.55,122.01,0002,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467196244,691655.00
06/29/2016 06:30,2,0.289,ACTIVE,213.74,342.95,59.996,1467196204,"201051344000576","219011344069620",27.85,17.30,0,299.97,345.96,8.2,6.0,0.031,463767.6,463767.6,36511,0,0,0,L,1122011218,0,122.01,122.23,0002,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467196245,691656.00
06/29/2016 06:30,2,0.211,ACTIVE,212.83,342.35,59.991,1467196204,"274151322000087","219011344069620",24.13,17.80,0,298.77,350.17,5.2,3.1,0.018,688352.5,688352.5,30276,0,0,0,L,1151911521,0,122.23,122.46,0002,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467196246,691657.00
06/29/2016 06:45,2,0.365,ACTIVE,213.51,342.35,59.975,1467197104,"201051344000645","219011344069620",27.75,19.00,0,336.94,349.86,10.3,8.0,0.057,463368.2,463368.2,36641,0,0,0,L,1122011218,0,122.01,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467197105,691658.00
06/29/2016 06:45,2,0.283,ACTIVE,212.38,341.45,59.965,1467197104,"274151322000085","219011344069620",27.29,19.30,0,338.44,345.36,7.8,5.6,0.040,716426.8,716426.8,30156,0,0,0,L,1151911521,0,122.46,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467197106,691659.00
06/29/2016 06:45,2,0.367,ACTIVE,213.51,344.15,59.959,1467197104,"201051344000633","219011344069620",28.47,18.30,0,336.34,350.77,10.6,8.3,0.057,454539.8,454539.8,37127,0,0,0,L,1122011218,0,122.01,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467197107,691660.00
06/29/2016 06:45,2,0.387,ACTIVE,213.06,342.95,59.938,1467197104,"201051344000469","219011344069620",27.79,18.00,0,335.44,348.06,10.9,8.6,0.062,456280.7,456280.7,37065,0,0,0,L,1122011218,0,121.33,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467197108,691661.00
06/29/2016 06:45,2,0.379,ACTIVE,212.61,341.45,59.970,1467197104,"201051344000646","219011344069620",27.45,18.70,0,334.84,346.56,10.6,8.3,0.049,458733.7,458733.7,41612,0,0,0,L,1122011218,0,122.23,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467197109,691662.00
06/29/2016 06:45,2,0.312,ACTIVE,211.93,342.05,59.928,1467197104,"274151322000052","219011344069620",27.19,19.50,0,337.54,345.36,8.6,6.4,0.049,731992.6,731992.6,30387,0,0,0,L,1151911521,0,121.33,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467197110,691663.00
06/29/2016 06:45,2,0.391,ACTIVE,213.06,342.35,59.965,1467197104,"201051344000585","219011344069620",28.23,19.00,0,335.44,347.76,11.2,8.9,0.053,466421.6,466421.6,41614,0,0,0,L,1122011218,0,121.78,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467197111,691664.00
06/29/2016 06:45,2,0.352,ACTIVE,212.83,340.85,59.970,1467197104,"201051344001230","219011344069620",27.73,18.00,0,334.54,345.06,9.9,7.6,0.049,462244.6,462244.6,41427,0,0,0,L,1122011218,0,122.23,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467197111,691665.00
06/29/2016 06:45,2,0.354,ACTIVE,213.29,342.05,59.981,1467197104,"201051344000582","219011344069620",27.91,17.80,0,336.64,346.56,10.1,7.8,0.053,455438.1,455438.1,41564,0,0,0,L,1122011218,0,122.23,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467197112,691666.00
06/29/2016 06:45,2,0.391,ACTIVE,212.61,341.45,59.938,1467197104,"201051344000955","219011344069620",28.03,18.30,0,334.84,345.96,11.1,8.8,0.053,468305.9,468305.9,41518,0,0,0,L,1122011218,0,121.55,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467197113,691667.00
06/29/2016 06:45,2,0.184,ACTIVE,211.93,380.22,59.959,1467197104,"274151322000094","219011344069620",35.58,18.70,0,339.04,387.74,6.7,4.5,0.035,594555.0,594555.0,31510,0,0,0,L,1151911521,0,121.78,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467197114,691668.00
06/29/2016 06:45,2,0.412,ACTIVE,213.06,342.05,59.965,1467197104,"201051344000579","219011344069620",27.75,19.00,0,336.64,348.06,11.6,9.3,0.057,470312.0,470312.0,17133,0,0,0,L,1122011218,0,121.55,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467197115,691669.00
06/29/2016 06:45,2,0.381,ACTIVE,212.83,340.55,59.970,1467197104,"201051344000890","219011344069620",28.19,18.00,0,334.54,346.26,10.9,8.6,0.057,465519.2,465519.2,41526,0,0,0,L,1122011218,0,122.23,121.10,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467197116,691670.00
06/29/2016 06:45,2,0.373,ACTIVE,213.06,342.05,59.981,1467197104,"201051344000438","219011344069620",28.21,18.00,0,335.74,347.16,10.7,8.4,0.049,467358.0,467358.0,41534,0,0,0,L,1122011218,0,122.46,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467197117,691671.00
06/29/2016 06:45,2,0.400,ACTIVE,213.06,342.05,59.965,1467197104,"201051344000417","219011344069620",27.35,18.70,0,334.84,347.76,11.1,8.8,0.053,459463.3,459463.3,41683,0,0,0,L,1122011218,0,122.01,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467197118,691672.00
06/29/2016 06:45,2,0.293,ACTIVE,212.16,342.05,59.965,1467197104,"274151322000083","219011344069620",27.06,18.30,0,337.54,345.66,8.0,5.8,0.044,725393.1,725393.1,30467,0,0,0,L,1151911521,0,122.01,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467197119,691673.00
06/29/2016 06:45,2,0.314,ACTIVE,212.61,341.75,59.965,1467197104,"274151322000076","219011344069620",27.75,19.80,0,339.04,345.96,8.8,6.6,0.044,772937.8,772937.8,30474,0,0,0,L,1151911521,0,122.23,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467197120,691674.00
06/29/2016 06:45,2,0.379,ACTIVE,212.83,342.35,59.965,1467197104,"201051344000868","219011344069620",27.69,18.70,0,336.34,346.86,10.7,8.4,0.057,455259.0,455259.0,36783,0,0,0,L,1122011218,0,121.55,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467197120,691675.00
06/29/2016 06:45,2,0.301,ACTIVE,211.93,341.15,59.965,1467197104,"274151322000095","219011344069620",27.57,18.70,0,337.84,345.06,8.4,6.2,0.049,765021.8,765021.8,30384,0,0,0,L,1151911521,0,122.23,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467197121,691676.00
06/29/2016 06:45,2,0.354,ACTIVE,212.83,343.25,59.981,1467197104,"201051344000988","219011344069620",27.77,19.30,0,335.44,349.86,10.0,7.7,0.062,452094.4,452094.4,37076,0,0,0,L,1122011218,0,121.33,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467197122,691677.00
06/29/2016 06:45,2,0.363,ACTIVE,212.61,340.85,59.965,1467197104,"201051344001025","219011344069620",28.23,18.30,0,335.74,347.16,10.4,8.1,0.053,465895.3,465895.3,41577,0,0,0,L,1122011218,0,121.78,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467197123,691678.00
06/29/2016 06:45,2,0.381,ACTIVE,213.06,341.75,59.965,1467197104,"201051344000458","219011344069620",28.15,19.30,0,335.74,347.46,10.9,8.6,0.057,462939.8,462939.8,37000,0,0,0,L,1122011218,0,121.78,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467197124,691679.00
06/29/2016 06:45,2,0.373,ACTIVE,213.51,343.55,60.002,1467197104,"201051344000853","219011344069620",27.89,18.70,0,336.94,348.36,10.5,8.2,0.062,461838.2,461838.2,36603,0,0,0,L,1122011218,0,122.01,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467197125,691680.00
06/29/2016 06:45,2,0.338,ACTIVE,213.06,342.35,59.970,1467197104,"201051344000685","219011344069620",28.23,18.30,0,335.74,347.46,9.7,7.5,0.053,466718.4,466718.4,41440,0,0,0,L,1122011218,0,122.68,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467197126,691681.00
06/29/2016 06:45,2,0.352,ACTIVE,213.06,342.05,59.975,1467197104,"201051344000917","219011344069620",27.97,19.00,0,335.14,346.86,10.0,7.7,0.057,463556.6,463556.6,41432,0,0,0,L,1122011218,0,122.01,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467197127,691682.00
