ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/29/2016 06:45,2,0.352,ACTIVE,213.06,342.35,59.975,1467197104,"201051344001145","219011344069620",27.57,18.00,0,336.34,346.86,9.9,7.6,0.049,468756.0,468756.0,41289,0,0,0,L,1122011218,0,122.01,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467197128,691683.00
06/29/2016 06:45,2,0.375,ACTIVE,212.83,342.35,59.970,1467197104,"201051344000651","219011344069620",27.17,17.50,0,336.34,346.86,10.4,8.1,0.053,461363.0,461363.0,41633,0,0,0,L,1122011218,0,122.46,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467197129,691684.00
06/29/2016 06:45,2,0.273,ACTIVE,211.70,341.75,59.986,1467197104,"274151322000088","219011344069620",26.16,19.80,0,337.24,345.06,7.2,5.1,0.040,700324.7,700324.7,30122,0,0,0,L,1151911521,0,122.46,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467197129,691685.00
06/29/2016 06:45,2,0.197,ACTIVE,212.61,394.35,59.975,1467197104,"274151322000068","219011344069620",37.15,20.70,0,339.95,397.96,7.5,5.3,0.031,594513.8,594513.8,31718,0,0,0,L,1151911521,0,122.23,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467197130,691686.00
06/29/2016 06:45,2,0.375,ACTIVE,212.38,340.25,59.970,1467197104,"201051344001135","219011344069620",28.35,18.00,0,335.14,345.66,10.8,8.5,0.053,457362.1,457362.1,41564,0,0,0,L,1122011218,0,121.78,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467197131,691687.00
06/29/2016 06:45,2,0.375,ACTIVE,212.61,342.35,59.970,1467197104,"201051344000594","219011344069620",28.33,18.00,0,333.93,347.16,10.8,8.5,0.057,467021.1,467021.1,37039,0,0,0,L,1122011218,0,121.55,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467197132,691688.00
06/29/2016 06:45,2,0.369,ACTIVE,212.83,340.85,59.970,1467197104,"201051344001203","219011344069620",27.61,18.00,0,336.04,348.36,10.4,8.1,0.057,464749.3,464749.3,41610,0,0,0,L,1122011218,0,122.46,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467197133,691689.00
06/29/2016 06:45,2,0.287,ACTIVE,211.93,341.45,59.970,1467197104,"274151322000054","219011344069620",27.10,20.30,0,337.24,345.36,7.9,5.7,0.044,715150.8,715150.8,30148,0,0,0,L,1151911521,0,122.01,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467197134,691690.00
06/29/2016 06:45,2,0.367,ACTIVE,213.29,341.45,59.944,1467197104,"201051344000867","219011344069620",28.53,19.50,0,335.44,346.86,10.7,8.4,0.057,454387.6,454387.6,37046,0,0,0,L,1122011218,0,122.01,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467197135,691691.00
06/29/2016 06:45,2,0.381,ACTIVE,212.83,342.05,59.970,1467197104,"201051344001093","219011344069620",28.09,19.00,0,336.04,347.16,10.9,8.6,0.053,462931.1,462931.1,41492,0,0,0,L,1122011218,0,122.01,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467197136,691692.00
06/29/2016 06:45,2,0.334,ACTIVE,212.83,342.65,59.981,1467197104,"201051344000900","219011344069620",27.83,18.30,0,335.74,348.66,9.4,7.2,0.053,470300.2,470300.2,36429,0,0,0,L,1122011218,0,121.78,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467197137,691693.00
06/29/2016 06:45,2,0.395,ACTIVE,213.06,342.35,59.975,1467197104,"201051344000648","219011344069620",27.10,18.00,0,336.94,348.96,10.9,8.6,0.057,461377.5,461377.5,36726,0,0,0,L,1122011218,0,121.33,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467197138,691694.00
06/29/2016 06:45,2,0.381,ACTIVE,213.06,342.35,60.002,1467197104,"201051344000569","219011344069620",28.11,19.00,0,336.34,347.76,10.9,8.6,0.057,471225.3,471225.3,36356,0,0,0,L,1122011218,0,121.10,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467197139,691695.00
06/29/2016 06:45,2,0.389,ACTIVE,213.06,342.05,59.981,1467197104,"201051344000983","219011344069620",28.21,19.00,0,334.84,347.46,11.2,8.8,0.062,462900.4,462900.4,36847,0,0,0,L,1122011218,0,121.55,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467197140,691696.00
06/29/2016 06:45,2,0.373,ACTIVE,212.83,342.05,59.975,1467197104,"201051344001158","219011344069620",27.47,18.70,0,334.84,348.66,10.4,8.1,0.057,456595.1,456595.1,37109,0,0,0,L,1122011218,0,121.33,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467197141,691697.00
06/29/2016 06:45,2,0.387,ACTIVE,213.29,342.95,59.975,1467197104,"201051344000576","219011344069620",27.00,18.70,0,336.04,348.36,10.6,8.3,0.057,463769.3,463769.3,36512,0,0,0,L,1122011218,0,121.78,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467197142,691698.00
06/29/2016 06:45,2,0.299,ACTIVE,212.16,342.65,59.970,1467197104,"274151322000087","219011344069620",26.36,19.80,0,337.84,345.36,8.0,5.8,0.035,688353.6,688353.6,30277,0,0,0,L,1151911521,0,122.01,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467197143,691699.00
06/29/2016 07:00,2,0.381,ACTIVE,213.06,342.05,59.981,1467198004,"201051344000645","219011344069620",27.75,19.80,0,336.04,348.96,10.7,8.4,0.053,463370.4,463370.4,36642,0,0,0,L,1122011218,0,122.01,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467198005,691700.00
06/29/2016 07:00,2,0.297,ACTIVE,212.16,341.15,59.975,1467198004,"274151322000085","219011344069620",26.98,20.70,0,338.14,345.66,8.1,5.9,0.035,716428.3,716428.3,30157,0,0,0,L,1151911521,0,122.23,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467198006,691701.00
06/29/2016 07:00,2,0.393,ACTIVE,213.29,343.85,59.970,1467198004,"201051344000633","219011344069620",27.67,19.30,0,336.04,350.47,11.0,8.7,0.057,454542.0,454542.0,37128,0,0,0,L,1122011218,0,122.01,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467198006,691702.00
06/29/2016 07:00,2,0.404,ACTIVE,212.83,342.05,59.986,1467198004,"201051344000469","219011344069620",27.53,18.70,0,334.84,348.66,11.3,9.0,0.062,456283.0,456283.0,37066,0,0,0,L,1122011218,0,121.10,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467198008,691703.00
06/29/2016 07:00,2,0.395,ACTIVE,211.93,341.15,59.981,1467198004,"201051344000646","219011344069620",27.79,19.80,0,334.54,347.46,11.2,8.9,0.053,458735.9,458735.9,41613,0,0,0,L,1122011218,0,121.78,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467198009,691704.00
06/29/2016 07:00,2,0.324,ACTIVE,211.70,341.45,59.975,1467198004,"274151322000052","219011344069620",27.73,21.30,0,336.94,345.96,9.1,6.8,0.044,731994.3,731994.3,30388,0,0,0,L,1151911521,0,121.10,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467198009,691705.00
06/29/2016 07:00,2,0.410,ACTIVE,212.61,341.45,59.975,1467198004,"201051344000585","219011344069620",28.19,20.00,0,335.74,348.36,11.7,9.4,0.062,466424.0,466424.0,41615,0,0,0,L,1122011218,0,121.33,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467198010,691706.00
06/29/2016 07:00,2,0.363,ACTIVE,212.38,340.55,59.986,1467198004,"201051344001230","219011344069620",27.75,19.30,0,334.24,346.26,10.2,7.9,0.053,462246.6,462246.6,41428,0,0,0,L,1122011218,0,122.01,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467198011,691707.00
06/29/2016 07:00,2,0.367,ACTIVE,212.83,341.45,59.986,1467198004,"201051344000582","219011344069620",28.11,18.70,0,336.34,347.46,10.5,8.2,0.053,455440.1,455440.1,41565,0,0,0,L,1122011218,0,122.01,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467198012,691708.00
06/29/2016 07:00,2,0.410,ACTIVE,211.93,340.55,59.981,1467198004,"201051344000955","219011344069620",27.85,19.50,0,333.93,347.46,11.6,9.3,0.057,468308.2,468308.2,41519,0,0,0,L,1122011218,0,121.33,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467198013,691709.00
06/29/2016 07:00,2,0.186,ACTIVE,211.70,389.84,60.007,1467198004,"274151322000094","219011344069620",36.68,21.00,0,338.74,404.87,6.9,4.8,0.035,594556.2,594556.2,31511,0,0,0,L,1151911521,0,121.33,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467198014,691710.00
06/29/2016 07:00,2,0.422,ACTIVE,212.61,341.45,59.975,1467198004,"201051344000579","219011344069620",27.87,20.00,0,336.64,348.66,11.9,9.6,0.062,470314.4,470314.4,17134,0,0,0,L,1122011218,0,121.55,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467198015,691711.00
06/29/2016 07:00,2,0.395,ACTIVE,211.93,340.25,59.986,1467198004,"201051344000890","219011344069620",28.21,19.30,0,334.54,347.46,11.3,9.0,0.053,465521.4,465521.4,41527,0,0,0,L,1122011218,0,121.78,120.88,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467198016,691712.00
06/29/2016 07:00,2,0.393,ACTIVE,212.38,340.85,59.970,1467198004,"201051344000438","219011344069620",28.05,19.30,0,335.44,348.96,11.2,8.9,0.057,467360.2,467360.2,41535,0,0,0,L,1122011218,0,122.01,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467198017,691713.00
06/29/2016 07:00,2,0.408,ACTIVE,212.61,340.85,59.970,1467198004,"201051344000417","219011344069620",28.23,19.50,0,335.74,347.46,11.7,9.4,0.053,459465.6,459465.6,41684,0,0,0,L,1122011218,0,121.55,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467198018,691714.00
06/29/2016 07:00,2,0.305,ACTIVE,211.93,340.55,59.981,1467198004,"274151322000083","219011344069620",26.82,19.80,0,337.84,345.96,8.3,6.1,0.044,725394.7,725394.7,30468,0,0,0,L,1151911521,0,121.33,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467198018,691715.00
06/29/2016 07:00,2,0.328,ACTIVE,212.61,341.15,59.991,1467198004,"274151322000076","219011344069620",27.53,21.30,0,338.74,346.26,9.2,6.9,0.044,772939.5,772939.5,30475,0,0,0,L,1151911521,0,121.78,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467198019,691716.00
06/29/2016 07:00,2,0.395,ACTIVE,212.38,341.75,59.949,1467198004,"201051344000868","219011344069620",27.47,19.00,0,335.44,348.36,11.0,8.7,0.057,455261.2,455261.2,36784,0,0,0,L,1122011218,0,121.33,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467198020,691717.00
06/29/2016 07:00,2,0.305,ACTIVE,211.93,339.34,59.965,1467198004,"274151322000095","219011344069620",27.81,20.00,0,337.24,345.36,8.5,6.3,0.040,765023.4,765023.4,30385,0,0,0,L,1151911521,0,122.01,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467198021,691718.00
06/29/2016 07:00,2,0.365,ACTIVE,212.38,342.65,59.970,1467198004,"201051344000988","219011344069620",27.89,19.80,0,334.54,350.17,10.4,8.1,0.057,452096.5,452096.5,37077,0,0,0,L,1122011218,0,121.33,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467198022,691719.00
06/29/2016 07:00,2,0.373,ACTIVE,212.16,339.65,59.959,1467198004,"201051344001025","219011344069620",28.51,19.30,0,334.84,347.46,10.8,8.5,0.053,465897.4,465897.4,41578,0,0,0,L,1122011218,0,121.33,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467198023,691720.00
06/29/2016 07:00,2,0.389,ACTIVE,212.38,341.45,59.975,1467198004,"201051344000458","219011344069620",28.31,20.00,0,336.34,347.76,11.2,8.9,0.062,462942.0,462942.0,37001,0,0,0,L,1122011218,0,121.55,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467198024,691721.00
06/29/2016 07:00,2,0.383,ACTIVE,213.06,342.65,59.922,1467198004,"201051344000853","219011344069620",27.79,19.50,0,338.44,349.56,10.8,8.5,0.062,461840.4,461840.4,36604,0,0,0,L,1122011218,0,122.01,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467198025,691722.00
06/29/2016 07:00,2,0.355,ACTIVE,212.61,342.05,59.949,1467198004,"201051344000685","219011344069620",27.93,19.50,0,335.44,349.26,10.1,7.8,0.057,466720.4,466720.4,41441,0,0,0,L,1122011218,0,122.46,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467198026,691723.00
06/29/2016 07:00,2,0.357,ACTIVE,212.38,341.45,59.965,1467198004,"201051344000917","219011344069620",28.05,20.00,0,334.84,347.76,10.2,7.9,0.053,463558.6,463558.6,41433,0,0,0,L,1122011218,0,121.55,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467198027,691724.00
06/29/2016 07:00,2,0.359,ACTIVE,212.38,341.45,59.965,1467198004,"201051344001145","219011344069620",27.75,19.00,0,336.04,348.06,10.1,7.8,0.049,468758.0,468758.0,41290,0,0,0,L,1122011218,0,121.55,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467198028,691725.00
06/29/2016 07:00,2,0.387,ACTIVE,212.38,340.55,59.933,1467198004,"201051344000651","219011344069620",27.19,18.70,0,336.04,348.06,10.7,8.4,0.057,461365.1,461365.1,41634,0,0,0,L,1122011218,0,122.01,121.10,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467198029,691726.00
06/29/2016 07:00,2,0.289,ACTIVE,211.25,340.55,59.959,1467198004,"274151322000088","219011344069620",26.14,21.30,0,336.64,345.06,7.6,5.4,0.040,700326.1,700326.1,30123,0,0,0,L,1151911521,0,122.01,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467198029,691727.00
06/29/2016 07:00,2,0.201,ACTIVE,212.38,400.06,59.959,1467198004,"274151322000068","219011344069620",37.65,22.80,0,339.95,410.88,7.7,5.5,0.035,594515.2,594515.2,31719,0,0,0,L,1151911521,0,122.23,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467198030,691728.00
06/29/2016 07:00,2,0.400,ACTIVE,211.93,339.95,59.970,1467198004,"201051344001135","219011344069620",27.69,19.30,0,335.14,346.26,11.2,8.9,0.057,457364.4,457364.4,41565,0,0,0,L,1122011218,0,121.55,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467198031,691729.00
06/29/2016 07:00,2,0.393,ACTIVE,212.16,341.45,59.986,1467198004,"201051344000594","219011344069620",27.83,19.30,0,335.74,348.06,11.1,8.8,0.062,467023.4,467023.4,37040,0,0,0,L,1122011218,0,121.33,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467198032,691730.00
06/29/2016 07:00,2,0.379,ACTIVE,212.38,340.25,59.944,1467198004,"201051344001203","219011344069620",27.93,19.30,0,335.74,349.56,10.8,8.5,0.057,464751.4,464751.4,41611,0,0,0,L,1122011218,0,122.23,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467198033,691731.00
06/29/2016 07:00,2,0.305,ACTIVE,211.48,342.05,59.959,1467198004,"274151322000054","219011344069620",26.58,21.80,0,337.24,345.66,8.2,6.0,0.049,715152.3,715152.3,30149,0,0,0,L,1151911521,0,121.78,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467198034,691732.00
06/29/2016 07:00,2,0.379,ACTIVE,212.61,340.55,59.996,1467198004,"201051344000867","219011344069620",28.49,20.00,0,335.44,348.36,11.0,8.7,0.053,454389.8,454389.8,37047,0,0,0,L,1122011218,0,121.78,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467198035,691733.00
06/29/2016 07:00,2,0.391,ACTIVE,212.38,341.45,59.975,1467198004,"201051344001093","219011344069620",27.89,19.80,0,334.84,347.16,11.1,8.8,0.053,462933.3,462933.3,41493,0,0,0,L,1122011218,0,121.55,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467198036,691734.00
06/29/2016 07:00,2,0.342,ACTIVE,212.38,341.45,59.959,1467198004,"201051344000900","219011344069620",27.91,19.00,0,335.14,348.66,9.7,7.4,0.057,470302.2,470302.2,36430,0,0,0,L,1122011218,0,121.55,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467198037,691735.00
06/29/2016 07:00,2,0.387,ACTIVE,212.83,341.45,59.954,1467198004,"201051344000648","219011344069620",28.07,18.70,0,336.64,349.26,11.0,8.7,0.057,461379.7,461379.7,36727,0,0,0,L,1122011218,0,121.10,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467198038,691736.00
06/29/2016 07:00,2,0.395,ACTIVE,212.38,341.75,59.959,1467198004,"201051344000569","219011344069620",27.65,19.50,0,336.04,348.66,11.1,8.8,0.062,471227.6,471227.6,36357,0,0,0,L,1122011218,0,121.10,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467198039,691737.00
06/29/2016 07:00,2,0.395,ACTIVE,212.38,340.85,59.959,1467198004,"201051344000983","219011344069620",28.23,19.80,0,335.74,348.66,11.3,9.0,0.062,462902.7,462902.7,36848,0,0,0,L,1122011218,0,121.55,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467198040,691738.00
06/29/2016 07:00,2,0.371,ACTIVE,212.61,341.15,59.965,1467198004,"201051344001158","219011344069620",28.25,19.30,0,335.44,348.36,10.7,8.4,0.062,456597.2,456597.2,37110,0,0,0,L,1122011218,0,121.33,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467198041,691739.00
06/29/2016 07:00,2,0.383,ACTIVE,213.06,342.95,59.996,1467198004,"201051344000576","219011344069620",27.63,19.00,0,336.64,349.56,10.8,8.5,0.053,463771.5,463771.5,36513,0,0,0,L,1122011218,0,121.78,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467198042,691740.00
06/29/2016 07:00,2,0.305,ACTIVE,211.93,340.55,59.959,1467198004,"274151322000087","219011344069620",26.46,21.30,0,337.24,345.66,8.2,6.0,0.040,688355.1,688355.1,30278,0,0,0,L,1151911521,0,121.78,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467198043,691741.00
06/29/2016 07:15,2,0.357,ACTIVE,213.29,342.05,59.954,1467198903,"201051344000645","219011344069620",27.83,19.80,0,335.74,348.66,10.1,7.8,0.049,463372.4,463372.4,36643,0,0,0,L,1122011218,0,122.01,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467198904,691742.00
06/29/2016 07:15,2,0.277,ACTIVE,212.16,339.34,59.986,1467198903,"274151322000085","219011344069620",26.96,21.30,0,337.54,345.06,7.6,5.4,0.035,716429.7,716429.7,30158,0,0,0,L,1151911521,0,122.23,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467198905,691743.00
06/29/2016 07:15,2,0.365,ACTIVE,213.51,343.25,59.949,1467198903,"201051344000633","219011344069620",28.51,19.50,0,335.14,350.17,10.6,8.3,0.057,454544.1,454544.1,37129,0,0,0,L,1122011218,0,122.23,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467198906,691744.00
06/29/2016 07:15,2,0.381,ACTIVE,213.06,341.75,59.922,1467198903,"201051344000469","219011344069620",27.93,18.70,0,334.24,348.36,10.8,8.5,0.057,456285.2,456285.2,37067,0,0,0,L,1122011218,0,121.33,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467198907,691745.00
06/29/2016 07:15,2,0.375,ACTIVE,211.93,340.55,59.959,1467198903,"201051344000646","219011344069620",28.03,20.00,0,332.73,347.46,10.6,8.3,0.057,458738.0,458738.0,41614,0,0,0,L,1122011218,0,122.01,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467198908,691746.00
06/29/2016 07:15,2,0.312,ACTIVE,211.93,339.34,59.954,1467198903,"274151322000052","219011344069620",27.25,22.00,0,336.64,345.36,8.6,6.4,0.035,731995.9,731995.9,30389,0,0,0,L,1151911521,0,121.10,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467198909,691747.00
06/29/2016 07:15,2,0.393,ACTIVE,212.38,341.45,59.944,1467198903,"201051344000585","219011344069620",28.09,19.80,0,334.24,346.86,11.2,8.9,0.057,466426.2,466426.2,41616,0,0,0,L,1122011218,0,121.55,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467198910,691748.00
06/29/2016 07:15,2,0.342,ACTIVE,212.16,339.95,59.944,1467198903,"201051344001230","219011344069620",27.69,19.50,0,333.63,345.96,9.6,7.4,0.044,462248.5,462248.5,41429,0,0,0,L,1122011218,0,122.01,121.10,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467198911,691749.00
06/29/2016 07:15,2,0.354,ACTIVE,212.61,341.15,59.954,1467198903,"201051344000582","219011344069620",27.81,19.00,0,335.14,347.46,10.0,7.7,0.049,455442.1,455442.1,41566,0,0,0,L,1122011218,0,122.01,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467198911,691750.00
06/29/2016 07:15,2,0.389,ACTIVE,211.93,340.25,59.991,1467198903,"201051344000955","219011344069620",28.31,19.80,0,333.03,346.56,11.2,8.9,0.053,468310.5,468310.5,41520,0,0,0,L,1122011218,0,121.33,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467198912,691751.00
06/29/2016 07:15,2,0.174,ACTIVE,212.16,376.92,59.959,1467198903,"274151322000094","219011344069620",35.35,21.80,0,339.04,394.05,6.2,4.1,0.031,594557.3,594557.3,31512,0,0,0,L,1151911521,0,121.55,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467198913,691752.00
06/29/2016 07:15,2,0.404,ACTIVE,212.83,341.75,59.954,1467198903,"201051344000579","219011344069620",27.81,20.00,0,335.14,348.36,11.4,9.1,0.057,470316.7,470316.7,17135,0,0,0,L,1122011218,0,121.55,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467198914,691753.00
06/29/2016 07:15,2,0.379,ACTIVE,212.16,339.95,59.949,1467198903,"201051344000890","219011344069620",27.89,19.80,0,334.24,347.16,10.8,8.5,0.053,465523.6,465523.6,41528,0,0,0,L,1122011218,0,122.01,120.88,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467198915,691754.00
06/29/2016 07:15,2,0.377,ACTIVE,212.38,340.55,59.954,1467198903,"201051344000438","219011344069620",28.13,19.50,0,334.54,347.76,10.8,8.5,0.053,467362.3,467362.3,41536,0,0,0,L,1122011218,0,122.01,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467198916,691755.00
06/29/2016 07:15,2,0.387,ACTIVE,212.38,340.85,59.928,1467198903,"201051344000417","219011344069620",28.45,20.00,0,333.93,347.76,11.2,8.9,0.057,459467.8,459467.8,41685,0,0,0,L,1122011218,0,121.55,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467198917,691756.00
06/29/2016 07:15,2,0.287,ACTIVE,212.16,339.95,59.944,1467198903,"274151322000083","219011344069620",26.70,21.00,0,337.24,345.66,7.8,5.6,0.040,725396.1,725396.1,30469,0,0,0,L,1151911521,0,121.55,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467198918,691757.00
06/29/2016 07:15,2,0.309,ACTIVE,212.61,340.85,59.965,1467198903,"274151322000076","219011344069620",27.73,22.00,0,338.14,345.96,8.7,6.4,0.049,772941.2,772941.2,30476,0,0,0,L,1151911521,0,121.78,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467198919,691758.00
06/29/2016 07:15,2,0.377,ACTIVE,212.83,341.15,59.965,1467198903,"201051344000868","219011344069620",27.61,19.00,0,335.14,348.06,10.6,8.3,0.053,455263.3,455263.3,36785,0,0,0,L,1122011218,0,121.55,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467198920,691759.00
06/29/2016 07:15,2,0.291,ACTIVE,212.16,340.85,59.959,1467198903,"274151322000095","219011344069620",27.04,21.00,0,337.24,344.76,8.0,5.8,0.044,765024.9,765024.9,30386,0,0,0,L,1151911521,0,122.23,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467198920,691760.00
06/29/2016 07:15,2,0.350,ACTIVE,212.83,342.95,59.965,1467198903,"201051344000988","219011344069620",27.83,19.80,0,333.93,350.17,9.9,7.6,0.057,452098.4,452098.4,37078,0,0,0,L,1122011218,0,121.55,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467198921,691761.00
06/29/2016 07:15,2,0.365,ACTIVE,212.16,339.65,59.965,1467198903,"201051344001025","219011344069620",28.21,19.50,0,333.63,347.16,10.5,8.2,0.057,465899.5,465899.5,41579,0,0,0,L,1122011218,0,121.55,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467198922,691762.00
06/29/2016 07:15,2,0.379,ACTIVE,212.83,341.45,59.959,1467198903,"201051344000458","219011344069620",27.77,20.00,0,334.54,347.76,10.7,8.4,0.062,462944.1,462944.1,37002,0,0,0,L,1122011218,0,121.78,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467198923,691763.00
06/29/2016 07:15,2,0.369,ACTIVE,213.51,342.95,59.965,1467198903,"201051344000853","219011344069620",27.81,19.50,0,336.64,348.96,10.4,8.2,0.057,461842.4,461842.4,36605,0,0,0,L,1122011218,0,122.23,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467198924,691764.00
06/29/2016 07:15,2,0.340,ACTIVE,212.61,342.05,59.986,1467198903,"201051344000685","219011344069620",27.71,19.80,0,334.24,350.77,9.6,7.4,0.057,466722.3,466722.3,41442,0,0,0,L,1122011218,0,122.46,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467198925,691765.00
06/29/2016 07:15,2,0.340,ACTIVE,212.61,341.15,59.965,1467198903,"201051344000917","219011344069620",27.67,20.00,0,333.63,352.27,9.6,7.3,0.044,463560.5,463560.5,41434,0,0,0,L,1122011218,0,121.78,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467198926,691766.00
06/29/2016 07:15,2,0.338,ACTIVE,212.61,340.85,59.965,1467198903,"201051344001145","219011344069620",27.81,19.30,0,335.14,348.06,9.5,7.3,0.044,468759.9,468759.9,41291,0,0,0,L,1122011218,0,121.78,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467198927,691767.00
06/29/2016 07:15,2,0.373,ACTIVE,212.61,341.15,59.965,1467198903,"201051344000651","219011344069620",27.02,19.00,0,334.84,351.97,10.3,8.0,0.053,461367.1,461367.1,41635,0,0,0,L,1122011218,0,122.23,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467198928,691768.00
06/29/2016 07:15,2,0.275,ACTIVE,211.70,339.65,59.922,1467198903,"274151322000088","219011344069620",26.04,21.80,0,336.64,344.76,7.3,5.1,0.040,700327.4,700327.4,30124,0,0,0,L,1151911521,0,122.01,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467198929,691769.00
06/29/2016 07:15,2,0.195,ACTIVE,212.61,390.44,59.965,1467198903,"274151322000068","219011344069620",36.76,23.50,0,339.65,405.47,7.2,5.1,0.022,594516.5,594516.5,31720,0,0,0,L,1151911521,0,122.01,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467198930,691770.00
06/29/2016 07:15,2,0.383,ACTIVE,212.16,339.95,59.975,1467198903,"201051344001135","219011344069620",28.01,19.50,0,334.24,349.26,10.9,8.6,0.053,457366.5,457366.5,41566,0,0,0,L,1122011218,0,121.78,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467198931,691771.00
06/29/2016 07:15,2,0.375,ACTIVE,212.61,341.15,59.959,1467198903,"201051344000594","219011344069620",27.85,19.80,0,334.54,347.46,10.6,8.3,0.057,467025.5,467025.5,37041,0,0,0,L,1122011218,0,121.55,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467198931,691772.00
06/29/2016 07:15,2,0.367,ACTIVE,212.38,340.25,59.959,1467198903,"201051344001203","219011344069620",27.57,19.50,0,335.14,350.47,10.3,8.0,0.049,464753.4,464753.4,41612,0,0,0,L,1122011218,0,122.23,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467198932,691773.00
06/29/2016 07:15,2,0.281,ACTIVE,211.93,340.25,59.954,1467198903,"274151322000054","219011344069620",27.39,22.00,0,336.94,345.36,7.8,5.6,0.044,715153.7,715153.7,30150,0,0,0,L,1151911521,0,121.78,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467198933,691774.00
06/29/2016 07:15,2,0.367,ACTIVE,213.29,340.85,59.922,1467198903,"201051344000867","219011344069620",28.31,20.00,0,334.84,347.46,10.5,8.2,0.053,454391.9,454391.9,37048,0,0,0,L,1122011218,0,122.01,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467198934,691775.00
06/29/2016 07:15,2,0.373,ACTIVE,212.16,340.85,59.965,1467198903,"201051344001093","219011344069620",27.93,19.80,0,334.54,352.57,10.6,8.3,0.049,462935.4,462935.4,41494,0,0,0,L,1122011218,0,121.78,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467198935,691776.00
06/29/2016 07:15,2,0.328,ACTIVE,212.61,342.05,59.986,1467198903,"201051344000900","219011344069620",27.89,19.00,0,334.54,347.46,9.3,7.0,0.053,470303.9,470303.9,36431,0,0,0,L,1122011218,0,121.78,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467198936,691777.00
06/29/2016 07:15,2,0.369,ACTIVE,213.06,341.75,59.975,1467198903,"201051344000648","219011344069620",28.45,19.00,0,335.44,347.46,10.7,8.4,0.057,461381.8,461381.8,36728,0,0,0,L,1122011218,0,121.33,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467198937,691778.00
06/29/2016 07:15,2,0.375,ACTIVE,213.06,341.75,59.965,1467198903,"201051344000569","219011344069620",28.03,19.50,0,334.54,348.06,10.7,8.4,0.053,471229.7,471229.7,36358,0,0,0,L,1122011218,0,121.33,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467198938,691779.00
06/29/2016 07:15,2,0.379,ACTIVE,212.83,341.75,59.959,1467198903,"201051344000983","219011344069620",28.39,19.80,0,333.63,347.46,10.9,8.6,0.057,462904.9,462904.9,36849,0,0,0,L,1122011218,0,121.78,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467198939,691780.00
06/29/2016 07:15,2,0.367,ACTIVE,213.06,342.05,59.981,1467198903,"201051344001158","219011344069620",27.45,19.30,0,333.93,347.76,10.2,8.0,0.057,456599.3,456599.3,37111,0,0,0,L,1122011218,0,121.55,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467198940,691781.00
06/29/2016 07:15,2,0.363,ACTIVE,213.29,342.65,59.954,1467198903,"201051344000576","219011344069620",28.37,19.00,0,335.44,348.66,10.5,8.2,0.053,463773.6,463773.6,36514,0,0,0,L,1122011218,0,122.01,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467198941,691782.00
06/29/2016 07:15,2,0.289,ACTIVE,212.16,341.15,59.954,1467198903,"274151322000087","219011344069620",26.26,22.00,0,336.64,345.06,7.7,5.5,0.035,688356.6,688356.6,30279,0,0,0,L,1151911521,0,122.01,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467198942,691783.00
06/29/2016 07:30,2,0.432,ACTIVE,213.06,342.05,59.986,1467199805,"201051344000645","219011344069620",28.45,19.80,0,336.04,349.56,12.4,10.1,0.071,463375.1,463375.1,36644,0,0,0,L,1122011218,0,122.01,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467199807,691784.00
06/29/2016 07:30,2,0.352,ACTIVE,211.70,341.15,59.965,1467199805,"274151322000085","219011344069620",27.31,21.80,0,336.64,346.56,9.8,7.5,0.053,716431.8,716431.8,30159,0,0,0,L,1151911521,0,122.23,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467199808,691785.00
06/29/2016 07:30,2,0.445,ACTIVE,213.06,343.55,59.975,1467199805,"201051344000633","219011344069620",28.19,19.80,0,335.14,351.07,12.8,10.4,0.075,454547.0,454547.0,37130,0,0,0,L,1122011218,0,122.01,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467199808,691786.00
06/29/2016 07:30,2,0.467,ACTIVE,212.61,341.75,59.996,1467199805,"201051344000469","219011344069620",27.47,19.00,0,334.24,349.26,13.0,10.7,0.080,456288.1,456288.1,37068,0,0,0,L,1122011218,0,121.10,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467199809,691787.00
06/29/2016 07:30,2,0.445,ACTIVE,211.70,340.25,59.981,1467199805,"201051344000646","219011344069620",28.23,20.30,0,333.63,351.67,12.8,10.4,0.066,458740.8,458740.8,41615,0,0,0,L,1122011218,0,121.78,121.10,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467199810,691788.00
06/29/2016 07:30,2,0.381,ACTIVE,211.48,342.65,59.970,1467199805,"274151322000052","219011344069620",27.71,22.50,0,336.04,346.86,10.7,8.4,0.057,731998.2,731998.2,30390,0,0,0,L,1151911521,0,121.33,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467199811,691789.00
06/29/2016 07:30,2,0.490,ACTIVE,212.16,341.15,59.970,1467199805,"201051344000585","219011344069620",22.92,20.30,0,333.93,348.66,11.4,9.1,0.062,466429.1,466429.1,41617,0,0,0,L,1122011218,0,121.33,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467199812,691790.00
06/29/2016 07:30,2,0.414,ACTIVE,211.93,339.65,59.970,1467199805,"201051344001230","219011344069620",27.85,20.00,0,333.93,349.56,11.7,9.4,0.066,462251.2,462251.2,41430,0,0,0,L,1122011218,0,121.78,121.10,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467199813,691791.00
06/29/2016 07:30,2,0.422,ACTIVE,212.38,341.15,59.996,1467199805,"201051344000582","219011344069620",28.11,19.50,0,334.54,351.37,12.1,9.7,0.062,455444.7,455444.7,41567,0,0,0,L,1122011218,0,121.78,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467199814,691792.00
06/29/2016 07:30,2,0.482,ACTIVE,211.48,340.55,59.975,1467199805,"201051344000955","219011344069620",27.00,20.00,0,333.33,348.06,13.2,10.8,0.071,468313.5,468313.5,41521,0,0,0,L,1122011218,0,121.10,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467199815,691793.00
06/29/2016 07:30,2,0.219,ACTIVE,211.70,388.64,59.938,1467199805,"274151322000094","219011344069620",36.42,23.00,0,338.14,417.49,8.0,5.8,0.044,594559.0,594559.0,31513,0,0,0,L,1151911521,0,121.33,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467199816,691794.00
06/29/2016 07:30,2,0.473,ACTIVE,212.61,341.15,59.975,1467199805,"201051344000579","219011344069620",28.11,20.70,0,335.74,349.56,13.4,11.1,0.071,470319.8,470319.8,17136,0,0,0,L,1122011218,0,121.33,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467199817,691795.00
06/29/2016 07:30,2,0.439,ACTIVE,211.93,339.95,59.975,1467199805,"201051344000890","219011344069620",28.51,20.30,0,333.63,349.86,12.7,10.4,0.066,465526.4,465526.4,41529,0,0,0,L,1122011218,0,121.78,120.88,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467199817,691796.00
06/29/2016 07:30,2,0.439,ACTIVE,212.16,340.55,59.965,1467199805,"201051344000438","219011344069620",28.55,20.00,0,334.54,351.67,12.7,10.4,0.071,467365.2,467365.2,41537,0,0,0,L,1122011218,0,122.01,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467199818,691797.00
06/29/2016 07:30,2,0.467,ACTIVE,212.16,340.55,59.965,1467199805,"201051344000417","219011344069620",27.31,20.30,0,334.84,350.77,12.9,10.6,0.071,459470.8,459470.8,41686,0,0,0,L,1122011218,0,121.33,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467199819,691798.00
06/29/2016 07:30,2,0.342,ACTIVE,211.70,340.55,59.938,1467199805,"274151322000083","219011344069620",27.27,21.50,0,336.64,346.86,9.4,7.2,0.057,725398.2,725398.2,30470,0,0,0,L,1151911521,0,121.33,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467199820,691799.00
06/29/2016 07:30,2,0.375,ACTIVE,212.16,340.25,59.944,1467199805,"274151322000076","219011344069620",27.69,22.30,0,337.24,347.46,10.6,8.3,0.062,772943.6,772943.6,30477,0,0,0,L,1151911521,0,121.78,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467199821,691800.00
06/29/2016 07:30,2,0.441,ACTIVE,212.38,340.85,59.975,1467199805,"201051344000868","219011344069620",27.53,19.30,0,334.24,348.96,12.3,10.0,0.071,455266.2,455266.2,36786,0,0,0,L,1122011218,0,121.33,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467199822,691801.00
06/29/2016 07:30,2,0.344,ACTIVE,211.48,340.55,59.975,1467199805,"274151322000095","219011344069620",27.85,21.50,0,336.34,346.86,9.7,7.5,0.049,765027.2,765027.2,30387,0,0,0,L,1151911521,0,122.01,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467199823,691802.00
06/29/2016 07:30,2,0.416,ACTIVE,212.61,342.95,59.965,1467199805,"201051344000988","219011344069620",27.65,20.00,0,334.54,350.77,11.7,9.3,0.066,452101.1,452101.1,37079,0,0,0,L,1122011218,0,121.10,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467199824,691803.00
06/29/2016 07:30,2,0.422,ACTIVE,211.93,339.65,59.965,1467199805,"201051344001025","219011344069620",28.21,19.80,0,333.93,348.36,12.1,9.8,0.071,465902.1,465902.1,41580,0,0,0,L,1122011218,0,121.33,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467199825,691804.00
06/29/2016 07:30,2,0.434,ACTIVE,212.61,340.55,59.981,1467199805,"201051344000458","219011344069620",28.27,20.70,0,334.84,348.96,12.4,10.1,0.071,462947.0,462947.0,37003,0,0,0,L,1122011218,0,121.55,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467199826,691805.00
06/29/2016 07:30,2,0.424,ACTIVE,213.06,342.35,59.975,1467199805,"201051344000853","219011344069620",27.89,19.80,0,337.54,350.77,12.0,9.7,0.071,461845.2,461845.2,36606,0,0,0,L,1122011218,0,122.01,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467199826,691806.00
06/29/2016 07:30,2,0.410,ACTIVE,212.38,341.45,59.975,1467199805,"201051344000685","219011344069620",26.98,20.00,0,334.54,348.36,11.2,8.9,0.075,466724.8,466724.8,41443,0,0,0,L,1122011218,0,122.46,121.10,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467199827,691807.00
06/29/2016 07:30,2,0.393,ACTIVE,212.16,340.85,59.981,1467199805,"201051344000917","219011344069620",27.87,20.30,0,333.93,348.06,11.1,8.8,0.053,463563.0,463563.0,41435,0,0,0,L,1122011218,0,121.55,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467199828,691808.00
06/29/2016 07:30,2,0.389,ACTIVE,212.38,340.55,60.007,1467199805,"201051344001145","219011344069620",28.19,19.50,0,334.54,348.06,11.2,8.8,0.066,468762.5,468762.5,41292,0,0,0,L,1122011218,0,121.78,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467199829,691809.00
06/29/2016 07:30,2,0.432,ACTIVE,212.38,341.15,59.970,1467199805,"201051344000651","219011344069620",27.08,19.30,0,335.14,348.06,11.9,9.5,0.066,461369.8,461369.8,41636,0,0,0,L,1122011218,0,122.23,121.10,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467199830,691810.00
06/29/2016 07:30,2,0.326,ACTIVE,211.48,339.95,59.970,1467199805,"274151322000088","219011344069620",26.70,22.00,0,335.74,346.26,8.8,6.6,0.044,700329.4,700329.4,30125,0,0,0,L,1151911521,0,121.78,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467199831,691811.00
06/29/2016 07:30,2,0.229,ACTIVE,212.38,395.25,59.965,1467199805,"274151322000068","219011344069620",37.03,24.50,0,338.74,420.50,8.6,6.4,0.040,594518.4,594518.4,31721,0,0,0,L,1151911521,0,122.01,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467199832,691812.00
06/29/2016 07:30,2,0.443,ACTIVE,211.93,339.65,59.959,1467199805,"201051344001135","219011344069620",27.51,19.80,0,334.24,347.16,12.4,10.0,0.071,457369.3,457369.3,41567,0,0,0,L,1122011218,0,121.55,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467199833,691813.00
06/29/2016 07:30,2,0.434,ACTIVE,212.38,341.45,59.981,1467199805,"201051344000594","219011344069620",27.61,20.30,0,334.24,348.96,12.2,9.8,0.071,467028.4,467028.4,37042,0,0,0,L,1122011218,0,121.33,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467199834,691814.00
06/29/2016 07:30,2,0.424,ACTIVE,212.16,339.95,59.970,1467199805,"201051344001203","219011344069620",27.67,19.80,0,334.84,349.26,11.9,9.6,0.071,464756.2,464756.2,41613,0,0,0,L,1122011218,0,122.23,121.10,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467199835,691815.00
06/29/2016 07:30,2,0.334,ACTIVE,211.70,341.75,59.975,1467199805,"274151322000054","219011344069620",27.67,22.50,0,336.04,346.56,9.3,7.1,0.057,715155.8,715155.8,30151,0,0,0,L,1151911521,0,121.55,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467199835,691816.00
06/29/2016 07:30,2,0.430,ACTIVE,212.83,341.15,59.965,1467199805,"201051344000867","219011344069620",27.73,20.30,0,334.84,349.26,12.1,9.8,0.071,454394.8,454394.8,37049,0,0,0,L,1122011218,0,121.78,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467199837,691817.00
06/29/2016 07:30,2,0.408,ACTIVE,212.16,340.55,59.975,1467199805,"201051344001093","219011344069620",28.69,20.30,0,333.93,348.66,11.9,9.6,0.062,462938.4,462938.4,41495,0,0,0,L,1122011218,0,121.78,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467199838,691818.00
06/29/2016 07:30,2,0.381,ACTIVE,212.61,341.75,59.975,1467199805,"201051344000900","219011344069620",27.87,19.30,0,334.84,348.96,10.8,8.5,0.066,470306.5,470306.5,36432,0,0,0,L,1122011218,0,121.55,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467199839,691819.00
06/29/2016 07:30,2,0.436,ACTIVE,212.83,341.75,59.954,1467199805,"201051344000648","219011344069620",27.65,19.30,0,335.74,349.56,12.2,9.9,0.071,461384.7,461384.7,36729,0,0,0,L,1122011218,0,121.10,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467199840,691820.00
06/29/2016 07:30,2,0.430,ACTIVE,212.83,341.45,59.986,1467199805,"201051344000569","219011344069620",28.17,20.00,0,335.44,349.56,12.3,9.9,0.071,471232.5,471232.5,36359,0,0,0,L,1122011218,0,121.10,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467199841,691821.00
06/29/2016 07:30,2,0.428,ACTIVE,212.83,341.15,60.012,1467199805,"201051344000983","219011344069620",28.47,20.00,0,335.44,349.26,12.4,10.0,0.071,462907.8,462907.8,36850,0,0,0,L,1122011218,0,121.55,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467199842,691822.00
06/29/2016 07:30,2,0.420,ACTIVE,212.61,341.15,59.981,1467199805,"201051344001158","219011344069620",27.41,19.80,0,335.14,349.26,11.7,9.4,0.071,456602.0,456602.0,37112,0,0,0,L,1122011218,0,121.33,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467199842,691823.00
06/29/2016 07:30,2,0.418,ACTIVE,213.29,342.95,59.975,1467199805,"201051344000576","219011344069620",27.89,19.30,0,335.74,350.47,11.8,9.5,0.071,463776.4,463776.4,36515,0,0,0,L,1122011218,0,121.78,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467199843,691824.00
06/29/2016 07:30,2,0.334,ACTIVE,211.93,339.65,59.975,1467199805,"274151322000087","219011344069620",26.66,22.80,0,336.34,346.56,9.0,6.8,0.040,688358.7,688358.7,30280,0,0,0,L,1151911521,0,121.78,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467199844,691825.00
06/29/2016 07:45,2,0.676,ACTIVE,213.06,344.76,59.981,1467200704,"201051344000645","219011344069620",29.16,20.00,0,335.74,353.47,20.0,17.4,0.141,463378.5,463378.5,36645,0,0,0,L,1122011218,0,122.01,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467200705,691826.00
