ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/29/2016 07:45,2,0.529,ACTIVE,211.93,341.15,59.970,1467200704,"274151322000085","219011344069620",28.27,22.00,0,336.64,347.76,15.1,12.7,0.088,716434.2,716434.2,30160,0,0,0,L,1151911521,0,122.23,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467200706,691827.00
06/29/2016 07:45,2,0.703,ACTIVE,213.29,346.56,59.986,1467200704,"201051344000633","219011344069620",29.24,20.00,0,335.14,354.67,20.9,18.2,0.150,454550.5,454550.5,37131,0,0,0,L,1122011218,0,122.01,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467200707,691828.00
06/29/2016 07:45,2,0.729,ACTIVE,213.06,345.36,59.991,1467200704,"201051344000469","219011344069620",29.06,19.30,0,334.54,353.77,21.5,18.8,0.164,456291.7,456291.7,37069,0,0,0,L,1122011218,0,121.33,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467200708,691829.00
06/29/2016 07:45,2,0.609,ACTIVE,211.93,342.95,59.986,1467200704,"201051344000646","219011344069620",29.58,20.70,0,332.73,350.17,18.4,15.8,0.128,458743.9,458743.9,41616,0,0,0,L,1122011218,0,121.78,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467200709,691830.00
06/29/2016 07:45,2,0.574,ACTIVE,211.48,341.45,59.986,1467200704,"274151322000052","219011344069620",28.71,22.80,0,335.74,348.36,16.7,14.2,0.097,732001.0,732001.0,30391,0,0,0,L,1151911521,0,121.10,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467200709,691831.00
06/29/2016 07:45,2,0.639,ACTIVE,212.38,342.95,59.981,1467200704,"201051344000585","219011344069620",28.88,21.00,0,333.63,350.47,18.7,16.1,0.124,466432.3,466432.3,41618,0,0,0,L,1122011218,0,121.33,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467200710,691832.00
06/29/2016 07:45,2,0.686,ACTIVE,212.16,342.65,59.981,1467200704,"201051344001230","219011344069620",28.88,21.00,0,332.73,350.77,20.1,17.5,0.141,462254.5,462254.5,41431,0,0,0,L,1122011218,0,122.01,121.10,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467200711,691833.00
06/29/2016 07:45,2,0.648,ACTIVE,212.83,343.85,59.975,1467200704,"201051344000582","219011344069620",28.51,19.80,0,334.24,351.37,18.7,16.2,0.128,455447.9,455447.9,41568,0,0,0,L,1122011218,0,122.01,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467200712,691834.00
06/29/2016 07:45,2,0.738,ACTIVE,211.93,343.25,59.975,1467200704,"201051344000955","219011344069620",29.22,20.70,0,332.73,351.67,21.9,19.2,0.155,468317.1,468317.1,41522,0,0,0,L,1122011218,0,121.33,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467200713,691835.00
06/29/2016 07:45,2,0.352,ACTIVE,211.93,406.97,60.002,1467200704,"274151322000094","219011344069620",38.35,23.80,0,336.94,423.50,13.8,11.4,0.088,594561.1,594561.1,31514,0,0,0,L,1151911521,0,121.55,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467200714,691836.00
06/29/2016 07:45,2,0.732,ACTIVE,213.06,345.36,59.975,1467200704,"201051344000579","219011344069620",29.14,21.00,0,334.54,353.17,21.7,19.0,0.155,470323.5,470323.5,17137,0,0,0,L,1122011218,0,121.78,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467200715,691837.00
06/29/2016 07:45,2,0.719,ACTIVE,212.16,343.25,59.981,1467200704,"201051344000890","219011344069620",29.00,21.00,0,333.33,351.67,21.1,18.5,0.146,465529.9,465529.9,41530,0,0,0,L,1122011218,0,122.01,120.88,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467200716,691838.00
06/29/2016 07:45,2,0.697,ACTIVE,212.38,344.15,59.975,1467200704,"201051344000438","219011344069620",29.14,20.30,0,334.24,352.57,20.6,17.9,0.146,467368.6,467368.6,41538,0,0,0,L,1122011218,0,122.01,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467200717,691839.00
06/29/2016 07:45,2,0.695,ACTIVE,212.61,343.85,59.970,1467200704,"201051344000417","219011344069620",28.94,21.00,0,332.73,351.67,20.4,17.7,0.141,459474.2,459474.2,41687,0,0,0,L,1122011218,0,121.55,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467200718,691840.00
06/29/2016 07:45,2,0.504,ACTIVE,212.16,343.85,59.986,1467200704,"274151322000083","219011344069620",28.63,22.00,0,336.04,347.76,14.7,12.2,0.093,725400.6,725400.6,30471,0,0,0,L,1151911521,0,121.55,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467200718,691841.00
06/29/2016 07:45,2,0.596,ACTIVE,212.38,342.35,59.981,1467200704,"274151322000076","219011344069620",29.28,23.00,0,337.24,348.96,17.7,15.1,0.124,772946.4,772946.4,30478,0,0,0,L,1151911521,0,121.55,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467200719,691842.00
06/29/2016 07:45,2,0.725,ACTIVE,212.61,344.45,59.986,1467200704,"201051344000868","219011344069620",28.98,19.50,0,333.93,353.17,21.3,18.7,0.150,455269.8,455269.8,36787,0,0,0,L,1122011218,0,121.55,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467200720,691843.00
06/29/2016 07:45,2,0.531,ACTIVE,211.93,341.75,59.954,1467200704,"274151322000095","219011344069620",29.12,22.00,0,336.04,347.46,15.8,13.3,0.097,765029.7,765029.7,30388,0,0,0,L,1151911521,0,122.01,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467200721,691844.00
06/29/2016 07:45,2,0.711,ACTIVE,212.83,346.26,59.975,1467200704,"201051344000988","219011344069620",29.06,20.30,0,333.63,355.58,20.9,18.3,0.164,452104.5,452104.5,37080,0,0,0,L,1122011218,0,121.33,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467200722,691845.00
06/29/2016 07:45,2,0.648,ACTIVE,212.16,342.65,59.986,1467200704,"201051344001025","219011344069620",29.38,20.00,0,333.03,351.37,19.3,16.7,0.133,465905.4,465905.4,41581,0,0,0,L,1122011218,0,121.55,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467200723,691846.00
06/29/2016 07:45,2,0.680,ACTIVE,212.83,343.85,59.981,1467200704,"201051344000458","219011344069620",28.53,21.00,0,334.24,352.27,19.7,17.1,0.150,462950.3,462950.3,37004,0,0,0,L,1122011218,0,121.78,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467200724,691847.00
06/29/2016 07:45,2,0.662,ACTIVE,213.51,345.66,59.986,1467200704,"201051344000853","219011344069620",29.42,20.00,0,335.74,353.77,19.8,17.2,0.141,461848.5,461848.5,36607,0,0,0,L,1122011218,0,122.23,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467200725,691848.00
06/29/2016 07:45,2,0.635,ACTIVE,212.61,344.15,59.991,1467200704,"201051344000685","219011344069620",29.18,20.30,0,333.03,351.37,18.8,16.2,0.146,466727.9,466727.9,41444,0,0,0,L,1122011218,0,122.46,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467200726,691849.00
06/29/2016 07:45,2,0.635,ACTIVE,212.38,343.55,59.975,1467200704,"201051344000917","219011344069620",28.59,20.70,0,332.43,350.77,18.4,15.9,0.133,463566.0,463566.0,41436,0,0,0,L,1122011218,0,121.55,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467200727,691850.00
06/29/2016 07:45,2,0.619,ACTIVE,212.38,342.95,59.970,1467200704,"201051344001145","219011344069620",28.75,20.00,0,334.54,350.77,18.1,15.5,0.124,468765.5,468765.5,41293,0,0,0,L,1122011218,0,121.78,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467200728,691851.00
06/29/2016 07:45,2,0.658,ACTIVE,212.38,343.55,59.996,1467200704,"201051344000651","219011344069620",29.00,19.80,0,334.24,351.67,19.4,16.8,0.133,461373.1,461373.1,41637,0,0,0,L,1122011218,0,122.23,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467200729,691852.00
06/29/2016 07:45,2,0.529,ACTIVE,211.48,341.45,59.981,1467200704,"274151322000088","219011344069620",28.09,22.50,0,335.44,347.76,15.1,12.6,0.088,700331.8,700331.8,30126,0,0,0,L,1151911521,0,122.01,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467200730,691853.00
06/29/2016 07:45,2,0.359,ACTIVE,212.38,410.88,59.986,1467200704,"274151322000068","219011344069620",38.76,25.30,0,338.14,423.50,14.2,11.7,0.080,594520.7,594520.7,31722,0,0,0,L,1151911521,0,122.01,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467200731,691854.00
06/29/2016 07:45,2,0.680,ACTIVE,212.16,342.65,59.981,1467200704,"201051344001135","219011344069620",29.04,20.00,0,333.33,350.77,20.1,17.4,0.137,457372.7,457372.7,41568,0,0,0,L,1122011218,0,121.55,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467200732,691855.00
06/29/2016 07:45,2,0.725,ACTIVE,212.61,345.06,59.981,1467200704,"201051344000594","219011344069620",28.77,20.70,0,333.33,353.17,21.1,18.5,0.150,467032.0,467032.0,37043,0,0,0,L,1122011218,0,121.55,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467200733,691856.00
06/29/2016 07:45,2,0.709,ACTIVE,212.38,343.85,59.981,1467200704,"201051344001203","219011344069620",29.10,20.30,0,333.63,353.77,21.0,18.3,0.150,464759.7,464759.7,41614,0,0,0,L,1122011218,0,122.23,121.10,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467200734,691857.00
06/29/2016 07:45,2,0.527,ACTIVE,211.93,343.85,59.944,1467200704,"274151322000054","219011344069620",28.63,22.80,0,336.04,347.76,15.3,12.8,0.088,715158.3,715158.3,30152,0,0,0,L,1151911521,0,122.01,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467200734,691858.00
06/29/2016 07:45,2,0.725,ACTIVE,213.06,343.25,59.975,1467200704,"201051344000867","219011344069620",29.30,20.30,0,334.84,353.17,21.5,18.8,0.150,454398.4,454398.4,37050,0,0,0,L,1122011218,0,122.01,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467200735,691859.00
06/29/2016 07:45,2,0.779,ACTIVE,212.38,344.76,59.986,1467200704,"201051344001093","219011344069620",29.24,20.70,0,333.93,353.77,23.1,20.4,0.164,462942.2,462942.2,41496,0,0,0,L,1122011218,0,121.78,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467200736,691860.00
06/29/2016 07:45,2,0.666,ACTIVE,212.61,344.76,59.970,1467200704,"201051344000900","219011344069620",29.36,19.50,0,334.54,353.47,19.9,17.3,0.150,470309.7,470309.7,36433,0,0,0,L,1122011218,0,121.78,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467200738,691861.00
06/29/2016 07:45,2,0.697,ACTIVE,213.06,344.76,59.944,1467200704,"201051344000648","219011344069620",28.82,19.50,0,335.14,353.17,20.4,17.7,0.146,461388.2,461388.2,36730,0,0,0,L,1122011218,0,121.33,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467200739,691862.00
06/29/2016 07:45,2,0.691,ACTIVE,213.06,344.45,59.986,1467200704,"201051344000569","219011344069620",28.98,20.30,0,335.74,352.87,20.3,17.7,0.141,471236.0,471236.0,36360,0,0,0,L,1122011218,0,121.33,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467200740,691863.00
06/29/2016 07:45,2,0.680,ACTIVE,212.83,344.15,59.975,1467200704,"201051344000983","219011344069620",29.38,20.30,0,333.93,352.87,20.3,17.7,0.141,462911.2,462911.2,36851,0,0,0,L,1122011218,0,121.78,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467200741,691864.00
06/29/2016 07:45,2,0.705,ACTIVE,212.83,344.45,59.970,1467200704,"201051344001158","219011344069620",28.98,20.00,0,335.44,353.17,20.7,18.1,0.159,456605.5,456605.5,37113,0,0,0,L,1122011218,0,121.55,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467200741,691865.00
06/29/2016 07:45,2,0.693,ACTIVE,213.51,346.26,59.981,1467200704,"201051344000576","219011344069620",28.94,19.50,0,335.44,353.47,20.4,17.7,0.146,463779.9,463779.9,36516,0,0,0,L,1122011218,0,122.01,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467200742,691866.00
06/29/2016 07:45,2,0.537,ACTIVE,211.93,342.05,59.970,1467200704,"274151322000087","219011344069620",27.75,23.30,0,336.34,347.76,15.2,12.7,0.088,688361.1,688361.1,30281,0,0,0,L,1151911521,0,121.78,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467200743,691867.00
06/29/2016 08:00,2,1.035,ACTIVE,213.51,347.46,59.996,1467201603,"201051344000645","219011344069620",29.08,20.70,0,334.84,360.69,30.5,27.5,0.234,463384.0,463384.0,36646,0,0,0,L,1122011218,0,122.23,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467201604,691868.00
06/29/2016 08:00,2,0.812,ACTIVE,211.93,342.95,59.965,1467201603,"274151322000085","219011344069620",28.88,22.50,0,333.03,351.67,23.8,21.0,0.155,716438.3,716438.3,30161,0,0,0,L,1151911521,0,122.23,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467201605,691869.00
06/29/2016 08:00,2,1.055,ACTIVE,213.51,348.96,59.965,1467201603,"201051344000633","219011344069620",29.56,21.00,0,333.93,361.59,31.6,28.6,0.252,454556.2,454556.2,37132,0,0,0,L,1122011218,0,122.23,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467201606,691870.00
06/29/2016 08:00,2,1.088,ACTIVE,213.51,348.96,60.007,1467201603,"201051344000469","219011344069620",29.40,19.80,0,333.63,360.99,32.4,29.3,0.265,456297.6,456297.6,37070,0,0,0,L,1122011218,0,121.55,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467201607,691871.00
06/29/2016 08:00,2,0.994,ACTIVE,212.16,345.96,59.970,1467201603,"201051344000646","219011344069620",29.24,21.50,0,330.63,358.58,29.4,26.5,0.230,458749.1,458749.1,41617,0,0,0,L,1122011218,0,122.01,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467201608,691872.00
06/29/2016 08:00,2,0.885,ACTIVE,211.93,343.55,59.965,1467201603,"274151322000052","219011344069620",29.02,23.80,0,331.23,352.57,26.0,23.2,0.172,732005.5,732005.5,30392,0,0,0,L,1151911521,0,121.10,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467201609,691873.00
06/29/2016 08:00,2,0.959,ACTIVE,212.61,346.26,59.965,1467201603,"201051344000585","219011344069620",29.06,21.80,0,332.13,357.38,28.3,25.4,0.208,466437.4,466437.4,41619,0,0,0,L,1122011218,0,121.55,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467201610,691874.00
06/29/2016 08:00,2,1.043,ACTIVE,212.38,345.66,59.965,1467201603,"201051344001230","219011344069620",29.16,22.00,0,330.33,358.28,30.8,27.8,0.239,462260.0,462260.0,41432,0,0,0,L,1122011218,0,122.01,121.10,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467201610,691875.00
06/29/2016 08:00,2,0.979,ACTIVE,213.06,346.86,59.970,1467201603,"201051344000582","219011344069620",28.96,20.70,0,333.33,359.18,28.8,25.8,0.217,455453.0,455453.0,41569,0,0,0,L,1122011218,0,122.01,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467201611,691876.00
06/29/2016 08:00,2,1.096,ACTIVE,212.16,346.26,59.970,1467201603,"201051344000955","219011344069620",29.48,21.50,0,331.23,359.18,32.7,29.7,0.261,468323.2,468323.2,41523,0,0,0,L,1122011218,0,121.33,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467201612,691877.00
06/29/2016 08:00,2,0.564,ACTIVE,212.16,407.87,59.965,1467201603,"274151322000094","219011344069620",38.41,24.50,0,337.54,425.91,22.0,19.3,0.146,594564.8,594564.8,31515,0,0,0,L,1151911521,0,121.33,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467201613,691878.00
06/29/2016 08:00,2,1.086,ACTIVE,213.06,347.16,59.970,1467201603,"201051344000579","219011344069620",29.30,21.80,0,334.54,360.69,32.3,29.2,0.252,470329.4,470329.4,17138,0,0,0,L,1122011218,0,121.78,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467201614,691879.00
06/29/2016 08:00,2,1.078,ACTIVE,212.38,345.66,59.959,1467201603,"201051344000890","219011344069620",29.08,22.00,0,331.83,359.18,31.9,28.8,0.239,465535.8,465535.8,41531,0,0,0,L,1122011218,0,122.01,120.88,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467201615,691880.00
06/29/2016 08:00,2,1.049,ACTIVE,212.61,347.46,59.970,1467201603,"201051344000438","219011344069620",29.42,21.30,0,333.33,359.78,31.3,28.3,0.252,467374.3,467374.3,41539,0,0,0,L,1122011218,0,122.01,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467201616,691881.00
06/29/2016 08:00,2,1.033,ACTIVE,212.61,346.56,59.959,1467201603,"201051344000417","219011344069620",29.20,21.50,0,332.13,358.58,30.6,27.6,0.239,459479.8,459479.8,41688,0,0,0,L,1122011218,0,121.55,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467201617,691882.00
06/29/2016 08:00,2,0.785,ACTIVE,212.16,343.55,59.959,1467201603,"274151322000083","219011344069620",28.94,22.80,0,332.73,351.67,23.1,20.3,0.155,725404.6,725404.6,30472,0,0,0,L,1151911521,0,121.55,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467201618,691883.00
06/29/2016 08:00,2,0.930,ACTIVE,212.61,343.55,59.949,1467201603,"274151322000076","219011344069620",29.90,23.80,0,333.63,353.77,28.1,25.2,0.199,772951.4,772951.4,30479,0,0,0,L,1151911521,0,121.78,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467201618,691884.00
06/29/2016 08:00,2,1.096,ACTIVE,213.06,347.46,59.965,1467201603,"201051344000868","219011344069620",28.98,20.00,0,333.63,360.69,32.2,29.2,0.247,455275.7,455275.7,36788,0,0,0,L,1122011218,0,121.78,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467201619,691885.00
06/29/2016 08:00,2,0.834,ACTIVE,211.93,345.06,59.949,1467201603,"274151322000095","219011344069620",29.90,22.80,0,332.13,351.97,25.2,22.4,0.168,765034.0,765034.0,30389,0,0,0,L,1151911521,0,122.01,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467201620,691886.00
06/29/2016 08:00,2,1.090,ACTIVE,213.29,349.86,60.018,1467201603,"201051344000988","219011344069620",29.06,21.30,0,333.33,362.49,32.1,29.1,0.256,452110.3,452110.3,37081,0,0,0,L,1122011218,0,121.78,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467201621,691887.00
06/29/2016 08:00,2,1.000,ACTIVE,212.38,345.96,59.917,1467201603,"201051344001025","219011344069620",29.36,21.30,0,331.53,358.58,29.8,26.8,0.225,465910.7,465910.7,41582,0,0,0,L,1122011218,0,121.55,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467201622,691888.00
06/29/2016 08:00,2,1.010,ACTIVE,213.29,346.56,59.965,1467201603,"201051344000458","219011344069620",29.30,21.50,0,334.24,359.18,30.0,27.0,0.239,462955.7,462955.7,37005,0,0,0,L,1122011218,0,122.01,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467201623,691889.00
06/29/2016 08:00,2,1.016,ACTIVE,213.74,348.96,60.018,1467201603,"201051344000853","219011344069620",29.46,20.70,0,334.54,364.29,30.4,27.4,0.234,461854.0,461854.0,36608,0,0,0,L,1122011218,0,122.46,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467201624,691890.00
06/29/2016 08:00,2,0.984,ACTIVE,212.61,346.86,59.959,1467201603,"201051344000685","219011344069620",29.16,21.30,0,333.63,358.58,29.1,26.2,0.243,466733.1,466733.1,41445,0,0,0,L,1122011218,0,122.46,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467201625,691891.00
06/29/2016 08:00,2,0.975,ACTIVE,212.61,346.86,59.938,1467201603,"201051344000917","219011344069620",29.12,21.50,0,332.13,358.28,28.8,25.9,0.225,463571.1,463571.1,41437,0,0,0,L,1122011218,0,121.78,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467201626,691892.00
06/29/2016 08:00,2,0.945,ACTIVE,212.61,346.26,59.970,1467201603,"201051344001145","219011344069620",29.40,21.00,0,333.33,357.98,28.2,25.3,0.221,468770.4,468770.4,41294,0,0,0,L,1122011218,0,121.78,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467201627,691893.00
06/29/2016 08:00,2,1.023,ACTIVE,212.83,346.56,59.959,1467201603,"201051344000651","219011344069620",28.71,20.30,0,333.63,358.88,29.8,26.8,0.230,461378.4,461378.4,41638,0,0,0,L,1122011218,0,122.46,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467201628,691894.00
06/29/2016 08:00,2,0.840,ACTIVE,211.70,347.16,59.949,1467201603,"274151322000088","219011344069620",28.35,23.00,0,329.73,351.37,24.2,21.4,0.155,700335.9,700335.9,30127,0,0,0,L,1151911521,0,122.23,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467201628,691895.00
06/29/2016 08:00,2,0.584,ACTIVE,212.61,403.37,59.949,1467201603,"274151322000068","219011344069620",37.77,26.30,0,337.54,426.81,22.4,19.6,0.133,594524.5,594524.5,31723,0,0,0,L,1151911521,0,122.01,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467201629,691896.00
06/29/2016 08:00,2,1.018,ACTIVE,212.38,345.36,59.959,1467201603,"201051344001135","219011344069620",29.38,21.00,0,331.23,358.28,30.3,27.4,0.225,457378.2,457378.2,41569,0,0,0,L,1122011218,0,121.78,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467201630,691897.00
06/29/2016 08:00,2,1.082,ACTIVE,212.83,347.16,59.954,1467201603,"201051344000594","219011344069620",29.18,21.30,0,332.13,360.38,32.1,29.0,0.247,467037.8,467037.8,37044,0,0,0,L,1122011218,0,121.78,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467201631,691898.00
06/29/2016 08:00,2,1.072,ACTIVE,212.61,345.96,59.991,1467201603,"201051344001203","219011344069620",29.36,21.30,0,333.33,361.29,31.9,28.9,0.256,464765.5,464765.5,41615,0,0,0,L,1122011218,0,122.46,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467201632,691899.00
06/29/2016 08:00,2,0.834,ACTIVE,211.93,345.36,59.949,1467201603,"274151322000054","219011344069620",28.67,23.30,0,332.43,352.27,24.2,21.4,0.159,715162.5,715162.5,30153,0,0,0,L,1151911521,0,121.78,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467201633,691900.00
06/29/2016 08:00,2,1.090,ACTIVE,213.29,346.86,59.959,1467201603,"201051344000867","219011344069620",29.36,21.30,0,333.93,360.38,32.4,29.4,0.247,454404.3,454404.3,37051,0,0,0,L,1122011218,0,122.23,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467201634,691901.00
06/29/2016 08:00,2,1.168,ACTIVE,212.61,348.36,59.954,1467201603,"201051344001093","219011344069620",29.20,21.50,0,332.43,361.89,34.6,31.5,0.270,462948.6,462948.6,41497,0,0,0,L,1122011218,0,122.01,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467201635,691902.00
06/29/2016 08:00,2,1.039,ACTIVE,213.06,347.76,59.965,1467201603,"201051344000900","219011344069620",29.42,20.00,0,333.93,360.38,31.0,28.0,0.247,470315.3,470315.3,36434,0,0,0,L,1122011218,0,122.01,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467201636,691903.00
06/29/2016 08:00,2,1.014,ACTIVE,213.51,347.46,59.965,1467201603,"201051344000648","219011344069620",29.72,20.00,0,334.24,360.08,30.6,27.6,0.239,461393.8,461393.8,36731,0,0,0,L,1122011218,0,121.55,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467201637,691904.00
06/29/2016 08:00,2,1.018,ACTIVE,213.51,347.46,59.965,1467201603,"201051344000569","219011344069620",29.80,21.00,0,333.63,360.08,30.8,27.8,0.239,471241.6,471241.6,36361,0,0,0,L,1122011218,0,121.55,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467201638,691905.00
06/29/2016 08:00,2,1.021,ACTIVE,213.29,347.76,59.959,1467201603,"201051344000983","219011344069620",29.68,21.00,0,333.03,360.38,30.8,27.8,0.247,462916.8,462916.8,36852,0,0,0,L,1122011218,0,122.01,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467201639,691906.00
06/29/2016 08:00,2,1.080,ACTIVE,213.51,347.46,59.975,1467201603,"201051344001158","219011344069620",28.98,21.00,0,333.33,360.69,31.7,28.7,0.252,456611.2,456611.2,37114,0,0,0,L,1122011218,0,121.78,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467201640,691907.00
06/29/2016 08:00,2,1.037,ACTIVE,213.74,348.36,59.965,1467201603,"201051344000576","219011344069620",29.30,20.00,0,334.54,360.99,30.8,27.8,0.234,463785.4,463785.4,36517,0,0,0,L,1122011218,0,122.01,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467201641,691908.00
06/29/2016 08:00,2,0.818,ACTIVE,212.16,343.85,59.959,1467201603,"274151322000087","219011344069620",28.45,24.00,0,332.73,351.37,23.6,20.8,0.146,688365.2,688365.2,30282,0,0,0,L,1151911521,0,122.01,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467201642,691909.00
06/29/2016 08:15,2,1.488,ACTIVE,213.96,351.07,59.981,1467202503,"201051344000645","219011344069620",29.04,21.50,0,335.74,369.70,43.8,40.3,0.349,463392.4,463392.4,36647,0,0,0,L,1122011218,0,122.23,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467202505,691910.00
06/29/2016 08:15,2,1.217,ACTIVE,211.70,348.66,59.975,1467202503,"274151322000085","219011344069620",28.75,23.50,0,335.44,356.48,35.4,32.2,0.230,716445.0,716445.0,30162,0,0,0,L,1151911521,0,122.23,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467202505,691911.00
06/29/2016 08:15,2,1.496,ACTIVE,213.74,352.87,59.986,1467202503,"201051344000633","219011344069620",29.56,21.80,0,335.44,370.60,44.9,41.4,0.367,454564.9,454564.9,37133,0,0,0,L,1122011218,0,122.23,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467202506,691912.00
06/29/2016 08:15,2,1.527,ACTIVE,213.51,351.97,60.007,1467202503,"201051344000469","219011344069620",29.62,20.70,0,333.63,370.30,45.8,42.3,0.376,456306.6,456306.6,37071,0,0,0,L,1122011218,0,121.33,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467202507,691913.00
06/29/2016 08:15,2,1.426,ACTIVE,211.93,348.96,59.991,1467202503,"201051344000646","219011344069620",29.14,22.50,0,333.03,366.10,42.1,38.7,0.354,458757.2,458757.2,41618,0,0,0,L,1122011218,0,122.01,121.10,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467202508,691914.00
06/29/2016 08:15,2,1.287,ACTIVE,211.48,349.56,59.975,1467202503,"274151322000052","219011344069620",29.14,24.80,0,334.24,358.28,38.0,34.7,0.265,732012.7,732012.7,30393,0,0,0,L,1151911521,0,121.10,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467202510,691915.00
06/29/2016 08:15,2,1.373,ACTIVE,213.06,349.86,60.023,1467202503,"201051344000585","219011344069620",29.38,22.80,0,334.24,365.19,40.9,37.6,0.327,466445.2,466445.2,41620,0,0,0,L,1122011218,0,121.78,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467202511,691916.00
06/29/2016 08:15,2,1.484,ACTIVE,212.38,348.96,59.986,1467202503,"201051344001230","219011344069620",29.22,23.50,0,328.52,366.70,44.0,40.5,0.358,462268.5,462268.5,41433,0,0,0,L,1122011218,0,122.01,121.10,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467202511,691917.00
06/29/2016 08:15,2,1.393,ACTIVE,213.29,350.77,59.986,1467202503,"201051344000582","219011344069620",29.26,21.50,0,326.12,375.11,41.3,38.0,0.331,455460.9,455460.9,41570,0,0,0,L,1122011218,0,122.23,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467202512,691918.00
06/29/2016 08:15,2,1.535,ACTIVE,212.16,349.86,59.975,1467202503,"201051344000955","219011344069620",29.54,22.50,0,326.72,372.11,46.0,42.5,0.384,468332.1,468332.1,41524,0,0,0,L,1122011218,0,121.55,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467202513,691919.00
06/29/2016 08:15,2,0.832,ACTIVE,211.70,418.09,59.970,1467202503,"274151322000094","219011344069620",39.00,25.30,0,333.63,431.02,33.1,30.1,0.217,594570.9,594570.9,31516,0,0,0,L,1151911521,0,121.33,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467202514,691920.00
06/29/2016 08:15,2,1.539,ACTIVE,213.74,351.97,59.991,1467202503,"201051344000579","219011344069620",29.14,22.80,0,335.74,370.00,45.5,42.0,0.371,470338.3,470338.3,17139,0,0,0,L,1122011218,0,121.78,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467202515,691921.00
06/29/2016 08:15,2,1.525,ACTIVE,212.38,349.56,59.986,1467202503,"201051344000890","219011344069620",29.04,23.50,0,326.12,379.02,44.9,41.4,0.362,465544.5,465544.5,41532,0,0,0,L,1122011218,0,122.01,120.88,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467202516,691922.00
06/29/2016 08:15,2,1.484,ACTIVE,212.61,350.17,59.970,1467202503,"201051344000438","219011344069620",29.46,22.30,0,318.61,381.42,44.4,40.9,0.367,467382.9,467382.9,41540,0,0,0,L,1122011218,0,122.01,121.33,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467202517,691923.00
06/29/2016 08:15,2,1.455,ACTIVE,212.61,350.17,59.986,1467202503,"201051344000417","219011344069620",29.32,22.80,0,317.70,379.62,43.2,39.8,0.354,459488.2,459488.2,41689,0,0,0,L,1122011218,0,121.78,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467202518,691924.00
06/29/2016 08:15,2,1.172,ACTIVE,211.70,349.56,59.949,1467202503,"274151322000083","219011344069620",29.24,23.80,0,334.54,356.18,34.7,31.6,0.234,725411.0,725411.0,30473,0,0,0,L,1151911521,0,121.78,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467202519,691925.00
06/29/2016 08:15,2,1.373,ACTIVE,212.38,345.96,59.975,1467202503,"274151322000076","219011344069620",29.88,24.80,0,335.14,359.78,41.6,38.2,0.292,772959.3,772959.3,30480,0,0,0,L,1151911521,0,122.01,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467202520,691926.00
06/29/2016 08:15,2,1.547,ACTIVE,213.06,350.77,59.975,1467202503,"201051344000868","219011344069620",28.98,21.30,0,333.63,369.10,45.4,41.9,0.367,455284.5,455284.5,36789,0,0,0,L,1122011218,0,121.55,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467202521,691927.00
06/29/2016 08:15,2,1.268,ACTIVE,211.93,350.47,59.970,1467202503,"274151322000095","219011344069620",29.76,23.80,0,334.24,357.98,38.3,35.0,0.252,765041.1,765041.1,30390,0,0,0,L,1151911521,0,121.78,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467202521,691928.00
06/29/2016 08:15,2,1.533,ACTIVE,213.51,353.17,59.975,1467202503,"201051344000988","219011344069620",29.36,21.80,0,335.44,371.81,45.6,42.1,0.376,452119.2,452119.2,37082,0,0,0,L,1122011218,0,121.55,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467202522,691929.00
06/29/2016 08:15,2,1.443,ACTIVE,212.61,349.56,59.986,1467202503,"201051344001025","219011344069620",29.24,22.30,0,334.54,367.00,42.8,39.3,0.345,465918.9,465918.9,41583,0,0,0,L,1122011218,0,121.78,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467202523,691930.00
06/29/2016 08:15,2,1.441,ACTIVE,213.51,349.86,59.928,1467202503,"201051344000458","219011344069620",29.42,22.30,0,336.04,368.20,43.0,39.5,0.367,462964.0,462964.0,37006,0,0,0,L,1122011218,0,122.01,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467202524,691931.00
06/29/2016 08:15,2,1.465,ACTIVE,214.19,351.97,59.981,1467202503,"201051344000853","219011344069620",29.32,21.50,0,336.64,370.30,43.5,40.1,0.354,461862.4,461862.4,36609,0,0,0,L,1122011218,0,122.46,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467202525,691932.00
06/29/2016 08:15,2,1.420,ACTIVE,212.61,350.47,59.975,1467202503,"201051344000685","219011344069620",29.28,22.30,0,326.42,369.10,42.1,38.8,0.362,466741.2,466741.2,41446,0,0,0,L,1122011218,0,122.46,121.10,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467202526,691933.00
06/29/2016 08:15,2,1.398,ACTIVE,212.61,350.17,59.986,1467202503,"201051344000917","219011344069620",29.46,22.50,0,322.21,375.11,41.8,38.4,0.340,463579.1,463579.1,41438,0,0,0,L,1122011218,0,121.78,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467202527,691934.00
06/29/2016 08:15,2,1.361,ACTIVE,212.61,348.96,59.981,1467202503,"201051344001145","219011344069620",29.62,22.00,0,335.44,366.70,40.8,37.5,0.327,468778.3,468778.3,41295,0,0,0,L,1122011218,0,121.78,121.33,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467202528,691935.00
06/29/2016 08:15,2,1.430,ACTIVE,212.83,350.47,59.986,1467202503,"201051344000651","219011344069620",29.56,21.50,0,335.44,367.60,42.9,39.4,0.354,461386.7,461386.7,41639,0,0,0,L,1122011218,0,122.46,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467202529,691936.00
06/29/2016 08:15,2,1.242,ACTIVE,211.25,344.15,59.975,1467202503,"274151322000088","219011344069620",28.55,24.00,0,334.84,356.78,35.9,32.8,0.247,700342.7,700342.7,30128,0,0,0,L,1151911521,0,122.01,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467202529,691937.00
06/29/2016 08:15,2,0.850,ACTIVE,212.38,412.98,59.981,1467202503,"274151322000068","219011344069620",38.74,27.30,0,333.03,431.92,33.1,30.1,0.212,594530.7,594530.7,31724,0,0,0,L,1151911521,0,121.78,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467202530,691938.00
06/29/2016 08:15,2,1.471,ACTIVE,212.38,349.26,59.949,1467202503,"201051344001135","219011344069620",28.86,22.00,0,334.24,366.40,43.0,39.6,0.345,457386.5,457386.5,41570,0,0,0,L,1122011218,0,122.01,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467202531,691939.00
06/29/2016 08:15,2,1.531,ACTIVE,213.06,351.07,59.938,1467202503,"201051344000594","219011344069620",29.18,22.50,0,333.93,369.10,45.3,41.8,0.371,467046.6,467046.6,37045,0,0,0,L,1122011218,0,121.78,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467202532,691940.00
06/29/2016 08:15,2,1.516,ACTIVE,212.61,350.77,59.991,1467202503,"201051344001203","219011344069620",29.52,22.50,0,334.84,369.70,45.4,41.9,0.371,464774.3,464774.3,41616,0,0,0,L,1122011218,0,122.46,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467202533,691941.00
06/29/2016 08:15,2,1.238,ACTIVE,211.48,349.86,59.975,1467202503,"274151322000054","219011344069620",28.63,24.30,0,333.93,357.08,35.9,32.7,0.243,715169.2,715169.2,30154,0,0,0,L,1151911521,0,121.55,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467202534,691942.00
06/29/2016 08:15,2,1.537,ACTIVE,213.51,350.47,59.928,1467202503,"201051344000867","219011344069620",29.22,22.00,0,335.44,369.40,45.5,42.0,0.362,454413.2,454413.2,37052,0,0,0,L,1122011218,0,122.01,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467202535,691943.00
06/29/2016 08:15,2,1.619,ACTIVE,212.61,351.37,60.012,1467202503,"201051344001093","219011344069620",29.12,22.50,0,329.13,384.73,47.8,44.2,0.384,462958.0,462958.0,41498,0,0,0,L,1122011218,0,122.01,121.33,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467202536,691944.00
06/29/2016 08:15,2,1.490,ACTIVE,213.29,351.67,59.975,1467202503,"201051344000900","219011344069620",29.46,21.00,0,335.44,370.00,44.5,41.0,0.367,470323.9,470323.9,36435,0,0,0,L,1122011218,0,121.78,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467202537,691945.00
06/29/2016 08:15,2,1.471,ACTIVE,213.74,350.77,59.944,1467202503,"201051344000648","219011344069620",29.22,21.30,0,335.74,369.10,43.6,40.1,0.354,461402.2,461402.2,36732,0,0,0,L,1122011218,0,121.55,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467202539,691946.00
06/29/2016 08:15,2,1.453,ACTIVE,213.51,351.67,59.965,1467202503,"201051344000569","219011344069620",29.74,21.80,0,336.04,369.40,43.8,40.3,0.354,471250.1,471250.1,36362,0,0,0,L,1122011218,0,121.55,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467202539,691947.00
06/29/2016 08:15,2,1.471,ACTIVE,213.74,351.07,59.965,1467202503,"201051344000983","219011344069620",29.62,21.80,0,335.44,368.80,44.1,40.7,0.367,462925.3,462925.3,36853,0,0,0,L,1122011218,0,122.01,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467202540,691948.00
06/29/2016 08:15,2,1.535,ACTIVE,213.51,351.37,59.970,1467202503,"201051344001158","219011344069620",28.88,22.00,0,334.84,370.00,44.9,41.4,0.371,456619.9,456619.9,37115,0,0,0,L,1122011218,0,121.78,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467202541,691949.00
06/29/2016 08:15,2,1.475,ACTIVE,213.96,351.97,59.959,1467202503,"201051344000576","219011344069620",29.34,21.00,0,336.04,370.00,43.9,40.4,0.349,463793.9,463793.9,36518,0,0,0,L,1122011218,0,122.01,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467202542,691950.00
06/29/2016 08:15,2,1.197,ACTIVE,211.70,346.26,59.959,1467202503,"274151322000087","219011344069620",28.78,25.30,0,334.54,355.88,34.9,31.7,0.221,688371.7,688371.7,30283,0,0,0,L,1151911521,0,121.78,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467202543,691951.00
06/29/2016 08:30,2,1.975,ACTIVE,214.41,357.08,60.028,1467203403,"201051344000645","219011344069620",28.88,22.50,0,336.34,381.73,57.9,53.9,0.468,463404.2,463404.2,36648,0,0,0,L,1122011218,0,122.68,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467203404,691952.00
06/29/2016 08:30,2,1.670,ACTIVE,212.38,352.27,59.986,1467203403,"274151322000085","219011344069620",28.45,24.80,0,335.44,363.69,48.2,44.6,0.323,716454.5,716454.5,30163,0,0,0,L,1151911521,0,122.46,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467203405,691953.00
06/29/2016 08:30,2,1.992,ACTIVE,214.19,357.08,60.044,1467203403,"201051344000633","219011344069620",29.18,23.00,0,326.12,391.64,58.9,54.9,0.499,454576.9,454576.9,37134,0,0,0,L,1122011218,0,122.46,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467203406,691954.00
06/29/2016 08:30,2,2.018,ACTIVE,214.19,356.78,59.996,1467203403,"201051344000469","219011344069620",29.32,21.80,0,334.54,382.33,59.9,55.9,0.508,456318.8,456318.8,37072,0,0,0,L,1122011218,0,121.78,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467203407,691955.00
06/29/2016 08:30,2,1.893,ACTIVE,212.38,353.17,59.996,1467203403,"201051344000646","219011344069620",29.10,23.50,0,334.24,376.01,55.9,52.0,0.473,458768.5,458768.5,41619,0,0,0,L,1122011218,0,122.23,121.33,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467203408,691956.00
06/29/2016 08:30,2,1.738,ACTIVE,212.16,350.47,59.991,1467203403,"274151322000052","219011344069620",29.02,26.50,0,334.24,364.59,51.1,47.4,0.349,732023.0,732023.0,30394,0,0,0,L,1151911521,0,121.10,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467203409,691957.00
06/29/2016 08:30,2,1.850,ACTIVE,213.06,354.37,59.996,1467203403,"201051344000585","219011344069620",29.24,24.30,0,335.14,375.41,54.8,51.0,0.446,466456.2,466456.2,41621,0,0,0,L,1122011218,0,121.78,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467203410,691958.00
06/29/2016 08:30,2,1.953,ACTIVE,212.38,352.87,59.959,1467203403,"201051344001230","219011344069620",29.28,25.50,0,332.73,376.31,57.9,53.9,0.477,462280.3,462280.3,41434,0,0,0,L,1122011218,0,122.01,121.10,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467203411,691959.00
06/29/2016 08:30,2,1.885,ACTIVE,213.29,354.67,60.002,1467203403,"201051344000582","219011344069620",28.75,22.80,0,334.84,376.62,54.9,51.1,0.446,455472.0,455472.0,41571,0,0,0,L,1122011218,0,122.23,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467203412,691960.00
06/29/2016 08:30,2,2.008,ACTIVE,212.38,354.67,60.007,1467203403,"201051344000955","219011344069620",29.46,23.80,0,333.63,378.12,60.0,56.0,0.504,468344.4,468344.4,41525,0,0,0,L,1122011218,0,121.55,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467203413,691961.00
06/29/2016 08:30,2,1.102,ACTIVE,211.93,422.60,59.996,1467203403,"274151322000094","219011344069620",39.72,27.00,0,335.14,442.44,44.3,40.8,0.301,594579.7,594579.7,31517,0,0,0,L,1151911521,0,121.10,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467203414,691962.00
06/29/2016 08:30,2,1.992,ACTIVE,214.19,356.78,59.996,1467203403,"201051344000579","219011344069620",29.42,24.00,0,326.12,388.04,59.4,55.4,0.495,470350.4,470350.4,17140,0,0,0,L,1122011218,0,122.23,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467203414,691963.00
06/29/2016 08:30,2,1.986,ACTIVE,212.38,353.77,59.996,1467203403,"201051344000890","219011344069620",29.22,25.00,0,333.03,377.52,58.8,54.8,0.477,465556.5,465556.5,41533,0,0,0,L,1122011218,0,122.01,120.88,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467203415,691964.00
06/29/2016 08:30,2,1.938,ACTIVE,212.83,354.97,60.034,1467203403,"201051344000438","219011344069620",29.66,23.80,0,334.24,378.12,58.2,54.3,0.499,467394.7,467394.7,41541,0,0,0,L,1122011218,0,122.23,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467203416,691965.00
06/29/2016 08:30,2,1.914,ACTIVE,212.61,353.47,60.002,1467203403,"201051344000417","219011344069620",29.22,24.50,0,333.33,376.62,56.6,52.7,0.482,459499.7,459499.7,41690,0,0,0,L,1122011218,0,121.78,121.33,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467203417,691966.00
06/29/2016 08:30,2,1.619,ACTIVE,211.93,353.77,59.996,1467203403,"274151322000083","219011344069620",29.04,25.30,0,334.24,363.09,47.6,44.0,0.336,725420.4,725420.4,30474,0,0,0,L,1151911521,0,121.55,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467203418,691967.00
06/29/2016 08:30,2,1.861,ACTIVE,212.61,350.47,59.996,1467203403,"274151322000076","219011344069620",29.76,26.30,0,335.44,367.90,56.0,52.2,0.402,772970.5,772970.5,30481,0,0,0,L,1151911521,0,122.01,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467203419,691968.00
06/29/2016 08:30,2,1.994,ACTIVE,213.74,355.58,60.002,1467203403,"201051344000868","219011344069620",29.42,22.00,0,333.93,379.32,59.5,55.5,0.486,455296.6,455296.6,36790,0,0,0,L,1122011218,0,122.01,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467203420,691969.00
