ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/29/2016 08:30,2,1.748,ACTIVE,211.70,351.67,60.002,1467203403,"274151322000095","219011344069620",29.68,25.50,0,333.93,366.10,52.6,48.9,0.349,765051.5,765051.5,30391,0,0,0,L,1151911521,0,122.01,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467203421,691970.00
06/29/2016 08:30,2,2.043,ACTIVE,214.19,357.98,59.996,1467203403,"201051344000988","219011344069620",28.92,23.30,0,334.54,384.13,59.9,55.9,0.508,452131.4,452131.4,37083,0,0,0,L,1122011218,0,122.23,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467203422,691971.00
06/29/2016 08:30,2,1.902,ACTIVE,212.83,352.87,60.039,1467203403,"201051344001025","219011344069620",29.48,23.80,0,334.54,376.92,56.8,52.9,0.460,465930.4,465930.4,41584,0,0,0,L,1122011218,0,121.78,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467203423,691972.00
06/29/2016 08:30,2,1.918,ACTIVE,213.96,355.58,59.991,1467203403,"201051344000458","219011344069620",29.32,23.50,0,335.14,378.72,57.0,53.1,0.491,462975.5,462975.5,37007,0,0,0,L,1122011218,0,122.46,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467203423,691973.00
06/29/2016 08:30,2,1.928,ACTIVE,214.64,358.88,59.996,1467203403,"201051344000853","219011344069620",29.52,22.50,0,337.54,383.53,57.7,53.7,0.460,461874.1,461874.1,36610,0,0,0,L,1122011218,0,122.91,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467203424,691974.00
06/29/2016 08:30,2,1.896,ACTIVE,212.83,353.77,59.938,1467203403,"201051344000685","219011344069620",29.16,23.50,0,333.93,376.62,56.0,52.1,0.491,466752.5,466752.5,41447,0,0,0,L,1122011218,0,122.68,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467203425,691975.00
06/29/2016 08:30,2,1.883,ACTIVE,213.06,354.67,60.039,1467203403,"201051344000917","219011344069620",29.06,23.80,0,334.24,376.31,55.5,51.6,0.468,463590.3,463590.3,41439,0,0,0,L,1122011218,0,122.01,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467203426,691976.00
06/29/2016 08:30,2,1.850,ACTIVE,212.83,353.17,60.012,1467203403,"201051344001145","219011344069620",29.16,23.50,0,335.14,376.01,54.6,50.8,0.455,468789.3,468789.3,41296,0,0,0,L,1122011218,0,122.01,121.33,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467203427,691977.00
06/29/2016 08:30,2,1.889,ACTIVE,213.06,355.28,59.938,1467203403,"201051344000651","219011344069620",29.66,22.80,0,335.44,377.52,56.8,52.8,0.468,461398.2,461398.2,41640,0,0,0,L,1122011218,0,122.46,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467203428,691978.00
06/29/2016 08:30,2,1.695,ACTIVE,211.48,347.16,59.981,1467203403,"274151322000088","219011344069620",28.37,25.50,0,334.24,363.99,48.7,45.1,0.318,700352.3,700352.3,30129,0,0,0,L,1151911521,0,122.01,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467203429,691979.00
06/29/2016 08:30,2,1.146,ACTIVE,212.61,413.29,59.981,1467203403,"274151322000068","219011344069620",38.55,28.50,0,336.64,444.54,44.6,41.1,0.292,594539.5,594539.5,31725,0,0,0,L,1151911521,0,121.78,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467203430,691980.00
06/29/2016 08:30,2,1.920,ACTIVE,212.61,353.17,59.986,1467203403,"201051344001135","219011344069620",29.16,23.00,0,334.24,376.31,56.7,52.8,0.473,457398.1,457398.1,41571,0,0,0,L,1122011218,0,122.01,121.33,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467203431,691981.00
06/29/2016 08:30,2,2.012,ACTIVE,213.29,355.28,59.991,1467203403,"201051344000594","219011344069620",29.10,23.80,0,329.13,380.22,59.3,55.3,0.491,467058.6,467058.6,37046,0,0,0,L,1122011218,0,122.01,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467203432,691982.00
06/29/2016 08:30,2,1.994,ACTIVE,213.06,354.97,59.981,1467203403,"201051344001203","219011344069620",29.48,23.80,0,334.84,379.62,59.5,55.5,0.504,464786.4,464786.4,41617,0,0,0,L,1122011218,0,122.46,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467203433,691983.00
06/29/2016 08:30,2,1.691,ACTIVE,212.16,347.76,59.986,1467203403,"274151322000054","219011344069620",28.49,25.50,0,334.24,364.29,48.8,45.2,0.336,715178.9,715178.9,30155,0,0,0,L,1151911521,0,122.01,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467203433,691984.00
06/29/2016 08:30,2,1.973,ACTIVE,214.19,354.97,59.938,1467203403,"201051344000867","219011344069620",29.72,23.30,0,327.62,392.55,59.5,55.5,0.482,454425.3,454425.3,37053,0,0,0,L,1122011218,0,122.46,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467203434,691985.00
06/29/2016 08:30,2,2.084,ACTIVE,213.29,356.48,60.028,1467203403,"201051344001093","219011344069620",29.30,24.00,0,333.33,380.52,61.9,57.8,0.508,462970.7,462970.7,41499,0,0,0,L,1122011218,0,122.23,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467203435,691986.00
06/29/2016 08:30,2,1.949,ACTIVE,213.96,357.38,59.986,1467203403,"201051344000900","219011344069620",29.80,22.00,0,335.14,381.42,58.9,54.9,0.486,470335.9,470335.9,36436,0,0,0,L,1122011218,0,122.46,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467203436,691987.00
06/29/2016 08:30,2,1.938,ACTIVE,214.19,356.18,59.991,1467203403,"201051344000648","219011344069620",29.26,22.30,0,336.64,379.92,57.5,53.5,0.473,461413.9,461413.9,36733,0,0,0,L,1122011218,0,122.01,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467203438,691988.00
06/29/2016 08:30,2,1.949,ACTIVE,214.19,356.48,59.996,1467203403,"201051344000569","219011344069620",29.28,22.50,0,335.74,379.32,57.8,53.9,0.482,471261.8,471261.8,36363,0,0,0,L,1122011218,0,121.78,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467203439,691989.00
06/29/2016 08:30,2,1.967,ACTIVE,214.41,356.78,59.991,1467203403,"201051344000983","219011344069620",29.14,22.80,0,335.74,379.32,58.1,54.1,0.491,462937.1,462937.1,36854,0,0,0,L,1122011218,0,122.46,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467203440,691990.00
06/29/2016 08:30,2,1.992,ACTIVE,214.19,357.08,59.991,1467203403,"201051344001158","219011344069620",29.18,23.30,0,335.74,380.22,58.9,54.9,0.491,456631.9,456631.9,37116,0,0,0,L,1122011218,0,122.23,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467203441,691991.00
06/29/2016 08:30,2,1.932,ACTIVE,214.64,357.38,59.991,1467203403,"201051344000576","219011344069620",29.56,22.00,0,336.04,382.63,57.9,53.9,0.482,463805.7,463805.7,36519,0,0,0,L,1122011218,0,122.46,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467203442,691992.00
06/29/2016 08:30,2,1.627,ACTIVE,212.38,349.56,60.018,1467203403,"274151322000087","219011344069620",28.73,27.50,0,334.24,362.19,47.4,43.8,0.296,688381.1,688381.1,30284,0,0,0,L,1151911521,0,121.78,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467203442,691993.00
06/29/2016 08:45,2,2.467,ACTIVE,214.64,360.38,60.034,1467204303,"201051344000645","219011344069620",29.06,23.50,0,337.24,394.35,72.6,68.2,0.592,463419.4,463419.4,36649,0,0,0,L,1122011218,0,122.68,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467204304,691994.00
06/29/2016 08:45,2,2.107,ACTIVE,212.16,355.58,60.028,1467204303,"274151322000085","219011344069620",28.73,26.30,0,335.44,370.60,61.4,57.3,0.424,716467.2,716467.2,30164,0,0,0,L,1151911521,0,122.01,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467204305,691995.00
06/29/2016 08:45,2,2.447,ACTIVE,214.41,361.29,59.991,1467204303,"201051344000633","219011344069620",29.52,24.50,0,336.64,393.45,73.1,68.7,0.619,454592.3,454592.3,37135,0,0,0,L,1122011218,0,122.46,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467204306,691996.00
06/29/2016 08:45,2,2.494,ACTIVE,214.64,361.89,60.023,1467204303,"201051344000469","219011344069620",29.58,22.50,0,336.34,394.65,74.7,70.2,0.632,456334.5,456334.5,37073,0,0,0,L,1122011218,0,121.78,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467204307,691997.00
06/29/2016 08:45,2,2.354,ACTIVE,212.61,357.98,60.012,1467204303,"201051344000646","219011344069620",29.42,25.00,0,333.03,385.93,70.1,65.7,0.605,458783.2,458783.2,41620,0,0,0,L,1122011218,0,122.23,121.33,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467204308,691998.00
06/29/2016 08:45,2,2.188,ACTIVE,211.48,359.48,59.991,1467204303,"274151322000052","219011344069620",29.22,28.50,0,334.24,372.11,64.8,60.6,0.451,732036.4,732036.4,30395,0,0,0,L,1151911521,0,120.88,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467204308,691999.00
06/29/2016 08:45,2,2.312,ACTIVE,213.06,358.58,59.996,1467204303,"201051344000585","219011344069620",29.62,25.80,0,335.74,385.33,69.4,65.1,0.575,466470.7,466470.7,41622,0,0,0,L,1122011218,0,121.78,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467204309,692000.00
06/29/2016 08:45,2,2.432,ACTIVE,212.16,357.08,59.996,1467204303,"201051344001230","219011344069620",29.30,27.30,0,333.03,385.63,72.2,67.7,0.597,462295.4,462295.4,41435,0,0,0,L,1122011218,0,122.01,120.88,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467204310,692001.00
06/29/2016 08:45,2,2.316,ACTIVE,213.29,358.58,59.991,1467204303,"201051344000582","219011344069620",29.44,23.80,0,333.93,391.04,69.1,64.7,0.561,455486.5,455486.5,41572,0,0,0,L,1122011218,0,122.23,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467204311,692002.00
06/29/2016 08:45,2,2.475,ACTIVE,212.61,359.18,59.917,1467204303,"201051344000955","219011344069620",29.60,24.80,0,333.63,387.14,74.2,69.7,0.632,468360.0,468360.0,41526,0,0,0,L,1122011218,0,121.55,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467204312,692003.00
06/29/2016 08:45,2,1.396,ACTIVE,211.70,431.32,59.986,1467204303,"274151322000094","219011344069620",39.84,28.50,0,393.45,451.46,56.5,52.6,0.393,594591.4,594591.4,31518,0,0,0,L,1151911521,0,120.88,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467204313,692004.00
06/29/2016 08:45,2,2.492,ACTIVE,214.41,361.29,59.928,1467204303,"201051344000579","219011344069620",29.24,25.30,0,337.84,393.45,73.9,69.4,0.628,470365.9,470365.9,17141,0,0,0,L,1122011218,0,122.23,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467204314,692005.00
06/29/2016 08:45,2,2.455,ACTIVE,212.61,357.08,59.996,1467204303,"201051344000890","219011344069620",29.32,27.30,0,333.63,387.14,72.9,68.5,0.597,465571.9,465571.9,41534,0,0,0,L,1122011218,0,122.01,120.65,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467204315,692006.00
06/29/2016 08:45,2,2.451,ACTIVE,212.83,358.88,60.002,1467204303,"201051344000438","219011344069620",29.12,25.00,0,334.84,388.04,72.2,67.8,0.623,467410.0,467410.0,41542,0,0,0,L,1122011218,0,122.23,121.33,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467204316,692007.00
06/29/2016 08:45,2,2.400,ACTIVE,212.83,357.98,59.986,1467204303,"201051344000417","219011344069620",29.04,26.30,0,333.03,386.53,70.6,66.2,0.592,459514.5,459514.5,41691,0,0,0,L,1122011218,0,121.78,121.33,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467204317,692008.00
06/29/2016 08:45,2,2.092,ACTIVE,211.48,348.36,60.012,1467204303,"274151322000083","219011344069620",28.98,27.00,0,334.24,370.30,61.5,57.4,0.442,725433.0,725433.0,30475,0,0,0,L,1151911521,0,121.10,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467204317,692009.00
06/29/2016 08:45,2,2.389,ACTIVE,212.38,360.69,59.996,1467204303,"274151322000076","219011344069620",29.38,28.00,0,335.74,375.41,71.0,66.6,0.504,772985.3,772985.3,30482,0,0,0,L,1151911521,0,121.55,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467204318,692010.00
06/29/2016 08:45,2,2.498,ACTIVE,213.74,360.08,60.028,1467204303,"201051344000868","219011344069620",29.30,23.00,0,336.04,388.94,74.1,69.6,0.605,455312.3,455312.3,36791,0,0,0,L,1122011218,0,121.78,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467204319,692011.00
06/29/2016 08:45,2,2.248,ACTIVE,211.25,357.98,59.996,1467204303,"274151322000095","219011344069620",29.66,27.30,0,334.54,373.01,67.5,63.3,0.464,765065.5,765065.5,30392,0,0,0,L,1151911521,0,121.55,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467204320,692012.00
06/29/2016 08:45,2,2.533,ACTIVE,214.41,361.59,59.933,1467204303,"201051344000988","219011344069620",28.98,24.00,0,335.74,397.35,74.4,69.9,0.632,452147.1,452147.1,37084,0,0,0,L,1122011218,0,122.23,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467204321,692013.00
06/29/2016 08:45,2,2.404,ACTIVE,212.83,358.28,60.012,1467204303,"201051344001025","219011344069620",29.32,25.30,0,333.93,387.14,71.4,67.0,0.579,465945.4,465945.4,41585,0,0,0,L,1122011218,0,121.78,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467204322,692014.00
06/29/2016 08:45,2,2.414,ACTIVE,214.19,360.08,60.002,1467204303,"201051344000458","219011344069620",29.22,24.30,0,336.64,392.55,71.5,67.1,0.614,462990.5,462990.5,37008,0,0,0,L,1122011218,0,122.23,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467204323,692015.00
06/29/2016 08:45,2,2.424,ACTIVE,214.87,361.89,60.002,1467204303,"201051344000853","219011344069620",29.48,23.30,0,336.34,393.15,72.4,67.9,0.583,461889.3,461889.3,36611,0,0,0,L,1122011218,0,122.91,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467204324,692016.00
06/29/2016 08:45,2,2.363,ACTIVE,212.61,357.08,60.028,1467204303,"201051344000685","219011344069620",29.38,25.00,0,333.03,386.23,70.3,65.9,0.628,466767.2,466767.2,41448,0,0,0,L,1122011218,0,122.46,121.10,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467204325,692017.00
06/29/2016 08:45,2,2.365,ACTIVE,212.83,357.98,60.002,1467204303,"201051344000917","219011344069620",29.18,24.50,0,334.84,386.23,69.9,65.5,0.588,463604.9,463604.9,41440,0,0,0,L,1122011218,0,122.01,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467204326,692018.00
06/29/2016 08:45,2,2.320,ACTIVE,212.61,357.38,60.039,1467204303,"201051344001145","219011344069620",29.36,24.50,0,335.14,385.63,69.0,64.7,0.570,468803.7,468803.7,41297,0,0,0,L,1122011218,0,122.01,121.10,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467204326,692019.00
06/29/2016 08:45,2,2.387,ACTIVE,212.83,359.48,59.991,1467204303,"201051344000651","219011344069620",29.44,24.00,0,335.44,389.84,71.2,66.8,0.583,461413.1,461413.1,41641,0,0,0,L,1122011218,0,122.46,121.10,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467204327,692020.00
06/29/2016 08:45,2,2.148,ACTIVE,211.03,359.78,59.996,1467204303,"274151322000088","219011344069620",28.55,26.80,0,334.84,371.21,62.2,58.1,0.411,700365.2,700365.2,30130,0,0,0,L,1151911521,0,121.55,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467204328,692021.00
06/29/2016 08:45,2,1.387,ACTIVE,212.16,434.02,59.996,1467204303,"274151322000068","219011344069620",39.88,30.30,0,391.94,449.35,56.9,53.0,0.384,594551.3,594551.3,31726,0,0,0,L,1151911521,0,121.55,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467204329,692022.00
06/29/2016 08:45,2,2.408,ACTIVE,212.61,357.38,59.928,1467204303,"201051344001135","219011344069620",29.16,24.30,0,335.14,385.93,71.2,66.7,0.588,457413.0,457413.0,41572,0,0,0,L,1122011218,0,122.01,121.33,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467204330,692023.00
06/29/2016 08:45,2,2.455,ACTIVE,213.29,359.48,59.996,1467204303,"201051344000594","219011344069620",29.66,25.30,0,324.62,396.75,73.8,69.3,0.605,467074.2,467074.2,37047,0,0,0,L,1122011218,0,122.01,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467204331,692024.00
06/29/2016 08:45,2,2.477,ACTIVE,213.06,358.58,60.007,1467204303,"201051344001203","219011344069620",29.54,25.50,0,335.44,390.14,74.1,69.6,0.619,464802.0,464802.0,41618,0,0,0,L,1122011218,0,122.68,121.33,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467204332,692025.00
06/29/2016 08:45,2,2.158,ACTIVE,211.48,347.76,59.991,1467204303,"274151322000054","219011344069620",28.57,27.00,0,334.54,371.51,62.4,58.3,0.433,715191.8,715191.8,30156,0,0,0,L,1151911521,0,121.33,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467204333,692026.00
06/29/2016 08:45,2,2.508,ACTIVE,214.19,358.88,60.018,1467204303,"201051344000867","219011344069620",29.18,24.30,0,336.04,388.34,74.2,69.6,0.605,454440.9,454440.9,37054,0,0,0,L,1122011218,0,122.46,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467204334,692027.00
06/29/2016 08:45,2,2.572,ACTIVE,213.06,360.38,60.002,1467204303,"201051344001093","219011344069620",29.24,25.50,0,335.44,389.84,76.2,71.7,0.628,462986.9,462986.9,41500,0,0,0,L,1122011218,0,122.01,121.55,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467204335,692028.00
06/29/2016 08:45,2,2.471,ACTIVE,214.19,360.99,60.018,1467204303,"201051344000900","219011344069620",29.52,22.80,0,336.94,394.65,73.9,69.4,0.614,470351.4,470351.4,36437,0,0,0,L,1122011218,0,122.46,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467204336,692029.00
06/29/2016 08:45,2,2.404,ACTIVE,214.41,360.99,60.028,1467204303,"201051344000648","219011344069620",29.46,23.00,0,337.24,392.55,71.8,67.3,0.597,461429.0,461429.0,36734,0,0,0,L,1122011218,0,122.01,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467204337,692030.00
06/29/2016 08:45,2,2.418,ACTIVE,214.41,360.38,59.970,1467204303,"201051344000569","219011344069620",29.60,23.50,0,336.34,392.55,72.5,68.1,0.605,471277.0,471277.0,36364,0,0,0,L,1122011218,0,121.78,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467204338,692031.00
06/29/2016 08:45,2,2.467,ACTIVE,214.41,360.38,59.954,1467204303,"201051344000983","219011344069620",29.06,23.80,0,335.74,392.25,72.6,68.2,0.619,462952.4,462952.4,36855,0,0,0,L,1122011218,0,122.46,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467204339,692032.00
06/29/2016 08:45,2,2.498,ACTIVE,214.64,360.99,59.996,1467204303,"201051344001158","219011344069620",29.00,24.00,0,336.94,394.35,73.4,68.9,0.623,456647.4,456647.4,37117,0,0,0,L,1122011218,0,122.46,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467204340,692033.00
06/29/2016 08:45,2,2.406,ACTIVE,214.87,366.10,60.007,1467204303,"201051344000576","219011344069620",29.72,22.80,0,337.54,394.35,72.3,67.9,0.619,463820.8,463820.8,36520,0,0,0,L,1122011218,0,122.68,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467204341,692034.00
06/29/2016 08:45,2,2.102,ACTIVE,212.16,351.37,59.996,1467204303,"274151322000087","219011344069620",28.47,29.50,0,334.84,369.40,60.6,56.6,0.402,688393.6,688393.6,30285,0,0,0,L,1151911521,0,121.78,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467204342,692035.00
06/29/2016 09:00,2,2.947,ACTIVE,215.54,349.86,59.965,1467205203,"201051344000645","219011344069620",29.30,25.80,0,337.24,397.96,87.5,82.5,0.402,463438.3,463438.3,36650,0,0,0,L,1122011218,0,123.14,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467205204,692036.00
06/29/2016 09:00,2,2.623,ACTIVE,212.61,358.58,59.949,1467205203,"274151322000085","219011344069620",28.15,27.80,0,335.14,377.52,74.8,70.2,0.513,716483.1,716483.1,30165,0,0,0,L,1151911521,0,122.46,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467205205,692037.00
06/29/2016 09:00,2,2.980,ACTIVE,215.09,351.37,59.965,1467205203,"201051344000633","219011344069620",29.06,27.30,0,335.14,398.86,87.7,82.7,0.411,454611.2,454611.2,37136,0,0,0,L,1122011218,0,122.91,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467205206,692038.00
06/29/2016 09:00,2,3.010,ACTIVE,215.32,351.07,59.959,1467205203,"201051344000469","219011344069620",29.32,24.50,0,334.84,398.86,89.4,84.4,0.420,456353.8,456353.8,37074,0,0,0,L,1122011218,0,122.46,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467205207,692039.00
06/29/2016 09:00,2,2.883,ACTIVE,213.29,347.46,59.965,1467205203,"201051344000646","219011344069620",28.94,28.00,0,320.71,390.44,84.5,79.7,0.389,458801.3,458801.3,41621,0,0,0,L,1122011218,0,122.68,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467205207,692040.00
06/29/2016 09:00,2,2.715,ACTIVE,212.38,364.59,59.965,1467205203,"274151322000052","219011344069620",28.61,30.50,0,333.93,379.02,78.7,74.0,0.552,732053.2,732053.2,30396,0,0,0,L,1151911521,0,121.33,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467205208,692041.00
06/29/2016 09:00,2,2.840,ACTIVE,214.19,349.26,59.965,1467205203,"201051344000585","219011344069620",29.22,28.80,0,334.24,391.04,84.1,79.2,0.389,466488.7,466488.7,41623,0,0,0,L,1122011218,0,122.46,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467205209,692042.00
06/29/2016 09:00,2,2.914,ACTIVE,213.06,347.16,59.944,1467205203,"201051344001230","219011344069620",29.34,30.30,0,323.72,390.14,86.6,81.7,0.402,462314.1,462314.1,41436,0,0,0,L,1122011218,0,122.46,121.33,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467205210,692043.00
06/29/2016 09:00,2,2.859,ALERT,214.19,349.56,59.981,1467205203,"201051344000582","219011344069620",28.78,25.50,0,302.07,391.94,83.3,78.5,0.384,455504.4,455504.4,41573,0,0,0,L,1122011218,0,122.91,122.23,0002,23,0,0,0,0,0,0,1,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467205212,692044.00
06/29/2016 09:00,2,2.992,ACTIVE,213.06,346.86,59.965,1467205203,"201051344000955","219011344069620",29.26,28.00,0,316.80,391.64,88.7,83.7,0.424,468379.2,468379.2,41527,0,0,0,L,1122011218,0,122.23,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467205213,692045.00
06/29/2016 09:00,2,1.820,ACTIVE,212.38,419.30,59.954,1467205203,"274151322000094","219011344069620",38.13,30.00,0,393.45,457.77,69.9,65.5,0.491,594606.1,594606.1,31519,0,0,0,L,1151911521,0,121.33,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467205214,692046.00
06/29/2016 09:00,2,2.973,ACTIVE,215.54,350.17,59.959,1467205203,"201051344000579","219011344069620",29.34,27.80,0,336.04,398.26,88.3,83.3,0.415,470385.0,470385.0,17142,0,0,0,L,1122011218,0,122.91,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467205215,692047.00
06/29/2016 09:00,2,2.975,ACTIVE,213.29,349.26,59.959,1467205203,"201051344000890","219011344069620",28.94,30.50,0,333.63,391.64,87.3,82.4,0.402,465590.8,465590.8,41535,0,0,0,L,1122011218,0,122.68,121.10,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467205216,692048.00
06/29/2016 09:00,2,2.949,ACTIVE,213.74,348.96,59.965,1467205203,"201051344000438","219011344069620",29.02,27.80,0,310.49,401.56,86.7,81.8,0.398,467428.7,467428.7,41543,0,0,0,L,1122011218,0,122.91,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467205217,692049.00
06/29/2016 09:00,2,2.922,ACTIVE,213.74,348.96,59.981,1467205203,"201051344000417","219011344069620",28.55,29.00,0,311.39,390.74,84.5,79.6,0.398,459532.8,459532.8,41692,0,0,0,L,1122011218,0,122.46,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467205218,692050.00
06/29/2016 09:00,2,2.559,ACTIVE,212.38,360.99,59.949,1467205203,"274151322000083","219011344069620",29.08,29.00,0,333.63,377.22,75.4,70.8,0.548,725449.1,725449.1,30476,0,0,0,L,1151911521,0,121.78,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467205218,692051.00
06/29/2016 09:00,2,2.871,ACTIVE,212.83,348.06,59.954,1467205203,"274151322000076","219011344069620",29.58,32.20,0,335.14,380.22,86.0,81.1,0.340,773003.8,773003.8,30483,0,0,0,L,1151911521,0,121.78,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467205219,692052.00
06/29/2016 09:00,2,3.018,ACTIVE,214.87,349.86,59.970,1467205203,"201051344000868","219011344069620",29.10,25.00,0,334.54,396.45,88.9,83.9,0.407,455331.4,455331.4,36792,0,0,0,L,1122011218,0,122.46,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467205220,692053.00
06/29/2016 09:00,2,2.797,ACTIVE,212.16,346.86,59.965,1467205203,"274151322000095","219011344069620",29.22,30.30,0,333.93,379.32,82.7,77.9,0.305,765083.2,765083.2,30393,0,0,0,L,1151911521,0,122.01,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467205221,692054.00
06/29/2016 09:00,2,3.055,ACTIVE,215.54,352.27,59.954,1467205203,"201051344000988","219011344069620",28.80,26.80,0,336.34,400.06,89.2,84.1,0.420,452166.4,452166.4,37085,0,0,0,L,1122011218,0,122.68,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467205222,692055.00
06/29/2016 09:00,2,2.928,ACTIVE,213.96,348.36,59.975,1467205203,"201051344001025","219011344069620",29.02,28.00,0,334.24,391.34,86.1,81.2,0.393,465963.9,465963.9,41586,0,0,0,L,1122011218,0,122.46,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467205223,692056.00
06/29/2016 09:00,2,2.916,ACTIVE,215.54,350.47,59.975,1467205203,"201051344000458","219011344069620",29.18,26.50,0,335.74,395.85,86.2,81.2,0.415,463009.0,463009.0,37009,0,0,0,L,1122011218,0,122.91,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467205224,692057.00
06/29/2016 09:00,2,2.930,ACTIVE,216.00,351.37,59.975,1467205203,"201051344000853","219011344069620",29.46,25.80,0,335.74,400.66,87.4,82.4,0.407,461908.1,461908.1,36612,0,0,0,L,1122011218,0,123.36,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467205225,692058.00
06/29/2016 09:00,2,2.873,ACTIVE,213.74,349.26,59.949,1467205203,"201051344000685","219011344069620",29.20,27.30,0,313.20,391.04,84.9,80.1,0.415,466785.5,466785.5,41449,0,0,0,L,1122011218,0,123.36,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467205226,692059.00
06/29/2016 09:00,2,2.871,ACTIVE,214.19,349.26,59.922,1467205203,"201051344000917","219011344069620",29.02,26.50,0,333.03,392.55,84.5,79.6,0.398,463623.0,463623.0,41441,0,0,0,L,1122011218,0,122.68,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467205227,692060.00
06/29/2016 09:00,2,2.844,ACTIVE,213.74,349.26,59.991,1467205203,"201051344001145","219011344069620",28.98,26.80,0,334.24,390.44,83.5,78.7,0.389,468821.6,468821.6,41298,0,0,0,L,1122011218,0,122.68,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467205228,692061.00
06/29/2016 09:00,2,2.883,ACTIVE,214.41,349.86,59.938,1467205203,"201051344000651","219011344069620",29.38,26.30,0,316.20,396.45,85.8,80.9,0.398,461431.6,461431.6,41642,0,0,0,L,1122011218,0,123.36,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467205229,692062.00
06/29/2016 09:00,2,2.645,ACTIVE,212.16,360.69,59.965,1467205203,"274151322000088","219011344069620",28.25,28.50,0,334.24,377.52,75.6,71.1,0.513,700381.4,700381.4,30131,0,0,0,L,1151911521,0,122.46,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467205230,692063.00
06/29/2016 09:00,2,1.662,ACTIVE,213.06,434.93,59.959,1467205203,"274151322000068","219011344069620",40.45,31.50,0,391.34,458.67,68.0,63.7,0.464,594566.1,594566.1,31727,0,0,0,L,1151911521,0,122.23,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467205230,692064.00
06/29/2016 09:00,2,2.895,ACTIVE,213.74,347.76,59.986,1467205203,"201051344001135","219011344069620",29.18,26.50,0,333.63,390.74,85.6,80.7,0.393,457431.4,457431.4,41573,0,0,0,L,1122011218,0,122.68,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467205231,692065.00
06/29/2016 09:00,2,2.986,ACTIVE,214.41,349.26,59.959,1467205203,"201051344000594","219011344069620",29.26,28.30,0,314.40,418.39,88.5,83.5,0.402,467093.3,467093.3,37048,0,0,0,L,1122011218,0,122.46,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467205232,692066.00
06/29/2016 09:00,2,3.018,ACTIVE,213.96,348.66,59.944,1467205203,"201051344001203","219011344069620",29.04,28.30,0,321.91,392.85,88.8,83.8,0.420,464821.2,464821.2,41619,0,0,0,L,1122011218,0,123.36,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467205233,692067.00
06/29/2016 09:00,2,2.648,ACTIVE,212.38,351.07,59.970,1467205203,"274151322000054","219011344069620",28.29,28.50,0,334.24,378.42,75.8,71.2,0.530,715208.0,715208.0,30157,0,0,0,L,1151911521,0,122.01,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467205234,692068.00
06/29/2016 09:00,2,2.992,ACTIVE,215.32,349.86,59.954,1467205203,"201051344000867","219011344069620",29.30,26.80,0,335.14,392.25,88.8,83.8,0.407,454460.1,454460.1,37055,0,0,0,L,1122011218,0,122.91,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467205235,692069.00
06/29/2016 09:00,2,3.008,ALERT,214.19,349.26,59.959,1467205203,"201051344001093","219011344069620",29.74,28.30,0,301.47,392.55,90.6,85.5,0.415,463006.5,463006.5,41501,0,0,0,L,1122011218,0,122.91,122.01,0002,26,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467205237,692070.00
06/29/2016 09:00,2,2.945,ACTIVE,215.09,350.77,59.965,1467205203,"201051344000900","219011344069620",29.80,25.00,0,334.84,398.26,88.9,83.9,0.411,470370.6,470370.6,36438,0,0,0,L,1122011218,0,122.91,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467205238,692071.00
06/29/2016 09:00,2,2.930,ACTIVE,215.32,348.96,59.965,1467205203,"201051344000648","219011344069620",29.12,25.80,0,335.74,396.45,86.5,81.6,0.402,461447.6,461447.6,36735,0,0,0,L,1122011218,0,122.46,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467205239,692072.00
06/29/2016 09:00,2,2.949,ACTIVE,215.54,351.67,59.991,1467205203,"201051344000569","219011344069620",29.20,26.00,0,335.14,397.05,87.3,82.3,0.407,471295.8,471295.8,36365,0,0,0,L,1122011218,0,122.46,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467205240,692073.00
06/29/2016 09:00,2,2.902,ACTIVE,215.54,351.37,59.991,1467205203,"201051344000983","219011344069620",29.84,26.00,0,335.14,397.05,87.7,82.7,0.420,462971.3,462971.3,36856,0,0,0,L,1122011218,0,122.91,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467205241,692074.00
06/29/2016 09:00,2,2.996,ACTIVE,215.54,350.47,59.959,1467205203,"201051344001158","219011344069620",29.00,26.50,0,334.84,397.66,88.0,83.0,0.415,456666.4,456666.4,37118,0,0,0,L,1122011218,0,122.68,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467205242,692075.00
06/29/2016 09:00,2,2.943,ACTIVE,215.54,351.67,59.959,1467205203,"201051344000576","219011344069620",29.30,25.00,0,336.64,399.16,87.4,82.4,0.407,463839.7,463839.7,36521,0,0,0,L,1122011218,0,122.91,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467205242,692076.00
06/29/2016 09:00,2,2.584,ACTIVE,212.61,361.59,59.949,1467205203,"274151322000087","219011344069620",28.33,32.00,0,334.54,376.31,74.1,69.6,0.499,688409.4,688409.4,30286,0,0,0,L,1151911521,0,122.01,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467205243,692077.00
06/29/2016 09:15,2,3.467,ACTIVE,216.00,352.27,59.996,1467206104,"201051344000645","219011344069620",29.18,27.00,0,337.84,377.22,102.6,97.1,0.464,463460.6,463460.6,36651,0,0,0,L,1122011218,0,123.36,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467206105,692078.00
06/29/2016 09:15,2,3.115,ACTIVE,212.61,346.26,59.975,1467206104,"274151322000085","219011344069620",28.07,31.00,0,334.54,380.52,88.6,83.6,0.345,716502.3,716502.3,30166,0,0,0,L,1151911521,0,122.23,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467206106,692079.00
06/29/2016 09:15,2,3.473,ACTIVE,215.54,354.07,59.986,1467206104,"201051344000633","219011344069620",29.20,28.30,0,336.94,377.22,102.8,97.2,0.486,454633.7,454633.7,37137,0,0,0,L,1122011218,0,123.14,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467206106,692080.00
06/29/2016 09:15,2,3.480,ACTIVE,216.00,353.47,59.981,1467206104,"201051344000469","219011344069620",29.66,25.50,0,336.64,376.62,104.6,99.0,0.499,456376.7,456376.7,37075,0,0,0,L,1122011218,0,122.68,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467206107,692081.00
06/29/2016 09:15,2,3.387,ACTIVE,213.29,351.07,59.986,1467206104,"201051344000646","219011344069620",29.00,30.00,0,333.93,373.01,99.5,94.1,0.477,458823.0,458823.0,41622,0,0,0,L,1122011218,0,122.46,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467206108,692082.00
06/29/2016 09:15,2,3.205,ACTIVE,212.38,354.97,59.981,1467206104,"274151322000052","219011344069620",28.69,35.40,0,324.02,381.12,93.1,87.9,0.367,732073.5,732073.5,30397,0,0,0,L,1151911521,0,121.33,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467206109,692083.00
06/29/2016 09:15,2,3.332,ACTIVE,214.41,351.67,59.975,1467206104,"201051344000585","219011344069620",29.40,30.00,0,334.24,373.61,99.2,93.9,0.460,466510.3,466510.3,41624,0,0,0,L,1122011218,0,122.46,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467206110,692084.00
06/29/2016 09:15,2,3.385,ACTIVE,213.51,348.96,59.975,1467206104,"201051344001230","219011344069620",29.60,31.80,0,333.33,373.61,101.4,96.0,0.468,462336.3,462336.3,41437,0,0,0,L,1122011218,0,122.68,121.55,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467206111,692085.00
06/29/2016 09:15,2,3.342,ACTIVE,214.64,350.77,59.975,1467206104,"201051344000582","219011344069620",29.08,27.30,0,333.93,373.61,98.5,93.1,0.451,455525.8,455525.8,41575,0,0,0,L,1122011218,0,122.91,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467206112,692086.00
06/29/2016 09:15,2,3.500,ACTIVE,213.29,349.26,59.981,1467206104,"201051344000955","219011344069620",29.16,29.30,0,333.93,373.91,103.4,97.9,0.495,468401.9,468401.9,41528,0,0,0,L,1122011218,0,122.01,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467206113,692087.00
06/29/2016 09:15,2,2.131,ACTIVE,212.38,415.69,59.965,1467206104,"274151322000094","219011344069620",39.04,33.30,0,386.53,459.87,84.2,79.3,0.323,594624.1,594624.1,31520,0,0,0,L,1151911521,0,121.55,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467206114,692088.00
06/29/2016 09:15,2,3.500,ACTIVE,216.00,354.07,59.975,1467206104,"201051344000579","219011344069620",29.08,29.80,0,337.54,379.92,103.2,97.7,0.491,470407.6,470407.6,17143,0,0,0,L,1122011218,0,122.91,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467206115,692089.00
06/29/2016 09:15,2,3.445,ACTIVE,213.51,350.17,59.970,1467206104,"201051344000890","219011344069620",29.20,32.40,0,333.03,373.31,101.9,96.4,0.464,465613.1,465613.1,41536,0,0,0,L,1122011218,0,122.68,121.33,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467206115,692090.00
06/29/2016 09:15,2,3.445,ACTIVE,213.96,350.77,59.975,1467206104,"201051344000438","219011344069620",29.08,29.30,0,333.93,373.91,101.5,96.1,0.486,467450.9,467450.9,41544,0,0,0,L,1122011218,0,122.91,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467206116,692091.00
06/29/2016 09:15,2,3.393,ACTIVE,213.74,350.77,59.981,1467206104,"201051344000417","219011344069620",28.88,31.50,0,333.63,372.71,99.2,93.8,0.486,459554.5,459554.5,41693,0,0,0,L,1122011218,0,122.23,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467206117,692092.00
06/29/2016 09:15,2,3.090,ACTIVE,212.38,353.17,59.975,1467206104,"274151322000083","219011344069620",28.69,33.50,0,331.53,381.73,89.8,84.8,0.349,725468.5,725468.5,30477,0,0,0,L,1151911521,0,121.55,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467206118,692093.00
06/29/2016 09:15,2,3.385,ACTIVE,213.06,348.96,59.981,1467206104,"274151322000076","219011344069620",29.56,35.00,0,334.84,365.49,101.3,95.9,0.402,773025.9,773025.9,30484,0,0,0,L,1151911521,0,122.23,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467206119,692094.00
06/29/2016 09:15,2,3.473,ACTIVE,214.87,351.67,59.975,1467206104,"201051344000868","219011344069620",29.54,26.50,0,335.14,375.41,103.9,98.3,0.486,455354.2,455354.2,36793,0,0,0,L,1122011218,0,122.46,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467206120,692095.00
06/29/2016 09:15,2,3.301,ACTIVE,212.38,346.86,59.981,1467206104,"274151322000095","219011344069620",29.30,34.00,0,333.33,381.73,98.0,92.6,0.371,765104.5,765104.5,30394,0,0,0,L,1151911521,0,122.23,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467206121,692096.00
06/29/2016 09:15,2,3.549,ACTIVE,215.77,354.67,59.970,1467206104,"201051344000988","219011344069620",29.00,27.50,0,333.93,384.13,104.3,98.7,0.495,452189.2,452189.2,37086,0,0,0,L,1122011218,0,122.91,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467206122,692097.00
06/29/2016 09:15,2,3.393,ACTIVE,214.19,350.17,59.991,1467206104,"201051344001025","219011344069620",29.48,30.50,0,333.93,373.91,101.3,95.9,0.464,465986.0,465986.0,41587,0,0,0,L,1122011218,0,122.46,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467206123,692098.00
06/29/2016 09:15,2,3.406,ACTIVE,215.77,352.27,59.975,1467206104,"201051344000458","219011344069620",29.34,28.00,0,333.03,375.41,101.2,95.8,0.495,463031.1,463031.1,37010,0,0,0,L,1122011218,0,123.14,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467206124,692099.00
06/29/2016 09:15,2,3.451,ACTIVE,216.22,353.77,59.975,1467206104,"201051344000853","219011344069620",29.32,26.80,0,334.54,379.02,102.5,97.1,0.486,461930.4,461930.4,36613,0,0,0,L,1122011218,0,123.59,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467206124,692100.00
06/29/2016 09:15,2,3.361,ACTIVE,213.51,351.07,59.981,1467206104,"201051344000685","219011344069620",29.30,28.50,0,333.93,373.01,99.7,94.3,0.491,466807.3,466807.3,41450,0,0,0,L,1122011218,0,123.14,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467206125,692101.00
06/29/2016 09:15,2,3.344,ACTIVE,213.96,350.47,59.965,1467206104,"201051344000917","219011344069620",29.38,28.80,0,333.03,373.01,99.6,94.2,0.473,463644.7,463644.7,41442,0,0,0,L,1122011218,0,122.46,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467206126,692102.00
06/29/2016 09:15,2,3.357,ACTIVE,213.74,349.86,59.975,1467206104,"201051344001145","219011344069620",28.92,28.50,0,334.24,372.41,98.4,93.1,0.464,468843.0,468843.0,41299,0,0,0,L,1122011218,0,122.46,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467206127,692103.00
06/29/2016 09:15,2,3.449,ACTIVE,214.41,351.67,59.975,1467206104,"201051344000651","219011344069620",28.88,28.00,0,333.93,373.91,100.8,95.4,0.468,461453.6,461453.6,41643,0,0,0,L,1122011218,0,123.14,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467206128,692104.00
06/29/2016 09:15,2,3.127,ACTIVE,212.16,346.56,59.954,1467206104,"274151322000088","219011344069620",28.23,32.20,0,333.93,380.22,89.5,84.4,0.340,700400.8,700400.8,30132,0,0,0,L,1151911521,0,122.23,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467206129,692105.00
06/29/2016 09:15,2,2.092,ACTIVE,213.29,418.70,59.970,1467206104,"274151322000068","219011344069620",39.46,36.50,0,393.45,460.17,84.4,79.5,0.314,594584.0,594584.0,31728,0,0,0,L,1151911521,0,122.01,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467206130,692106.00
06/29/2016 09:15,2,3.395,ACTIVE,213.96,350.77,59.975,1467206104,"201051344001135","219011344069620",29.20,27.80,0,334.54,372.71,100.5,95.1,0.468,457453.4,457453.4,41574,0,0,0,L,1122011218,0,122.68,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467206131,692107.00
06/29/2016 09:15,2,3.504,ACTIVE,214.64,352.27,59.970,1467206104,"201051344000594","219011344069620",29.14,30.30,0,333.93,374.51,103.5,97.9,0.486,467115.9,467115.9,37049,0,0,0,L,1122011218,0,122.46,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467206132,692108.00
06/29/2016 09:15,2,3.518,ACTIVE,214.41,350.77,59.975,1467206104,"201051344001203","219011344069620",29.12,30.50,0,335.44,375.11,103.8,98.2,0.491,464844.0,464844.0,41620,0,0,0,L,1122011218,0,123.36,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467206133,692109.00
06/29/2016 09:15,2,3.123,ACTIVE,212.61,355.28,59.965,1467206104,"274151322000054","219011344069620",28.41,32.40,0,333.93,381.12,89.8,84.7,0.345,715227.5,715227.5,30158,0,0,0,L,1151911521,0,121.78,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467206134,692110.00
06/29/2016 09:15,2,3.477,ACTIVE,215.32,351.67,59.970,1467206104,"201051344000867","219011344069620",29.50,28.30,0,336.04,374.81,103.8,98.3,0.482,454482.9,454482.9,37056,0,0,0,L,1122011218,0,123.14,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467206135,692111.00
06/29/2016 09:15,2,3.539,ACTIVE,214.19,351.67,59.981,1467206104,"201051344001093","219011344069620",29.46,29.80,0,333.93,375.11,105.6,100.0,0.486,463029.6,463029.6,41503,0,0,0,L,1122011218,0,122.68,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467206136,692112.00
