ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/29/2016 09:15,2,3.465,ACTIVE,215.32,352.87,59.965,1467206104,"201051344000900","219011344069620",29.74,25.50,0,337.54,376.31,104.4,98.8,0.482,470393.4,470393.4,36439,0,0,0,L,1122011218,0,122.91,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467206137,692113.00
06/29/2016 09:15,2,3.398,ACTIVE,215.77,353.47,59.975,1467206104,"201051344000648","219011344069620",29.40,26.80,0,337.54,375.41,101.2,95.8,0.473,461469.7,461469.7,36736,0,0,0,L,1122011218,0,122.68,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467206138,692114.00
06/29/2016 09:15,2,3.396,ACTIVE,215.77,352.57,59.981,1467206104,"201051344000569","219011344069620",29.76,27.00,0,333.33,375.41,102.3,96.9,0.482,471318.2,471318.2,36366,0,0,0,L,1122011218,0,122.68,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467206139,692115.00
06/29/2016 09:15,2,3.445,ACTIVE,215.77,352.87,59.949,1467206104,"201051344000983","219011344069620",29.46,27.30,0,336.94,375.41,102.8,97.3,0.491,462993.8,462993.8,36857,0,0,0,L,1122011218,0,123.14,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467206140,692116.00
06/29/2016 09:15,2,3.516,ACTIVE,215.77,352.27,59.975,1467206104,"201051344001158","219011344069620",28.82,28.30,0,334.84,377.82,102.7,97.2,0.486,456688.8,456688.8,37119,0,0,0,L,1122011218,0,122.91,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467206141,692117.00
06/29/2016 09:15,2,3.426,ACTIVE,216.00,354.37,59.981,1467206104,"201051344000576","219011344069620",29.50,26.00,0,337.54,377.82,102.4,96.9,0.473,463862.0,463862.0,36522,0,0,0,L,1122011218,0,123.14,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467206142,692118.00
06/29/2016 09:15,2,3.074,ACTIVE,212.38,345.66,59.981,1467206104,"274151322000087","219011344069620",28.25,36.30,0,334.54,379.02,88.0,83.0,0.327,688428.5,688428.5,30287,0,0,0,L,1151911521,0,122.01,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467206143,692119.00
06/29/2016 09:30,2,3.984,ACTIVE,217.13,356.18,60.002,1467207004,"201051344000645","219011344069620",28.88,28.00,0,335.44,383.23,116.5,110.6,0.526,463486.5,463486.5,36652,0,0,0,L,1122011218,0,123.81,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467207005,692120.00
06/29/2016 09:30,2,3.598,ACTIVE,213.29,348.06,59.970,1467207004,"274151322000085","219011344069620",27.83,33.50,0,334.54,367.00,101.4,95.9,0.389,716524.7,716524.7,30167,0,0,0,L,1151911521,0,122.68,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467207006,692121.00
06/29/2016 09:30,2,3.982,ACTIVE,216.67,357.98,59.975,1467207004,"201051344000633","219011344069620",28.90,30.30,0,337.24,383.23,116.5,110.6,0.561,454659.6,454659.6,37138,0,0,0,L,1122011218,0,123.59,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467207006,692122.00
06/29/2016 09:30,2,3.947,ACTIVE,217.13,357.38,59.975,1467207004,"201051344000469","219011344069620",29.66,26.50,0,333.63,384.43,118.5,112.5,0.566,456403.1,456403.1,37076,0,0,0,L,1122011218,0,123.14,124.04,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467207008,692123.00
06/29/2016 09:30,2,3.863,ACTIVE,214.87,354.07,59.986,1467207004,"201051344000646","219011344069620",28.92,31.50,0,320.41,389.54,113.2,107.4,0.539,458848.1,458848.1,41623,0,0,0,L,1122011218,0,123.59,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467207009,692124.00
06/29/2016 09:30,2,3.689,ACTIVE,213.06,351.37,59.965,1467207004,"274151322000052","219011344069620",28.49,37.50,0,333.63,368.50,106.5,100.9,0.415,732097.1,732097.1,30398,0,0,0,L,1151911521,0,121.78,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467207009,692125.00
06/29/2016 09:30,2,3.848,ACTIVE,215.77,353.77,59.970,1467207004,"201051344000585","219011344069620",29.08,31.50,0,333.93,378.42,113.4,107.5,0.530,466535.4,466535.4,41625,0,0,0,L,1122011218,0,123.14,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467207010,692126.00
06/29/2016 09:30,2,3.918,ACTIVE,214.64,353.17,59.975,1467207004,"201051344001230","219011344069620",29.08,33.00,0,327.02,394.65,115.5,109.5,0.539,462362.0,462362.0,41438,0,0,0,L,1122011218,0,123.36,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467207011,692127.00
06/29/2016 09:30,2,3.814,ACTIVE,216.00,355.28,59.965,1467207004,"201051344000582","219011344069620",29.02,28.80,0,327.32,386.53,112.2,106.3,0.521,455550.7,455550.7,41576,0,0,0,L,1122011218,0,123.81,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467207012,692128.00
06/29/2016 09:30,2,3.998,ACTIVE,214.87,352.57,59.986,1467207004,"201051344000955","219011344069620",28.88,30.50,0,333.63,378.42,117.0,111.0,0.561,468427.9,468427.9,41529,0,0,0,L,1122011218,0,122.91,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467207013,692129.00
06/29/2016 09:30,2,2.467,ACTIVE,213.06,418.09,59.965,1467207004,"274151322000094","219011344069620",38.33,35.80,0,398.26,446.65,95.7,90.5,0.371,594645.1,594645.1,31521,0,0,0,L,1151911521,0,122.01,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467207014,692130.00
06/29/2016 09:30,2,4.000,ACTIVE,217.13,357.68,59.981,1467207004,"201051344000579","219011344069620",28.84,31.00,0,338.44,383.23,116.9,110.9,0.548,470433.6,470433.6,17144,0,0,0,L,1122011218,0,123.59,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467207015,692131.00
06/29/2016 09:30,2,3.967,ACTIVE,214.87,353.47,59.965,1467207004,"201051344000890","219011344069620",28.78,35.00,0,333.93,378.42,115.7,109.8,0.535,465638.8,465638.8,41537,0,0,0,L,1122011218,0,123.59,122.01,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467207016,692132.00
06/29/2016 09:30,2,3.885,ACTIVE,215.32,354.67,59.975,1467207004,"201051344000438","219011344069620",29.28,30.50,0,334.24,379.92,115.2,109.2,0.552,467476.5,467476.5,41545,0,0,0,L,1122011218,0,123.59,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467207017,692133.00
06/29/2016 09:30,2,3.885,ACTIVE,215.32,353.77,59.975,1467207004,"201051344000417","219011344069620",28.65,33.50,0,320.11,387.14,112.7,106.9,0.544,459579.5,459579.5,41694,0,0,0,L,1122011218,0,123.14,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467207018,692134.00
06/29/2016 09:30,2,3.564,ACTIVE,213.06,347.46,59.975,1467207004,"274151322000083","219011344069620",28.65,35.60,0,334.54,367.30,103.2,97.7,0.402,725491.2,725491.2,30478,0,0,0,L,1151911521,0,122.01,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467207018,692135.00
06/29/2016 09:30,2,3.885,ACTIVE,213.96,356.48,60.012,1467207004,"274151322000076","219011344069620",29.38,37.00,0,334.54,370.60,115.5,109.6,0.455,773051.5,773051.5,30485,0,0,0,L,1151911521,0,122.68,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467207019,692136.00
06/29/2016 09:30,2,4.008,ACTIVE,216.45,355.88,59.981,1467207004,"201051344000868","219011344069620",29.12,26.80,0,335.74,383.53,118.3,112.3,0.544,455380.4,455380.4,36794,0,0,0,L,1122011218,0,123.14,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467207020,692137.00
06/29/2016 09:30,2,3.801,ACTIVE,213.06,345.66,60.012,1467207004,"274151322000095","219011344069620",29.18,36.50,0,333.63,368.50,112.4,106.6,0.420,765129.3,765129.3,30395,0,0,0,L,1151911521,0,122.46,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467207021,692138.00
06/29/2016 09:30,2,4.041,ACTIVE,217.13,356.78,59.981,1467207004,"201051344000988","219011344069620",28.88,28.50,0,334.54,388.64,118.2,112.2,0.557,452215.4,452215.4,37087,0,0,0,L,1122011218,0,123.36,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467207022,692139.00
06/29/2016 09:30,2,3.881,ACTIVE,215.54,352.87,59.970,1467207004,"201051344001025","219011344069620",29.38,32.40,0,333.63,379.02,115.5,109.6,0.530,466011.6,466011.6,41588,0,0,0,L,1122011218,0,123.36,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467207023,692140.00
06/29/2016 09:30,2,3.922,ACTIVE,216.67,355.28,59.986,1467207004,"201051344000458","219011344069620",29.08,29.50,0,337.54,383.23,115.4,109.5,0.561,463056.7,463056.7,37011,0,0,0,L,1122011218,0,123.36,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467207024,692141.00
06/29/2016 09:30,2,3.939,ACTIVE,217.58,357.68,59.986,1467207004,"201051344000853","219011344069620",29.30,27.80,0,339.34,382.93,116.8,110.9,0.548,461956.4,461956.4,36614,0,0,0,L,1122011218,0,124.04,123.81,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467207025,692142.00
06/29/2016 09:30,2,3.895,ACTIVE,214.87,354.07,59.981,1467207004,"201051344000685","219011344069620",28.84,30.50,0,322.81,392.25,113.8,107.9,0.557,466832.5,466832.5,41451,0,0,0,L,1122011218,0,123.81,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467207026,692143.00
06/29/2016 09:30,2,3.834,ACTIVE,215.32,353.47,59.975,1467207004,"201051344000917","219011344069620",29.22,30.30,0,332.13,384.43,113.5,107.6,0.535,463669.9,463669.9,41443,0,0,0,L,1122011218,0,123.36,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467207027,692144.00
06/29/2016 09:30,2,3.822,ACTIVE,215.09,353.17,59.991,1467207004,"201051344001145","219011344069620",29.06,29.50,0,329.13,386.83,112.6,106.8,0.526,468867.9,468867.9,41300,0,0,0,L,1122011218,0,123.36,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467207027,692145.00
06/29/2016 09:30,2,3.900,ACTIVE,215.32,354.07,59.981,1467207004,"201051344000651","219011344069620",29.08,29.30,0,327.62,382.93,115.0,109.0,0.526,461479.1,461479.1,41644,0,0,0,L,1122011218,0,123.81,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467207028,692146.00
06/29/2016 09:30,2,3.631,ACTIVE,212.61,345.66,59.975,1467207004,"274151322000088","219011344069620",27.77,34.30,0,333.63,366.70,102.2,96.7,0.393,700423.3,700423.3,30133,0,0,0,L,1151911521,0,122.68,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467207029,692147.00
06/29/2016 09:30,2,2.465,ACTIVE,213.51,419.60,59.975,1467207004,"274151322000068","219011344069620",38.65,37.50,0,397.05,446.65,96.7,91.4,0.367,594605.0,594605.0,31729,0,0,0,L,1151911521,0,122.68,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467207030,692148.00
06/29/2016 09:30,2,3.896,ACTIVE,215.09,352.57,59.981,1467207004,"201051344001135","219011344069620",28.96,29.30,0,333.63,379.02,114.3,108.4,0.530,457478.7,457478.7,41575,0,0,0,L,1122011218,0,123.36,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467207031,692149.00
06/29/2016 09:30,2,3.957,ACTIVE,215.77,355.28,59.996,1467207004,"201051344000594","219011344069620",29.22,32.00,0,334.84,380.82,117.1,111.1,0.548,467142.0,467142.0,37050,0,0,0,L,1122011218,0,122.91,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467207032,692150.00
06/29/2016 09:30,2,4.023,ACTIVE,215.54,354.37,60.028,1467207004,"201051344001203","219011344069620",28.90,32.00,0,336.04,382.33,117.9,111.9,0.557,464870.2,464870.2,41621,0,0,0,L,1122011218,0,124.04,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467207033,692151.00
06/29/2016 09:30,2,3.605,ACTIVE,213.06,345.36,59.981,1467207004,"274151322000054","219011344069620",28.15,34.30,0,316.50,386.23,102.9,97.4,0.398,715250.2,715250.2,30159,0,0,0,L,1151911521,0,122.46,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467207034,692152.00
06/29/2016 09:30,2,4.010,ACTIVE,216.67,355.58,59.986,1467207004,"201051344000867","219011344069620",28.98,29.80,0,336.34,382.03,117.8,111.7,0.544,454509.0,454509.0,37057,0,0,0,L,1122011218,0,123.59,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467207035,692153.00
06/29/2016 09:30,2,3.998,ACTIVE,215.54,355.58,59.975,1467207004,"201051344001093","219011344069620",29.44,31.30,0,331.23,382.93,119.2,113.2,0.548,463056.2,463056.2,41504,0,0,0,L,1122011218,0,123.59,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467207036,692154.00
06/29/2016 09:30,2,3.979,ACTIVE,216.67,357.08,59.981,1467207004,"201051344000900","219011344069620",29.46,27.30,0,336.94,384.13,118.8,112.7,0.548,470419.8,470419.8,36440,0,0,0,L,1122011218,0,123.59,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467207037,692155.00
06/29/2016 09:30,2,3.893,ACTIVE,216.90,356.18,60.018,1467207004,"201051344000648","219011344069620",29.22,28.00,0,338.44,383.23,115.2,109.2,0.530,461495.3,461495.3,36737,0,0,0,L,1122011218,0,123.14,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467207038,692156.00
06/29/2016 09:30,2,3.916,ACTIVE,216.90,357.08,59.954,1467207004,"201051344000569","219011344069620",29.42,28.30,0,337.54,383.83,116.7,110.7,0.561,471344.0,471344.0,36367,0,0,0,L,1122011218,0,123.14,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467207039,692157.00
06/29/2016 09:30,2,3.908,ACTIVE,216.90,356.48,59.991,1467207004,"201051344000983","219011344069620",29.58,27.80,0,337.84,384.13,117.0,111.1,0.557,463019.8,463019.8,36858,0,0,0,L,1122011218,0,123.59,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467207040,692158.00
06/29/2016 09:30,2,3.963,ACTIVE,217.13,357.08,59.981,1467207004,"201051344001158","219011344069620",29.02,29.00,0,337.54,384.13,116.5,110.6,0.561,456714.7,456714.7,37120,0,0,0,L,1122011218,0,123.36,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467207041,692159.00
06/29/2016 09:30,2,3.936,ACTIVE,217.13,357.68,59.986,1467207004,"201051344000576","219011344069620",29.26,27.00,0,338.74,383.83,116.6,110.6,0.539,463887.9,463887.9,36523,0,0,0,L,1122011218,0,123.59,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467207042,692160.00
06/29/2016 09:30,2,3.562,ACTIVE,213.29,355.58,59.986,1467207004,"274151322000087","219011344069620",27.97,39.00,0,334.24,366.10,100.9,95.4,0.371,688450.7,688450.7,30288,0,0,0,L,1151911521,0,122.68,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467207043,692161.00
06/29/2016 09:45,2,4.441,ACTIVE,216.67,355.88,59.970,1467207903,"201051344000645","219011344069620",28.63,29.30,0,339.34,386.83,128.8,122.4,0.588,463515.7,463515.7,36653,0,0,0,L,1122011218,0,123.59,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467207904,692162.00
06/29/2016 09:45,2,4.053,ACTIVE,212.61,353.17,59.949,1467207903,"274151322000085","219011344069620",27.63,35.40,0,320.41,388.04,113.4,107.5,0.446,716550.1,716550.1,30168,0,0,0,L,1151911521,0,122.23,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467207905,692163.00
06/29/2016 09:45,2,4.350,ACTIVE,216.22,356.18,59.975,1467207903,"201051344000633","219011344069620",29.14,32.00,0,339.04,387.44,128.3,121.9,0.610,454688.7,454688.7,37139,0,0,0,L,1122011218,0,123.36,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467207906,692164.00
06/29/2016 09:45,2,4.457,ACTIVE,216.67,355.58,60.012,1467207903,"201051344000469","219011344069620",29.08,27.00,0,316.80,392.55,131.4,124.9,0.623,456432.7,456432.7,37077,0,0,0,L,1122011218,0,122.91,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467207907,692165.00
06/29/2016 09:45,2,4.338,ACTIVE,213.74,353.47,59.996,1467207903,"201051344000646","219011344069620",28.65,33.30,0,333.33,381.73,126.0,119.6,0.605,458876.5,458876.5,41624,0,0,0,L,1122011218,0,122.91,121.78,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467207908,692166.00
06/29/2016 09:45,2,4.150,ACTIVE,212.38,347.16,60.007,1467207903,"274151322000052","219011344069620",28.27,40.40,0,315.30,392.55,118.8,112.8,0.464,732123.7,732123.7,30399,0,0,0,L,1151911521,0,121.10,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467207909,692167.00
06/29/2016 09:45,2,4.322,ACTIVE,214.64,353.47,59.970,1467207903,"201051344000585","219011344069620",28.84,32.80,0,333.33,384.43,126.2,119.9,0.597,466563.8,466563.8,41626,0,0,0,L,1122011218,0,122.68,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467207910,692168.00
06/29/2016 09:45,2,4.363,ACTIVE,213.51,351.97,59.970,1467207903,"201051344001230","219011344069620",28.94,34.80,0,333.33,382.03,127.9,121.6,0.605,462390.8,462390.8,41439,0,0,0,L,1122011218,0,122.68,121.55,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467207911,692169.00
06/29/2016 09:45,2,4.256,ACTIVE,214.87,354.37,60.007,1467207903,"201051344000582","219011344069620",28.92,30.50,0,333.93,381.73,124.7,118.5,0.579,455578.7,455578.7,41577,0,0,0,L,1122011218,0,123.14,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467207912,692170.00
06/29/2016 09:45,2,4.461,ACTIVE,213.74,353.77,59.975,1467207903,"201051344000955","219011344069620",28.61,32.20,0,333.33,382.63,129.2,122.8,0.623,468457.1,468457.1,41530,0,0,0,L,1122011218,0,122.46,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467207912,692171.00
06/29/2016 09:45,2,2.766,ACTIVE,212.61,422.60,59.970,1467207903,"274151322000094","219011344069620",38.72,38.80,0,384.13,482.42,108.2,102.6,0.420,594669.2,594669.2,31522,0,0,0,L,1151911521,0,121.55,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467207914,692172.00
06/29/2016 09:45,2,4.389,ACTIVE,216.90,355.88,59.975,1467207903,"201051344000579","219011344069620",29.02,32.40,0,338.44,387.14,128.9,122.5,0.619,470462.8,470462.8,17145,0,0,0,L,1122011218,0,123.36,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467207914,692173.00
06/29/2016 09:45,2,4.410,ACTIVE,213.96,351.67,59.965,1467207903,"201051344000890","219011344069620",28.65,36.80,0,333.33,382.03,127.8,121.5,0.579,465667.7,465667.7,41538,0,0,0,L,1122011218,0,123.14,121.33,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467207915,692174.00
06/29/2016 09:45,2,4.318,ACTIVE,214.64,354.67,59.970,1467207903,"201051344000438","219011344069620",29.08,32.60,0,333.33,382.63,127.2,120.8,0.610,467505.3,467505.3,41546,0,0,0,L,1122011218,0,123.36,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467207916,692175.00
06/29/2016 09:45,2,4.303,ACTIVE,214.41,354.07,59.975,1467207903,"201051344000417","219011344069620",28.63,35.60,0,333.33,381.12,124.8,118.5,0.601,459607.6,459607.6,41695,0,0,0,L,1122011218,0,122.68,122.01,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467207917,692176.00
06/29/2016 09:45,2,4.043,ACTIVE,212.38,345.96,59.959,1467207903,"274151322000083","219011344069620",28.27,38.40,0,332.43,377.52,115.6,109.7,0.455,725517.2,725517.2,30479,0,0,0,L,1151911521,0,121.55,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467207918,692177.00
06/29/2016 09:45,2,4.373,ACTIVE,213.06,348.36,59.981,1467207903,"274151322000076","219011344069620",29.02,39.30,0,317.40,403.07,128.4,122.0,0.513,773080.4,773080.4,30486,0,0,0,L,1151911521,0,122.01,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467207919,692178.00
06/29/2016 09:45,2,4.447,ACTIVE,215.77,355.58,59.965,1467207903,"201051344000868","219011344069620",29.00,28.50,0,338.44,385.93,130.6,124.1,0.605,455409.9,455409.9,36795,0,0,0,L,1122011218,0,122.68,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467207920,692179.00
06/29/2016 09:45,2,4.293,ALERT,211.93,348.66,59.959,1467207903,"274151322000095","219011344069620",28.86,38.40,0,299.97,387.14,125.5,119.2,0.477,765157.4,765157.4,30396,0,0,0,L,1151911521,0,122.01,122.23,0002,29,0,0,0,0,0,0,1,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467207922,692180.00
06/29/2016 09:45,2,4.471,ACTIVE,216.67,355.88,59.970,1467207903,"201051344000988","219011344069620",28.80,29.80,0,337.54,388.04,130.4,123.9,0.628,452245.0,452245.0,37088,0,0,0,L,1122011218,0,123.14,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467207923,692181.00
06/29/2016 09:45,2,4.406,ACTIVE,214.64,352.27,59.975,1467207903,"201051344001025","219011344069620",28.73,34.00,0,332.13,384.13,128.2,121.8,0.597,466040.6,466040.6,41589,0,0,0,L,1122011218,0,122.68,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467207923,692182.00
06/29/2016 09:45,2,4.352,ACTIVE,216.45,356.18,59.959,1467207903,"201051344000458","219011344069620",29.00,30.30,0,339.65,386.83,127.8,121.5,0.619,463085.6,463085.6,37012,0,0,0,L,1122011218,0,123.36,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467207924,692183.00
06/29/2016 09:45,2,4.406,ACTIVE,217.13,357.68,59.970,1467207903,"201051344000853","219011344069620",28.98,28.80,0,333.93,391.64,129.3,122.9,0.605,461985.6,461985.6,36615,0,0,0,L,1122011218,0,123.81,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467207925,692184.00
06/29/2016 09:45,2,4.361,ACTIVE,213.96,353.77,59.965,1467207903,"201051344000685","219011344069620",28.59,31.80,0,333.03,381.12,126.3,120.0,0.619,466860.9,466860.9,41452,0,0,0,L,1122011218,0,123.36,121.55,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467207926,692185.00
06/29/2016 09:45,2,4.316,ACTIVE,214.64,354.67,59.954,1467207903,"201051344000917","219011344069620",28.86,31.80,0,333.03,381.12,126.1,119.8,0.601,463698.3,463698.3,41444,0,0,0,L,1122011218,0,122.91,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467207927,692186.00
06/29/2016 09:45,2,4.309,ACTIVE,213.96,352.57,59.970,1467207903,"201051344001145","219011344069620",28.67,31.00,0,334.24,380.52,125.0,118.8,0.597,468896.1,468896.1,41301,0,0,0,L,1122011218,0,122.68,121.78,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467207928,692187.00
06/29/2016 09:45,2,4.377,ACTIVE,214.87,353.47,59.959,1467207903,"201051344000651","219011344069620",28.71,30.50,0,337.54,382.63,127.4,121.0,0.588,461507.9,461507.9,41645,0,0,0,L,1122011218,0,123.59,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467207929,692188.00
06/29/2016 09:45,2,4.078,ACTIVE,212.16,357.98,59.954,1467207903,"274151322000088","219011344069620",27.57,36.30,0,333.03,370.60,113.8,107.9,0.433,700448.9,700448.9,30134,0,0,0,L,1151911521,0,122.01,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467207930,692189.00
06/29/2016 09:45,2,2.744,ACTIVE,213.29,413.29,59.954,1467207903,"274151322000068","219011344069620",38.74,40.00,0,396.75,444.54,107.3,101.6,0.407,594629.1,594629.1,31730,0,0,0,L,1151911521,0,122.23,123.14,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467207931,692190.00
06/29/2016 09:45,2,4.373,ACTIVE,214.41,352.57,59.981,1467207903,"201051344001135","219011344069620",28.63,30.80,0,324.02,382.03,126.8,120.4,0.592,457507.4,457507.4,41576,0,0,0,L,1122011218,0,123.14,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467207932,692191.00
06/29/2016 09:45,2,4.434,ACTIVE,215.32,354.37,59.959,1467207903,"201051344000594","219011344069620",28.82,33.80,0,333.63,383.53,129.3,122.9,0.605,467171.3,467171.3,37051,0,0,0,L,1122011218,0,122.91,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467207933,692192.00
06/29/2016 09:45,2,4.473,ACTIVE,214.64,353.77,59.965,1467207903,"201051344001203","219011344069620",28.78,33.50,0,335.44,383.23,130.4,123.9,0.614,464899.7,464899.7,41622,0,0,0,L,1122011218,0,123.59,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467207933,692193.00
06/29/2016 09:45,2,4.109,ACTIVE,212.38,348.66,59.928,1467207903,"274151322000054","219011344069620",27.59,35.80,0,333.33,370.90,114.8,108.9,0.442,715276.0,715276.0,30160,0,0,0,L,1151911521,0,121.78,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467207934,692194.00
06/29/2016 09:45,2,4.432,ACTIVE,216.22,354.67,59.954,1467207903,"201051344000867","219011344069620",28.94,31.00,0,338.74,385.33,129.8,123.4,0.597,454538.4,454538.4,37058,0,0,0,L,1122011218,0,123.36,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467207935,692195.00
06/29/2016 09:45,2,4.486,ACTIVE,214.87,354.97,59.917,1467207903,"201051344001093","219011344069620",29.00,32.60,0,333.93,383.23,131.8,125.3,0.614,463086.0,463086.0,41505,0,0,0,L,1122011218,0,123.14,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467207936,692196.00
06/29/2016 09:45,2,4.404,ACTIVE,216.45,355.28,60.002,1467207903,"201051344000900","219011344069620",29.44,28.30,0,339.04,388.04,131.3,124.8,0.605,470449.5,470449.5,36441,0,0,0,L,1122011218,0,123.36,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467207937,692197.00
06/29/2016 09:45,2,4.355,ACTIVE,216.45,355.88,59.949,1467207903,"201051344000648","219011344069620",28.82,29.00,0,330.03,406.07,127.1,120.8,0.592,461524.0,461524.0,36738,0,0,0,L,1122011218,0,122.91,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467207938,692198.00
06/29/2016 09:45,2,4.391,ACTIVE,216.45,356.18,59.970,1467207903,"201051344000569","219011344069620",29.10,29.00,0,326.72,392.25,129.4,123.0,0.610,471373.2,471373.2,36368,0,0,0,L,1122011218,0,122.91,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467207939,692199.00
06/29/2016 09:45,2,4.404,ACTIVE,216.45,355.58,59.959,1467207903,"201051344000983","219011344069620",29.00,29.50,0,338.74,386.53,129.4,123.0,0.619,463049.0,463049.0,36859,0,0,0,L,1122011218,0,123.36,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467207940,692200.00
06/29/2016 09:45,2,4.408,ACTIVE,216.67,355.88,59.970,1467207903,"201051344001158","219011344069620",28.77,30.80,0,339.04,387.14,128.6,122.2,0.614,456743.8,456743.8,37121,0,0,0,L,1122011218,0,123.14,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467207941,692201.00
06/29/2016 09:45,2,4.398,ACTIVE,216.22,357.38,59.970,1467207903,"201051344000576","219011344069620",28.92,28.50,0,338.74,387.44,128.9,122.5,0.601,463917.0,463917.0,36524,0,0,0,L,1122011218,0,123.14,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467207942,692202.00
06/29/2016 09:45,2,4.029,ACTIVE,212.38,347.46,59.959,1467207903,"274151322000087","219011344069620",27.65,41.80,0,312.29,424.41,112.8,106.9,0.402,688476.0,688476.0,30289,0,0,0,L,1151911521,0,121.78,122.68,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467207943,692203.00
06/29/2016 10:00,2,4.941,ACTIVE,218.48,360.08,59.949,1467208804,"201051344000645","219011344069620",28.37,31.00,0,339.34,391.34,141.9,135.0,0.636,463547.9,463547.9,36654,0,0,0,L,1122011218,0,124.49,124.27,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467208805,692204.00
06/29/2016 10:00,2,4.482,ACTIVE,213.96,357.08,59.981,1467208804,"274151322000085","219011344069620",27.33,37.00,0,333.63,372.71,124.0,117.8,0.477,716578.2,716578.2,30169,0,0,0,L,1151911521,0,123.14,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467208806,692205.00
06/29/2016 10:00,2,4.883,ALERT,217.58,361.59,59.975,1467208804,"201051344000633","219011344069620",28.63,33.30,0,303.88,399.46,141.5,134.7,0.663,454720.8,454720.8,37140,0,0,0,L,1122011218,0,124.04,123.81,0002,31,0,0,0,0,0,0,1,1037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467208808,692206.00
06/29/2016 10:00,2,4.953,ACTIVE,218.71,361.59,59.944,1467208804,"201051344000469","219011344069620",28.77,28.00,0,337.84,392.85,144.3,137.3,0.676,456465.6,456465.6,37078,0,0,0,L,1122011218,0,124.04,124.49,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467208809,692207.00
06/29/2016 10:00,2,4.760,ACTIVE,215.32,356.48,60.018,1467208804,"201051344000646","219011344069620",28.71,35.00,0,332.43,385.93,138.4,131.7,0.658,458908.0,458908.0,41625,0,0,0,L,1122011218,0,123.81,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467208810,692208.00
06/29/2016 10:00,2,4.611,ACTIVE,213.74,359.48,59.959,1467208804,"274151322000052","219011344069620",27.95,43.00,0,333.63,374.51,130.6,124.1,0.513,732153.4,732153.4,30400,0,0,0,L,1151911521,0,122.23,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467208810,692209.00
06/29/2016 10:00,2,4.795,ACTIVE,216.45,357.38,59.996,1467208804,"201051344000585","219011344069620",28.73,34.00,0,334.24,390.44,139.5,132.7,0.658,466595.4,466595.4,41627,0,0,0,L,1122011218,0,123.59,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467208811,692210.00
06/29/2016 10:00,2,4.848,ACTIVE,215.09,355.28,60.018,1467208804,"201051344001230","219011344069620",28.59,35.60,0,333.33,385.63,140.3,133.5,0.658,462422.7,462422.7,41440,0,0,0,L,1122011218,0,123.59,122.23,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467208812,692211.00
06/29/2016 10:00,2,4.771,ACTIVE,216.45,358.58,59.933,1467208804,"201051344000582","219011344069620",28.41,31.30,0,333.63,391.04,137.4,130.7,0.628,455609.9,455609.9,41578,0,0,0,L,1122011218,0,124.04,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467208813,692212.00
06/29/2016 10:00,2,4.924,ACTIVE,215.54,356.48,60.002,1467208804,"201051344000955","219011344069620",28.39,33.80,0,333.33,386.23,141.5,134.7,0.667,468489.4,468489.4,41531,0,0,0,L,1122011218,0,123.36,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467208814,692213.00
06/29/2016 10:00,2,3.018,ACTIVE,213.96,416.29,59.959,1467208804,"274151322000094","219011344069620",38.84,40.60,0,396.75,448.15,118.1,112.1,0.460,594696.0,594696.0,31523,0,0,0,L,1151911521,0,122.23,123.81,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467208815,692214.00
06/29/2016 10:00,2,4.898,ALERT,218.48,360.69,59.949,1467208804,"201051344000579","219011344069620",28.61,33.50,0,307.78,397.05,141.9,135.0,0.672,470495.0,470495.0,17146,0,0,0,L,1122011218,0,124.27,124.04,0002,28,0,0,0,0,0,0,1,1044,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467208817,692215.00
06/29/2016 10:00,2,4.898,ACTIVE,215.09,356.48,59.944,1467208804,"201051344000890","219011344069620",28.25,38.00,0,332.73,386.83,140.1,133.3,0.645,465699.7,465699.7,41539,0,0,0,L,1122011218,0,123.59,122.01,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467208818,692216.00
06/29/2016 10:00,2,4.832,ACTIVE,216.00,357.38,59.944,1467208804,"201051344000438","219011344069620",28.61,33.50,0,333.93,390.14,139.9,133.2,0.663,467537.2,467537.2,41547,0,0,0,L,1122011218,0,124.04,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467208819,692217.00
06/29/2016 10:00,2,4.787,ACTIVE,215.54,357.08,60.002,1467208804,"201051344000417","219011344069620",28.27,37.50,0,333.33,388.64,137.1,130.4,0.658,459638.8,459638.8,41696,0,0,0,L,1122011218,0,123.59,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467208820,692218.00
06/29/2016 10:00,2,4.490,ACTIVE,213.51,364.59,59.991,1467208804,"274151322000083","219011344069620",28.01,41.00,0,312.59,408.18,127.5,121.1,0.508,725546.1,725546.1,30480,0,0,0,L,1151911521,0,122.01,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467208821,692219.00
06/29/2016 10:00,2,4.844,ACTIVE,214.41,362.49,59.959,1467208804,"274151322000076","219011344069620",28.80,41.30,0,333.33,379.92,141.3,134.4,0.561,773112.6,773112.6,30487,0,0,0,L,1151911521,0,122.46,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467208821,692220.00
06/29/2016 10:00,2,4.963,ACTIVE,217.58,360.08,60.028,1467208804,"201051344000868","219011344069620",28.61,29.80,0,336.94,391.34,144.0,137.0,0.663,455442.7,455442.7,36796,0,0,0,L,1122011218,0,123.81,124.04,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467208822,692221.00
06/29/2016 10:00,2,4.771,ACTIVE,213.51,348.96,59.991,1467208804,"274151322000095","219011344069620",28.55,40.20,0,332.43,375.71,138.0,131.3,0.521,765188.7,765188.7,30398,0,0,0,L,1151911521,0,122.68,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467208823,692222.00
06/29/2016 10:00,2,4.900,ACTIVE,218.48,362.49,59.986,1467208804,"201051344000988","219011344069620",28.84,31.00,0,337.54,394.65,143.2,136.3,0.672,452277.6,452277.6,37089,0,0,0,L,1122011218,0,124.27,124.27,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467208824,692223.00
06/29/2016 10:00,2,4.916,ACTIVE,216.00,355.88,59.975,1467208804,"201051344001025","219011344069620",28.37,35.60,0,333.93,390.14,141.2,134.4,0.645,466072.6,466072.6,41590,0,0,0,L,1122011218,0,123.59,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467208825,692224.00
06/29/2016 10:00,2,4.877,ACTIVE,218.26,360.69,59.944,1467208804,"201051344000458","219011344069620",28.59,31.50,0,339.34,391.34,141.2,134.4,0.685,463117.6,463117.6,37013,0,0,0,L,1122011218,0,124.27,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467208826,692225.00
06/29/2016 10:00,2,4.914,ACTIVE,219.16,363.09,59.991,1467208804,"201051344000853","219011344069620",28.71,29.80,0,339.04,394.95,142.8,136.0,0.672,462018.0,462018.0,36616,0,0,0,L,1122011218,0,124.94,124.49,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467208827,692226.00
06/29/2016 10:00,2,4.783,ACTIVE,215.32,357.98,59.991,1467208804,"201051344000685","219011344069620",28.63,32.80,0,333.33,388.94,138.6,131.9,0.676,466892.5,466892.5,41453,0,0,0,L,1122011218,0,124.27,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467208828,692227.00
06/29/2016 10:00,2,4.840,ACTIVE,216.22,357.68,59.965,1467208804,"201051344000917","219011344069620",28.33,32.60,0,333.63,389.54,138.9,132.1,0.654,463729.9,463729.9,41445,0,0,0,L,1122011218,0,123.81,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467208829,692228.00
06/29/2016 10:00,2,4.779,ACTIVE,215.32,356.18,60.007,1467208804,"201051344001145","219011344069620",28.47,32.60,0,333.33,388.64,137.8,131.0,0.650,468927.4,468927.4,41302,0,0,0,L,1122011218,0,123.59,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467208830,692229.00
06/29/2016 10:00,2,4.877,ACTIVE,216.45,357.38,59.949,1467208804,"201051344000651","219011344069620",28.41,32.00,0,336.94,390.74,140.1,133.3,0.645,461539.7,461539.7,41646,0,0,0,L,1122011218,0,124.49,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467208830,692230.00
06/29/2016 10:00,2,4.537,ACTIVE,213.74,357.38,60.002,1467208804,"274151322000088","219011344069620",27.23,38.40,0,332.73,373.31,125.1,118.9,0.468,700477.3,700477.3,30135,0,0,0,L,1151911521,0,122.91,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467208831,692231.00
06/29/2016 10:00,2,2.975,ACTIVE,214.41,419.30,59.991,1467208804,"274151322000068","219011344069620",39.10,42.00,0,397.66,444.24,118.1,112.1,0.451,594655.8,594655.8,31731,0,0,0,L,1151911521,0,122.91,123.81,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467208832,692232.00
06/29/2016 10:00,2,4.838,ACTIVE,216.00,356.78,59.949,1467208804,"201051344001135","219011344069620",28.45,31.80,0,333.33,389.24,139.3,132.6,0.645,457539.0,457539.0,41577,0,0,0,L,1122011218,0,124.04,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467208833,692233.00
06/29/2016 10:00,2,4.979,ACTIVE,216.90,359.48,59.954,1467208804,"201051344000594","219011344069620",28.21,35.40,0,334.84,392.55,142.3,135.4,0.654,467203.7,467203.7,37052,0,0,0,L,1122011218,0,123.59,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467208835,692234.00
06/29/2016 10:00,2,4.971,ACTIVE,216.45,356.78,59.970,1467208804,"201051344001203","219011344069620",28.49,35.40,0,336.94,391.94,143.5,136.6,0.667,464932.3,464932.3,41623,0,0,0,L,1122011218,0,124.49,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467208836,692235.00
06/29/2016 10:00,2,4.533,ACTIVE,213.74,347.16,59.970,1467208804,"274151322000054","219011344069620",27.49,38.40,0,332.13,374.21,126.4,120.0,0.486,715304.6,715304.6,30161,0,0,0,L,1151911521,0,122.68,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467208837,692236.00
06/29/2016 10:00,2,4.945,ALERT,217.80,359.48,60.002,1467208804,"201051344000867","219011344069620",28.63,32.00,0,305.68,399.76,143.3,136.4,0.658,454570.9,454570.9,37059,0,0,0,L,1122011218,0,124.27,123.81,0002,27,0,0,0,0,0,0,1,1044,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467208839,692237.00
06/29/2016 10:00,2,4.885,ACTIVE,216.22,357.08,59.996,1467208804,"201051344001093","219011344069620",29.08,34.30,0,333.93,391.64,143.8,136.9,0.663,463118.9,463118.9,41506,0,0,0,L,1122011218,0,124.04,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467208840,692238.00
06/29/2016 10:00,2,4.916,ACTIVE,218.26,360.69,59.949,1467208804,"201051344000900","219011344069620",29.18,29.00,0,338.44,392.55,145.2,138.2,0.672,470482.5,470482.5,36442,0,0,0,L,1122011218,0,124.49,124.04,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467208840,692239.00
06/29/2016 10:00,2,4.871,ACTIVE,218.26,359.18,59.954,1467208804,"201051344000648","219011344069620",28.47,30.50,0,338.74,391.34,140.4,133.6,0.650,461555.9,461555.9,36739,0,0,0,L,1122011218,0,123.81,124.27,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467208841,692240.00
06/29/2016 10:00,2,4.857,ACTIVE,218.26,359.78,59.981,1467208804,"201051344000569","219011344069620",29.06,30.30,0,338.14,391.64,142.9,136.0,0.667,471405.7,471405.7,36369,0,0,0,L,1122011218,0,123.81,124.27,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467208842,692241.00
06/29/2016 10:00,2,4.898,ACTIVE,218.93,360.69,60.018,1467208804,"201051344000983","219011344069620",28.82,30.50,0,337.84,391.94,143.0,136.1,0.672,463081.5,463081.5,36860,0,0,0,L,1122011218,0,124.72,124.27,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467208843,692242.00
06/29/2016 10:00,2,4.943,ALERT,218.71,361.29,59.938,1467208804,"201051344001158","219011344069620",28.25,31.80,0,306.28,396.45,141.3,134.5,0.663,456775.9,456775.9,37122,0,0,0,L,1122011218,0,124.27,124.04,0002,30,0,0,0,0,0,0,1,1043,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467208845,692243.00
06/29/2016 10:00,2,4.830,ACTIVE,218.71,361.59,59.996,1467208804,"201051344000576","219011344069620",29.14,29.30,0,338.74,395.25,142.7,135.8,0.667,463949.5,463949.5,36525,0,0,0,L,1122011218,0,124.72,124.04,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467208846,692244.00
06/29/2016 10:00,2,4.494,ACTIVE,214.41,348.66,60.012,1467208804,"274151322000087","219011344069620",27.19,45.00,0,333.03,372.11,123.8,117.6,0.455,688504.1,688504.1,30290,0,0,0,L,1151911521,0,122.68,123.81,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467208847,692245.00
06/29/2016 10:15,2,5.357,ACTIVE,218.48,360.08,59.933,1467209703,"201051344000645","219011344069620",28.41,31.30,0,338.44,395.25,154.1,146.8,0.698,463583.2,463583.2,36655,0,0,0,L,1122011218,0,124.49,124.27,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467209704,692246.00
06/29/2016 10:15,2,4.895,ACTIVE,213.29,363.39,59.970,1467209703,"274151322000085","219011344069620",27.02,38.80,0,333.03,374.51,133.9,127.4,0.513,716608.9,716608.9,30170,0,0,0,L,1151911521,0,122.68,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467209705,692247.00
06/29/2016 10:15,2,5.312,ACTIVE,217.58,361.89,59.981,1467209703,"201051344000633","219011344069620",28.53,34.30,0,337.24,394.65,153.5,146.2,0.720,454755.9,454755.9,37142,0,0,0,L,1122011218,0,123.81,124.04,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467209706,692248.00
06/29/2016 10:15,2,5.350,ACTIVE,218.71,360.99,59.986,1467209703,"201051344000469","219011344069620",28.92,28.50,0,324.62,420.20,156.5,149.1,0.729,456501.4,456501.4,37079,0,0,0,L,1122011218,0,123.81,124.72,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467209707,692249.00
06/29/2016 10:15,2,5.201,ACTIVE,215.32,358.28,60.002,1467209703,"201051344000646","219011344069620",28.49,35.60,0,333.63,393.75,150.1,142.9,0.712,458942.3,458942.3,41626,0,0,0,L,1122011218,0,124.04,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467209708,692250.00
06/29/2016 10:15,2,5.014,ACTIVE,213.51,347.76,59.944,1467209703,"274151322000052","219011344069620",27.83,45.30,0,332.43,376.62,141.2,134.4,0.566,732185.7,732185.7,30401,0,0,0,L,1151911521,0,122.01,123.36,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467209709,692251.00
06/29/2016 10:15,2,5.221,ACTIVE,216.45,357.68,59.965,1467209703,"201051344000585","219011344069620",28.63,35.20,0,332.73,393.75,151.3,144.1,0.689,466630.0,466630.0,41628,0,0,0,L,1122011218,0,123.81,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467209710,692252.00
06/29/2016 10:15,2,5.199,ACTIVE,215.09,356.18,59.991,1467209703,"201051344001230","219011344069620",28.82,37.00,0,330.63,400.96,151.9,144.7,0.703,462457.5,462457.5,41441,0,0,0,L,1122011218,0,123.59,122.23,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467209711,692253.00
06/29/2016 10:15,2,5.199,ACTIVE,216.67,361.29,59.949,1467209703,"201051344000582","219011344069620",28.25,32.80,0,333.63,394.35,148.8,141.6,0.681,455644.0,455644.0,41579,0,0,0,L,1122011218,0,124.04,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467209711,692254.00
