ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/29/2016 10:15,2,5.254,ACTIVE,215.32,356.78,59.959,1467209703,"201051344000955","219011344069620",28.67,35.00,0,333.33,393.75,152.6,145.3,0.725,468524.4,468524.4,41532,0,0,0,L,1122011218,0,123.36,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467209712,692255.00
06/29/2016 10:15,2,3.293,ACTIVE,213.51,415.99,59.965,1467209703,"274151322000094","219011344069620",38.68,42.30,0,393.75,446.95,128.9,122.5,0.508,594725.4,594725.4,31524,0,0,0,L,1151911521,0,122.23,123.59,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467209713,692256.00
06/29/2016 10:15,2,5.285,ACTIVE,218.71,361.29,59.959,1467209703,"201051344000579","219011344069620",28.71,34.50,0,339.04,394.65,153.8,146.5,0.725,470530.1,470530.1,17148,0,0,0,L,1122011218,0,124.27,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467209714,692257.00
06/29/2016 10:15,2,5.268,ACTIVE,215.32,357.98,59.991,1467209703,"201051344000890","219011344069620",28.43,39.00,0,333.93,392.85,151.6,144.4,0.694,465734.4,465734.4,41540,0,0,0,L,1122011218,0,123.81,122.01,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467209715,692258.00
06/29/2016 10:15,2,5.250,ACTIVE,216.00,359.48,60.002,1467209703,"201051344000438","219011344069620",28.37,35.20,0,333.33,394.65,150.9,143.7,0.716,467571.8,467571.8,41548,0,0,0,L,1122011218,0,124.27,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467209716,692259.00
06/29/2016 10:15,2,5.133,ACTIVE,215.54,357.38,59.991,1467209703,"201051344000417","219011344069620",28.47,39.00,0,333.63,392.85,147.9,140.8,0.707,459672.7,459672.7,41697,0,0,0,L,1122011218,0,123.59,122.68,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467209717,692260.00
06/29/2016 10:15,2,4.891,ACTIVE,213.29,365.19,59.959,1467209703,"274151322000083","219011344069620",27.93,43.00,0,332.13,376.01,138.2,131.5,0.548,725577.6,725577.6,30481,0,0,0,L,1151911521,0,122.01,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467209718,692261.00
06/29/2016 10:15,2,5.275,ACTIVE,214.41,366.70,59.975,1467209703,"274151322000076","219011344069620",28.43,43.40,0,333.63,379.02,151.6,144.4,0.601,773147.4,773147.4,30488,0,0,0,L,1151911521,0,122.68,123.59,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467209719,692262.00
06/29/2016 10:15,2,5.295,ACTIVE,217.58,360.38,59.944,1467209703,"201051344000868","219011344069620",29.02,29.50,0,329.43,395.55,155.6,148.3,0.729,455478.3,455478.3,36797,0,0,0,L,1122011218,0,123.59,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467209720,692263.00
06/29/2016 10:15,2,5.158,ACTIVE,213.29,363.69,59.996,1467209703,"274151322000095","219011344069620",28.55,42.30,0,332.43,378.12,149.2,142.1,0.566,765222.8,765222.8,30399,0,0,0,L,1151911521,0,122.46,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467209720,692264.00
06/29/2016 10:15,2,5.295,ACTIVE,218.71,362.49,59.949,1467209703,"201051344000988","219011344069620",28.92,31.50,0,337.84,397.96,155.1,147.7,0.725,452313.2,452313.2,37090,0,0,0,L,1122011218,0,124.27,124.49,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467209721,692265.00
06/29/2016 10:15,2,5.285,ACTIVE,216.22,357.68,59.975,1467209703,"201051344001025","219011344069620",28.55,36.80,0,334.24,395.25,152.8,145.6,0.689,466107.6,466107.6,41591,0,0,0,L,1122011218,0,123.81,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467209722,692266.00
06/29/2016 10:15,2,5.277,ACTIVE,218.71,361.59,60.002,1467209703,"201051344000458","219011344069620",28.63,32.20,0,338.44,394.65,152.8,145.6,0.734,463152.6,463152.6,37014,0,0,0,L,1122011218,0,124.49,124.27,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467209723,692267.00
06/29/2016 10:15,2,5.266,ACTIVE,219.16,363.09,59.981,1467209703,"201051344000853","219011344069620",29.08,30.50,0,339.65,398.56,155.1,147.8,0.720,462053.5,462053.5,36617,0,0,0,L,1122011218,0,124.94,124.49,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467209724,692268.00
06/29/2016 10:15,2,5.248,ACTIVE,215.32,358.28,60.007,1467209703,"201051344000685","219011344069620",28.23,33.50,0,333.93,393.15,150.1,142.9,0.738,466926.9,466926.9,41454,0,0,0,L,1122011218,0,124.27,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467209725,692269.00
06/29/2016 10:15,2,5.164,ACTIVE,216.22,358.28,60.012,1467209703,"201051344000917","219011344069620",28.77,33.30,0,333.33,402.16,150.4,143.2,0.712,463764.3,463764.3,41446,0,0,0,L,1122011218,0,123.81,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467209726,692270.00
06/29/2016 10:15,2,5.156,ACTIVE,215.54,358.88,59.954,1467209703,"201051344001145","219011344069620",28.55,33.30,0,334.24,393.15,149.1,142.0,0.698,468961.5,468961.5,41303,0,0,0,L,1122011218,0,123.59,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467209727,692271.00
06/29/2016 10:15,2,5.223,ACTIVE,216.45,359.78,59.991,1467209703,"201051344000651","219011344069620",28.65,32.60,0,333.93,394.35,151.6,144.4,0.698,461574.4,461574.4,41647,0,0,0,L,1122011218,0,124.49,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467209728,692272.00
06/29/2016 10:15,2,4.881,ACTIVE,213.29,356.48,59.944,1467209703,"274151322000088","219011344069620",27.17,39.30,0,332.13,375.11,134.3,127.7,0.491,700508.0,700508.0,30136,0,0,0,L,1151911521,0,122.91,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467209729,692273.00
06/29/2016 10:15,2,3.275,ACTIVE,213.96,422.60,59.996,1467209703,"274151322000068","219011344069620",38.78,43.80,0,390.14,448.15,128.9,122.5,0.491,594685.1,594685.1,31732,0,0,0,L,1151911521,0,122.46,123.59,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467209729,692274.00
06/29/2016 10:15,2,5.209,ACTIVE,215.77,357.68,60.007,1467209703,"201051344001135","219011344069620",28.55,33.30,0,333.33,393.45,150.6,143.4,0.703,457573.6,457573.6,41578,0,0,0,L,1122011218,0,124.04,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467209730,692275.00
06/29/2016 10:15,2,5.305,ACTIVE,217.13,362.19,60.039,1467209703,"201051344000594","219011344069620",28.63,37.30,0,333.03,395.85,153.8,146.6,0.720,467238.9,467238.9,37053,0,0,0,L,1122011218,0,123.59,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467209731,692276.00
06/29/2016 10:15,2,5.361,ACTIVE,216.22,359.18,59.938,1467209703,"201051344001203","219011344069620",28.51,36.00,0,334.24,395.55,154.8,147.5,0.707,464967.7,464967.7,41624,0,0,0,L,1122011218,0,124.49,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467209732,692277.00
06/29/2016 10:15,2,4.912,ACTIVE,213.51,363.99,59.991,1467209703,"274151322000054","219011344069620",27.33,40.00,0,332.13,376.01,135.9,129.2,0.521,715335.7,715335.7,30162,0,0,0,L,1151911521,0,122.68,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467209733,692278.00
06/29/2016 10:15,2,5.303,ACTIVE,217.80,357.68,59.970,1467209703,"201051344000867","219011344069620",28.80,32.40,0,335.14,394.95,154.8,147.5,0.707,454606.3,454606.3,37061,0,0,0,L,1122011218,0,124.27,123.81,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467209734,692279.00
06/29/2016 10:15,2,5.291,ACTIVE,216.22,359.18,60.007,1467209703,"201051344001093","219011344069620",28.98,35.00,0,333.63,395.55,155.3,148.0,0.712,463154.4,463154.4,41507,0,0,0,L,1122011218,0,124.04,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467209735,692280.00
06/29/2016 10:15,2,5.305,ACTIVE,218.26,361.59,59.991,1467209703,"201051344000900","219011344069620",29.24,29.50,0,337.54,396.15,157.0,149.6,0.716,470518.4,470518.4,36443,0,0,0,L,1122011218,0,124.27,124.04,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467209736,692281.00
06/29/2016 10:15,2,5.225,ACTIVE,218.26,360.69,59.965,1467209703,"201051344000648","219011344069620",28.71,31.30,0,338.14,395.25,151.8,144.6,0.689,461590.7,461590.7,36740,0,0,0,L,1122011218,0,123.81,124.27,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467209737,692282.00
06/29/2016 10:15,2,5.199,ACTIVE,218.48,360.69,59.981,1467209703,"201051344000569","219011344069620",29.38,31.00,0,337.54,395.55,154.6,147.3,0.725,471441.1,471441.1,36370,0,0,0,L,1122011218,0,123.81,124.49,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467209738,692283.00
06/29/2016 10:15,2,5.279,ACTIVE,218.71,360.99,60.012,1467209703,"201051344000983","219011344069620",28.96,31.30,0,337.84,394.95,154.8,147.4,0.725,463116.9,463116.9,36861,0,0,0,L,1122011218,0,124.49,124.04,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467209739,692284.00
06/29/2016 10:15,2,5.307,ACTIVE,218.71,360.69,59.959,1467209703,"201051344001158","219011344069620",28.43,32.60,0,337.84,394.95,152.8,145.6,0.712,456810.9,456810.9,37124,0,0,0,L,1122011218,0,124.04,124.04,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467209740,692285.00
06/29/2016 10:15,2,5.230,ACTIVE,218.71,361.59,60.007,1467209703,"201051344000576","219011344069620",29.12,30.30,0,338.44,395.55,154.2,146.9,0.712,463984.7,463984.7,36526,0,0,0,L,1122011218,0,124.27,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467209741,692286.00
06/29/2016 10:15,2,4.875,ACTIVE,213.74,363.39,59.991,1467209703,"274151322000087","219011344069620",27.02,47.30,0,331.83,379.02,133.4,126.9,0.491,688534.5,688534.5,30291,0,0,0,L,1151911521,0,122.68,123.36,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467209742,692287.00
06/29/2016 10:30,2,5.676,ACTIVE,218.48,361.29,59.959,1467210603,"201051344000645","219011344069620",28.53,32.00,0,337.84,397.05,163.8,156.2,0.742,463621.1,463621.1,36656,0,0,0,L,1122011218,0,124.49,124.04,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467210604,692288.00
06/29/2016 10:30,2,5.258,ACTIVE,213.29,365.19,59.975,1467210603,"274151322000085","219011344069620",26.74,41.00,0,325.52,388.64,142.5,135.6,0.548,716641.7,716641.7,30171,0,0,0,L,1151911521,0,122.68,122.91,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467210605,692289.00
06/29/2016 10:30,2,5.719,ACTIVE,217.35,361.89,59.996,1467210603,"201051344000633","219011344069620",28.19,35.60,0,327.32,412.68,163.3,155.7,0.778,454793.6,454793.6,37143,0,0,0,L,1122011218,0,123.81,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467210606,692290.00
06/29/2016 10:30,2,5.773,ACTIVE,218.71,363.99,59.991,1467210603,"201051344000469","219011344069620",28.53,29.80,0,336.94,398.86,166.8,159.1,0.787,456539.9,456539.9,37080,0,0,0,L,1122011218,0,123.81,124.49,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467210607,692291.00
06/29/2016 10:30,2,5.568,ACTIVE,214.87,357.68,60.018,1467210603,"201051344000646","219011344069620",28.37,37.80,0,331.83,393.15,159.8,152.3,0.765,458979.1,458979.1,41627,0,0,0,L,1122011218,0,123.59,122.23,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467210608,692292.00
06/29/2016 10:30,2,5.365,ACTIVE,212.16,350.17,59.949,1467210603,"274151322000052","219011344069620",27.77,48.00,0,332.43,379.02,150.8,143.7,0.592,732220.4,732220.4,30402,0,0,0,L,1151911521,0,120.88,122.91,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467210609,692293.00
06/29/2016 10:30,2,5.680,ACTIVE,216.00,360.08,59.965,1467210603,"201051344000585","219011344069620",28.15,36.00,0,332.43,396.45,161.8,154.2,0.756,466667.3,466667.3,41629,0,0,0,L,1122011218,0,123.59,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467210610,692294.00
06/29/2016 10:30,2,5.607,ALERT,214.41,355.88,59.901,1467210603,"201051344001230","219011344069620",28.51,38.40,0,286.44,400.36,161.9,154.3,0.751,462494.7,462494.7,41442,0,0,0,L,1122011218,0,123.14,121.78,0002,33,0,0,0,0,0,0,1,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467210611,692295.00
06/29/2016 10:30,2,5.482,ACTIVE,216.22,357.98,59.928,1467210603,"201051344000582","219011344069620",28.63,33.30,0,333.33,397.35,158.9,151.5,0.725,455680.6,455680.6,41580,0,0,0,L,1122011218,0,123.81,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467210612,692296.00
06/29/2016 10:30,2,5.637,ALERT,214.87,357.08,59.938,1467210603,"201051344000955","219011344069620",28.43,36.00,0,302.07,397.66,162.3,154.7,0.778,468561.8,468561.8,41533,0,0,0,L,1122011218,0,123.14,122.46,0002,31,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467210614,692297.00
06/29/2016 10:30,2,3.568,ACTIVE,213.06,408.48,59.975,1467210603,"274151322000094","219011344069620",38.39,44.30,0,390.14,450.56,138.7,132.0,0.535,594757.2,594757.2,31525,0,0,0,L,1151911521,0,121.78,123.36,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467210615,692298.00
06/29/2016 10:30,2,5.715,ACTIVE,218.48,362.19,59.991,1467210603,"201051344000579","219011344069620",28.25,36.00,0,337.84,397.35,163.4,155.8,0.778,470568.0,470568.0,17149,0,0,0,L,1122011218,0,124.04,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467210616,692299.00
06/29/2016 10:30,2,5.699,ACTIVE,214.64,356.18,59.991,1467210603,"201051344000890","219011344069620",27.99,40.60,0,332.13,392.85,161.6,154.0,0.769,465771.7,465771.7,41541,0,0,0,L,1122011218,0,123.59,121.78,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467210617,692300.00
06/29/2016 10:30,2,5.627,ALERT,215.32,357.98,60.002,1467210603,"201051344000438","219011344069620",28.21,36.00,0,275.92,397.96,160.8,153.3,0.760,467608.7,467608.7,41549,0,0,0,L,1122011218,0,123.81,122.46,0002,33,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467210619,692301.00
06/29/2016 10:30,2,5.617,ACTIVE,215.09,357.68,60.018,1467210603,"201051344000417","219011344069620",27.75,40.60,0,333.03,392.85,157.9,150.4,0.765,459709.2,459709.2,41698,0,0,0,L,1122011218,0,123.14,122.23,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467210620,692302.00
06/29/2016 10:30,2,5.287,ACTIVE,212.61,345.36,59.959,1467210603,"274151322000083","219011344069620",27.67,45.80,0,332.73,378.72,148.1,141.0,0.592,725611.8,725611.8,30482,0,0,0,L,1151911521,0,121.55,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467210621,692303.00
06/29/2016 10:30,2,5.639,ACTIVE,213.51,355.88,59.975,1467210603,"274151322000076","219011344069620",28.37,45.80,0,332.43,380.82,161.9,154.4,0.654,773184.8,773184.8,30489,0,0,0,L,1151911521,0,121.78,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467210622,692304.00
06/29/2016 10:30,2,5.756,ACTIVE,217.13,360.69,59.944,1467210603,"201051344000868","219011344069620",28.51,31.00,0,328.82,413.89,166.2,158.5,0.751,455516.7,455516.7,36798,0,0,0,L,1122011218,0,123.36,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467210622,692305.00
06/29/2016 10:30,2,5.555,ACTIVE,212.38,351.07,59.981,1467210603,"274151322000095","219011344069620",28.31,44.80,0,329.43,381.12,159.1,151.6,0.601,765259.6,765259.6,30400,0,0,0,L,1151911521,0,122.01,122.46,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467210623,692306.00
06/29/2016 10:30,2,5.818,ACTIVE,218.48,363.39,59.996,1467210603,"201051344000988","219011344069620",28.07,32.60,0,336.34,398.56,165.3,157.6,0.773,452351.5,452351.5,37091,0,0,0,L,1122011218,0,124.04,124.04,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467210624,692307.00
06/29/2016 10:30,2,5.650,ACTIVE,215.54,358.58,59.975,1467210603,"201051344001025","219011344069620",28.57,38.00,0,333.93,396.15,163.4,155.8,0.742,466145.4,466145.4,41592,0,0,0,L,1122011218,0,123.36,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467210625,692308.00
06/29/2016 10:30,2,5.607,ACTIVE,218.03,360.99,59.975,1467210603,"201051344000458","219011344069620",28.77,32.80,0,338.14,397.66,163.2,155.6,0.773,463190.4,463190.4,37015,0,0,0,L,1122011218,0,124.04,123.81,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467210626,692309.00
06/29/2016 10:30,2,5.684,ACTIVE,218.71,363.39,59.986,1467210603,"201051344000853","219011344069620",28.77,31.30,0,323.11,408.78,165.5,157.8,0.782,462091.8,462091.8,36618,0,0,0,L,1122011218,0,124.72,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467210627,692310.00
06/29/2016 10:30,2,5.629,ALERT,214.41,357.08,59.933,1467210603,"201051344000685","219011344069620",28.13,35.00,0,296.06,400.36,160.4,152.9,0.795,466963.7,466963.7,41455,0,0,0,L,1122011218,0,123.59,121.78,0002,31,0,0,0,0,0,0,2,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467210629,692311.00
06/29/2016 10:30,2,5.559,ACTIVE,215.54,357.08,60.012,1467210603,"201051344000917","219011344069620",28.55,34.00,0,333.03,395.55,160.7,153.2,0.765,463801.5,463801.5,41447,0,0,0,L,1122011218,0,123.36,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467210630,692312.00
06/29/2016 10:30,2,5.570,ALERT,214.64,356.78,59.959,1467210603,"201051344001145","219011344069620",28.25,34.50,0,301.17,396.15,159.3,151.9,0.747,468998.2,468998.2,41304,0,0,0,L,1122011218,0,123.14,122.01,0002,33,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467210631,692313.00
06/29/2016 10:30,2,5.623,ACTIVE,216.00,357.98,60.012,1467210603,"201051344000651","219011344069620",28.43,33.50,0,333.63,397.66,161.9,154.3,0.738,461612.0,461612.0,41648,0,0,0,L,1122011218,0,124.27,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467210632,692314.00
06/29/2016 10:30,2,5.273,ACTIVE,212.83,347.76,59.981,1467210603,"274151322000088","219011344069620",26.90,41.80,0,332.13,377.82,143.5,136.6,0.539,700541.2,700541.2,30137,0,0,0,L,1151911521,0,122.23,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467210633,692315.00
06/29/2016 10:30,2,3.498,ACTIVE,213.51,431.02,59.986,1467210603,"274151322000068","219011344069620",38.88,45.80,0,388.04,449.05,137.7,131.0,0.530,594716.9,594716.9,31733,0,0,0,L,1151911521,0,122.23,123.36,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467210634,692316.00
06/29/2016 10:30,2,5.678,ACTIVE,215.54,358.58,60.018,1467210603,"201051344001135","219011344069620",28.03,34.30,0,333.33,395.55,161.2,153.6,0.760,457610.9,457610.9,41579,0,0,0,L,1122011218,0,123.59,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467210635,692317.00
06/29/2016 10:30,2,5.766,ACTIVE,216.45,360.38,59.981,1467210603,"201051344000594","219011344069620",28.11,38.20,0,332.13,398.26,164.2,156.6,0.760,467277.0,467277.0,37054,0,0,0,L,1122011218,0,123.36,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467210636,692318.00
06/29/2016 10:30,2,5.775,ACTIVE,216.00,358.28,59.986,1467210603,"201051344001203","219011344069620",28.25,37.30,0,333.03,397.96,165.2,157.6,0.773,465006.0,465006.0,41625,0,0,0,L,1122011218,0,124.27,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467210637,692319.00
06/29/2016 10:30,2,5.303,ACTIVE,213.06,362.79,59.975,1467210603,"274151322000054","219011344069620",27.06,41.50,0,329.13,383.23,145.3,138.3,0.561,715369.3,715369.3,30163,0,0,0,L,1151911521,0,121.78,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467210638,692320.00
06/29/2016 10:30,2,5.727,ACTIVE,217.58,359.48,59.954,1467210603,"201051344000867","219011344069620",28.47,34.00,0,332.43,415.69,165.1,157.4,0.765,454644.6,454644.6,37062,0,0,0,L,1122011218,0,124.04,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467210639,692321.00
06/29/2016 10:30,2,5.684,ACTIVE,215.77,359.48,59.991,1467210603,"201051344001093","219011344069620",28.75,36.00,0,333.33,397.96,165.3,157.6,0.773,463192.8,463192.8,41508,0,0,0,L,1122011218,0,123.81,122.68,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467210640,692322.00
06/29/2016 10:30,2,5.729,ACTIVE,218.03,363.99,59.970,1467210603,"201051344000900","219011344069620",28.92,30.80,0,337.24,399.16,167.7,159.9,0.760,470557.3,470557.3,36444,0,0,0,L,1122011218,0,124.27,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467210641,692323.00
06/29/2016 10:30,2,5.670,ALERT,218.03,362.19,59.975,1467210603,"201051344000648","219011344069620",28.21,32.00,0,305.08,403.07,161.9,154.4,0.742,461628.1,461628.1,36741,0,0,0,L,1122011218,0,123.59,124.04,0002,29,0,0,0,0,0,0,1,1044,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467210643,692324.00
06/29/2016 10:30,2,5.691,ACTIVE,218.26,363.69,60.007,1467210603,"201051344000569","219011344069620",28.71,31.80,0,319.81,410.28,165.3,157.7,0.795,471479.4,471479.4,36371,0,0,0,L,1122011218,0,123.59,124.27,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467210644,692325.00
06/29/2016 10:30,2,5.682,ACTIVE,218.48,361.29,59.970,1467210603,"201051344000983","219011344069620",28.73,32.20,0,327.92,406.67,165.3,157.6,0.765,463155.2,463155.2,36862,0,0,0,L,1122011218,0,124.27,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467210645,692326.00
06/29/2016 10:30,2,5.799,ACTIVE,218.48,360.99,60.007,1467210603,"201051344001158","219011344069620",27.75,33.80,0,337.24,397.35,163.0,155.4,0.765,456848.7,456848.7,37125,0,0,0,L,1122011218,0,124.04,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467210646,692327.00
06/29/2016 10:30,2,5.619,ACTIVE,218.26,363.09,60.007,1467210603,"201051344000576","219011344069620",28.94,31.30,0,337.54,397.96,164.8,157.1,0.760,464023.0,464023.0,36527,0,0,0,L,1122011218,0,124.27,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467210646,692328.00
06/29/2016 10:30,2,5.266,ACTIVE,213.29,362.19,59.991,1467210603,"274151322000087","219011344069620",26.70,50.00,0,328.22,385.63,142.3,135.5,0.526,688567.6,688567.6,30292,0,0,0,L,1151911521,0,122.23,123.14,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467210647,692329.00
06/29/2016 10:45,2,6.180,ACTIVE,218.26,362.79,59.965,1467211503,"201051344000645","219011344069620",27.61,33.80,0,336.04,402.46,172.8,164.8,0.782,463661.3,463661.3,36657,0,0,0,L,1122011218,0,124.27,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467211504,692330.00
06/29/2016 10:45,2,5.607,ACTIVE,213.06,348.36,59.970,1467211503,"274151322000085","219011344069620",26.32,42.50,0,332.43,378.42,149.3,142.2,0.570,716676.5,716676.5,30172,0,0,0,L,1151911521,0,122.23,122.91,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467211505,692331.00
06/29/2016 10:45,2,6.037,ACTIVE,217.35,363.09,59.917,1467211503,"201051344000633","219011344069620",28.09,37.00,0,336.94,400.36,171.6,163.7,0.822,454833.6,454833.6,37144,0,0,0,L,1122011218,0,123.81,123.81,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467211506,692332.00
06/29/2016 10:45,2,6.109,ALERT,218.71,364.59,59.954,1467211503,"201051344000469","219011344069620",28.35,31.00,0,283.14,402.46,175.3,167.3,0.835,456580.6,456580.6,37081,0,0,0,L,1122011218,0,123.81,124.49,0002,26,0,0,0,0,0,0,1,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467211508,692333.00
06/29/2016 10:45,2,6.010,ACTIVE,214.41,359.18,59.954,1467211503,"201051344000646","219011344069620",27.63,39.80,0,331.83,395.55,168.3,160.5,0.795,459018.4,459018.4,41628,0,0,0,L,1122011218,0,123.59,122.01,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467211509,692334.00
06/29/2016 10:45,2,5.734,ACTIVE,213.06,358.28,59.959,1467211503,"274151322000052","219011344069620",27.41,50.20,0,332.13,380.82,159.1,151.7,0.623,732257.4,732257.4,30403,0,0,0,L,1151911521,0,121.33,123.14,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467211510,692335.00
06/29/2016 10:45,2,6.057,ACTIVE,215.77,360.08,59.959,1467211503,"201051344000585","219011344069620",27.81,38.20,0,337.84,399.16,170.5,162.6,0.804,466707.0,466707.0,41630,0,0,0,L,1122011218,0,123.36,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467211511,692336.00
06/29/2016 10:45,2,6.035,ACTIVE,214.19,357.38,59.991,1467211503,"201051344001230","219011344069620",27.85,40.00,0,331.23,394.65,170.1,162.3,0.800,462534.4,462534.4,41444,0,0,0,L,1122011218,0,123.36,121.78,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467211512,692337.00
06/29/2016 10:45,2,5.955,ACTIVE,215.77,360.08,59.965,1467211503,"201051344000582","219011344069620",27.81,34.80,0,337.84,399.76,167.7,160.0,0.773,455719.6,455719.6,41581,0,0,0,L,1122011218,0,123.81,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467211512,692338.00
06/29/2016 10:45,2,6.078,ACTIVE,214.64,358.28,59.970,1467211503,"201051344000955","219011344069620",27.69,37.50,0,332.13,394.35,170.4,162.6,0.818,468601.6,468601.6,41535,0,0,0,L,1122011218,0,122.91,122.23,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467211513,692339.00
06/29/2016 10:45,2,3.750,ACTIVE,212.83,416.59,59.949,1467211503,"274151322000094","219011344069620",38.47,45.50,0,386.23,447.25,145.8,138.8,0.566,594791.0,594791.0,31526,0,0,0,L,1151911521,0,121.55,123.36,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467211514,692340.00
06/29/2016 10:45,2,6.102,ACTIVE,218.48,362.49,59.938,1467211503,"201051344000579","219011344069620",27.81,38.00,0,337.54,400.36,171.9,164.0,0.818,470607.9,470607.9,17150,0,0,0,L,1122011218,0,124.27,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467211515,692341.00
06/29/2016 10:45,2,6.115,ACTIVE,214.19,357.08,59.922,1467211503,"201051344000890","219011344069620",27.33,42.00,0,332.13,394.95,169.2,161.4,0.791,465811.2,465811.2,41542,0,0,0,L,1122011218,0,123.36,121.33,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467211516,692342.00
06/29/2016 10:45,2,5.955,ACTIVE,215.09,359.18,59.922,1467211503,"201051344000438","219011344069620",28.01,38.00,0,337.54,399.76,168.9,161.1,0.813,467648.0,467648.0,41551,0,0,0,L,1122011218,0,123.81,122.23,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467211517,692343.00
06/29/2016 10:45,2,5.990,ACTIVE,214.64,357.98,59.933,1467211503,"201051344000417","219011344069620",27.33,42.00,0,332.43,395.85,165.7,158.0,0.800,459747.8,459747.8,41699,0,0,0,L,1122011218,0,122.91,122.01,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467211518,692344.00
06/29/2016 10:45,2,5.627,ACTIVE,212.38,356.48,59.944,1467211503,"274151322000083","219011344069620",27.43,48.30,0,332.13,380.52,156.2,148.9,0.619,725648.0,725648.0,30483,0,0,0,L,1151911521,0,121.33,122.91,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467211519,692345.00
06/29/2016 10:45,2,6.037,ACTIVE,213.51,369.70,59.938,1467211503,"274151322000076","219011344069620",27.91,47.80,0,332.13,382.63,170.5,162.6,0.681,773224.4,773224.4,30490,0,0,0,L,1151911521,0,121.78,123.14,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467211520,692346.00
06/29/2016 10:45,2,6.160,ACTIVE,217.13,361.59,59.991,1467211503,"201051344000868","219011344069620",28.05,32.40,0,337.24,401.56,174.9,166.9,0.804,455557.3,455557.3,36799,0,0,0,L,1122011218,0,123.59,123.81,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467211521,692347.00
06/29/2016 10:45,2,5.963,ACTIVE,212.61,359.48,59.986,1467211503,"274151322000095","219011344069620",27.85,47.00,0,331.53,383.53,168.1,160.3,0.636,765298.5,765298.5,30401,0,0,0,L,1151911521,0,121.78,122.68,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467211521,692348.00
06/29/2016 10:45,2,6.104,ALERT,218.48,363.39,59.970,1467211503,"201051344000988","219011344069620",28.03,33.80,0,304.18,403.67,173.2,165.3,0.818,452391.7,452391.7,37092,0,0,0,L,1122011218,0,124.04,124.04,0002,29,0,0,0,0,0,0,1,1038,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467211523,692349.00
06/29/2016 10:45,2,6.010,ACTIVE,215.32,358.28,59.912,1467211503,"201051344001025","219011344069620",28.29,39.80,0,336.64,399.16,172.1,164.2,0.787,466185.3,466185.3,41593,0,0,0,L,1122011218,0,123.36,122.46,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467211524,692350.00
06/29/2016 10:45,2,5.936,ACTIVE,218.48,362.79,59.965,1467211503,"201051344000458","219011344069620",28.57,34.00,0,322.81,409.98,171.8,163.8,0.826,463230.3,463230.3,37016,0,0,0,L,1122011218,0,124.27,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467211525,692351.00
06/29/2016 10:45,2,6.127,ACTIVE,218.93,364.89,59.981,1467211503,"201051344000853","219011344069620",28.09,32.80,0,339.04,404.87,174.3,166.3,0.822,462132.3,462132.3,36619,0,0,0,L,1122011218,0,124.72,124.27,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467211526,692352.00
06/29/2016 10:45,2,5.965,ACTIVE,214.19,357.38,59.970,1467211503,"201051344000685","219011344069620",27.91,36.30,0,332.73,397.35,168.6,160.8,0.826,467002.9,467002.9,41457,0,0,0,L,1122011218,0,123.81,121.55,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467211527,692353.00
06/29/2016 10:45,2,5.984,ACTIVE,215.32,359.18,59.965,1467211503,"201051344000917","219011344069620",27.95,36.00,0,336.64,399.46,169.4,161.6,0.809,463840.8,463840.8,41448,0,0,0,L,1122011218,0,123.59,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467211528,692354.00
06/29/2016 10:45,2,6.008,ACTIVE,214.41,356.78,59.970,1467211503,"201051344001145","219011344069620",27.59,36.00,0,332.73,397.66,167.9,160.1,0.791,469037.1,469037.1,41306,0,0,0,L,1122011218,0,123.14,121.78,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467211529,692355.00
06/29/2016 10:45,2,6.023,ACTIVE,215.77,358.88,59.917,1467211503,"201051344000651","219011344069620",27.95,35.20,0,338.14,400.36,170.4,162.6,0.782,461651.5,461651.5,41649,0,0,0,L,1122011218,0,124.27,122.23,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467211530,692356.00
06/29/2016 10:45,2,5.639,ACTIVE,212.61,357.68,59.949,1467211503,"274151322000088","219011344069620",26.34,43.60,0,332.43,379.62,150.3,143.1,0.575,700576.1,700576.1,30138,0,0,0,L,1151911521,0,122.23,122.68,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467211530,692357.00
06/29/2016 10:45,2,3.842,ACTIVE,213.74,405.47,59.981,1467211503,"274151322000068","219011344069620",37.67,46.80,0,384.43,445.75,145.7,138.7,0.557,594750.5,594750.5,31734,0,0,0,L,1151911521,0,122.23,123.14,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467211531,692358.00
06/29/2016 10:45,2,5.994,ACTIVE,215.09,358.58,59.912,1467211503,"201051344001135","219011344069620",27.91,35.80,0,333.63,399.16,169.5,161.6,0.791,457650.2,457650.2,41580,0,0,0,L,1122011218,0,123.59,122.23,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467211532,692359.00
06/29/2016 10:45,2,6.139,ACTIVE,216.67,360.69,59.975,1467211503,"201051344000594","219011344069620",27.73,40.20,0,317.70,409.98,172.3,164.4,0.795,467317.0,467317.0,37055,0,0,0,L,1122011218,0,123.36,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467211533,692360.00
06/29/2016 10:45,2,6.119,ACTIVE,215.54,358.28,59.986,1467211503,"201051344001203","219011344069620",28.07,39.30,0,338.44,400.96,173.9,166.0,0.826,465046.3,465046.3,41626,0,0,0,L,1122011218,0,124.27,122.23,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467211534,692361.00
06/29/2016 10:45,2,5.650,ACTIVE,212.83,349.26,59.938,1467211503,"274151322000054","219011344069620",26.62,43.00,0,331.83,380.22,152.2,145.0,0.588,715404.6,715404.6,30164,0,0,0,L,1151911521,0,122.01,122.68,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467211535,692362.00
06/29/2016 10:45,2,6.125,ACTIVE,217.35,358.58,59.949,1467211503,"201051344000867","219011344069620",28.01,35.20,0,338.14,401.56,173.7,165.7,0.813,454684.8,454684.8,37063,0,0,0,L,1122011218,0,123.81,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467211536,692363.00
06/29/2016 10:45,2,6.025,ACTIVE,215.77,359.78,59.975,1467211503,"201051344001093","219011344069620",28.47,37.80,0,337.54,400.96,173.7,165.8,0.804,463233.1,463233.1,41509,0,0,0,L,1122011218,0,123.81,122.46,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467211538,692364.00
06/29/2016 10:45,2,6.125,ACTIVE,218.26,363.39,59.944,1467211503,"201051344000900","219011344069620",28.57,32.20,0,327.32,406.07,177.2,169.1,0.822,470598.4,470598.4,36445,0,0,0,L,1122011218,0,124.27,123.81,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467211539,692365.00
06/29/2016 10:45,2,6.086,ACTIVE,218.26,362.19,59.981,1467211503,"201051344000648","219011344069620",27.61,33.80,0,337.54,401.56,170.2,162.3,0.782,461667.7,461667.7,36743,0,0,0,L,1122011218,0,123.59,124.04,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467211540,692366.00
06/29/2016 10:45,2,6.023,ACTIVE,218.26,363.39,59.981,1467211503,"201051344000569","219011344069620",28.61,33.00,0,336.94,400.96,174.4,166.5,0.840,471519.8,471519.8,36372,0,0,0,L,1122011218,0,123.81,124.27,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467211540,692367.00
06/29/2016 10:45,2,6.098,ACTIVE,218.48,363.99,59.949,1467211503,"201051344000983","219011344069620",28.19,33.80,0,326.42,403.67,173.9,166.0,0.818,463195.6,463195.6,36863,0,0,0,L,1122011218,0,124.27,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467211541,692368.00
06/29/2016 10:45,2,6.104,ALERT,218.71,362.49,59.965,1467211503,"201051344001158","219011344069620",27.67,35.40,0,305.68,400.06,171.0,163.2,0.800,456888.3,456888.3,37126,0,0,0,L,1122011218,0,124.04,123.81,0002,33,0,0,0,0,0,0,1,1042,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467211543,692369.00
06/29/2016 10:45,2,6.066,ACTIVE,218.71,363.39,59.944,1467211503,"201051344000576","219011344069620",28.25,32.40,0,329.13,407.87,173.6,165.6,0.800,464063.2,464063.2,36528,0,0,0,L,1122011218,0,124.27,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467211544,692370.00
06/29/2016 10:45,2,5.617,ACTIVE,213.06,363.99,59.938,1467211503,"274151322000087","219011344069620",26.30,52.50,0,332.43,378.42,149.7,142.5,0.548,688602.2,688602.2,30293,0,0,0,L,1151911521,0,121.78,123.14,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467211545,692371.00
06/29/2016 11:00,2,6.477,ACTIVE,218.48,362.79,59.975,1467212403,"201051344000645","219011344069620",27.73,35.00,0,336.94,402.46,181.9,173.7,0.844,463703.6,463703.6,36658,0,0,0,L,1122011218,0,124.04,124.27,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467212404,692372.00
06/29/2016 11:00,2,5.936,ACTIVE,212.83,358.88,59.975,1467212403,"274151322000085","219011344069620",26.06,44.30,0,332.73,380.52,156.7,149.3,0.601,716712.9,716712.9,30173,0,0,0,L,1151911521,0,122.91,122.46,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467212405,692373.00
06/29/2016 11:00,2,6.441,ACTIVE,217.35,360.69,59.959,1467212403,"201051344000633","219011344069620",27.73,39.00,0,336.04,403.37,180.9,172.6,0.857,454875.6,454875.6,37145,0,0,0,L,1122011218,0,123.59,124.04,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467212406,692374.00
06/29/2016 11:00,2,6.430,ACTIVE,218.71,364.59,59.970,1467212403,"201051344000469","219011344069620",28.39,32.20,0,333.63,413.59,185.1,176.7,0.871,456623.6,456623.6,37083,0,0,0,L,1122011218,0,123.59,124.94,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467212406,692375.00
06/29/2016 11:00,2,6.334,ACTIVE,215.77,360.08,59.975,1467212403,"201051344000646","219011344069620",27.71,41.50,0,330.93,402.16,177.8,169.7,0.840,459059.6,459059.6,41629,0,0,0,L,1122011218,0,123.81,122.46,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467212407,692376.00
06/29/2016 11:00,2,6.096,ACTIVE,212.83,358.28,59.949,1467212403,"274151322000052","219011344069620",27.08,51.30,0,330.63,383.53,167.1,159.4,0.658,732296.1,732296.1,30404,0,0,0,L,1151911521,0,122.01,122.91,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467212408,692377.00
06/29/2016 11:00,2,6.328,ACTIVE,217.13,362.79,59.954,1467212403,"201051344000585","219011344069620",28.15,39.50,0,336.04,402.46,180.3,172.1,0.857,466748.7,466748.7,41631,0,0,0,L,1122011218,0,123.81,123.36,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467212409,692378.00
06/29/2016 11:00,2,6.320,ACTIVE,215.32,358.88,59.938,1467212403,"201051344001230","219011344069620",28.01,41.00,0,330.93,400.96,179.2,171.1,0.840,462576.0,462576.0,41445,0,0,0,L,1122011218,0,123.59,122.01,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467212410,692379.00
06/29/2016 11:00,2,6.318,ACTIVE,216.90,361.29,59.970,1467212403,"201051344000582","219011344069620",27.57,36.00,0,337.24,403.07,176.4,168.3,0.800,455760.5,455760.5,41582,0,0,0,L,1122011218,0,124.04,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467212411,692380.00
06/29/2016 11:00,2,6.408,ACTIVE,215.77,360.99,59.891,1467212403,"201051344000955","219011344069620",27.59,39.00,0,331.83,401.86,179.1,170.9,0.853,468643.2,468643.2,41536,0,0,0,L,1122011218,0,123.36,122.68,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467212412,692381.00
06/29/2016 11:00,2,3.963,ACTIVE,212.38,427.11,59.954,1467212403,"274151322000094","219011344069620",38.37,47.80,0,383.83,448.45,154.1,146.8,0.614,594826.7,594826.7,31527,0,0,0,L,1151911521,0,121.78,122.91,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467212413,692382.00
06/29/2016 11:00,2,6.428,ACTIVE,218.71,364.89,59.965,1467212403,"201051344000579","219011344069620",27.73,40.00,0,337.54,402.46,180.7,172.5,0.857,470649.9,470649.9,17151,0,0,0,L,1122011218,0,124.04,124.27,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467212414,692383.00
06/29/2016 11:00,2,6.379,ACTIVE,215.54,360.38,59.996,1467212403,"201051344000890","219011344069620",27.63,43.80,0,331.23,401.86,178.6,170.4,0.826,465852.7,465852.7,41543,0,0,0,L,1122011218,0,123.81,122.01,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467212415,692384.00
06/29/2016 11:00,2,6.293,ACTIVE,216.22,361.59,59.996,1467212403,"201051344000438","219011344069620",27.85,39.80,0,334.24,402.77,177.5,169.4,0.849,467689.2,467689.2,41552,0,0,0,L,1122011218,0,124.04,122.68,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467212416,692385.00
06/29/2016 11:00,2,6.332,ACTIVE,215.77,359.48,59.975,1467212403,"201051344000417","219011344069620",27.25,44.50,0,332.13,401.26,174.7,166.7,0.840,459788.3,459788.3,41700,0,0,0,L,1122011218,0,123.59,122.46,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467212417,692386.00
06/29/2016 11:00,2,5.934,ACTIVE,211.93,359.78,59.986,1467212403,"274151322000083","219011344069620",27.41,50.00,0,332.13,383.23,164.5,156.9,0.672,725686.1,725686.1,30484,0,0,0,L,1151911521,0,121.55,122.46,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467212418,692387.00
06/29/2016 11:00,2,6.328,ACTIVE,213.51,349.26,59.981,1467212403,"274151322000076","219011344069620",27.95,50.20,0,331.53,384.43,179.1,170.9,0.716,773266.0,773266.0,30491,0,0,0,L,1151911521,0,122.46,123.14,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467212418,692388.00
06/29/2016 11:00,2,6.506,ACTIVE,217.35,364.29,59.944,1467212403,"201051344000868","219011344069620",27.93,33.80,0,336.64,404.87,184.1,175.8,0.844,455600.1,455600.1,36800,0,0,0,L,1122011218,0,123.14,124.27,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467212419,692389.00
06/29/2016 11:00,2,6.299,ACTIVE,211.93,373.91,59.944,1467212403,"274151322000095","219011344069620",27.67,49.80,0,331.23,385.63,176.5,168.4,0.694,765339.5,765339.5,30402,0,0,0,L,1151911521,0,122.01,122.23,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467212420,692390.00
06/29/2016 11:00,2,6.557,ACTIVE,218.48,363.69,59.938,1467212403,"201051344000988","219011344069620",27.51,34.80,0,336.04,406.67,182.6,174.4,0.853,452434.2,452434.2,37094,0,0,0,L,1122011218,0,123.81,124.49,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467212421,692391.00
06/29/2016 11:00,2,6.373,ACTIVE,216.45,360.69,59.912,1467212403,"201051344001025","219011344069620",28.07,40.80,0,334.24,403.37,181.1,172.9,0.818,466227.3,466227.3,41594,0,0,0,L,1122011218,0,123.81,122.91,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467212422,692392.00
06/29/2016 11:00,2,6.336,ACTIVE,218.71,364.89,59.981,1467212403,"201051344000458","219011344069620",28.23,35.80,0,333.63,405.77,181.0,172.8,0.871,463272.4,463272.4,37017,0,0,0,L,1122011218,0,124.04,124.49,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467212423,692393.00
06/29/2016 11:00,2,6.385,ACTIVE,219.16,364.29,59.901,1467212403,"201051344000853","219011344069620",28.37,33.80,0,326.12,412.98,183.4,175.1,0.866,462175.0,462175.0,36620,0,0,0,L,1122011218,0,124.49,124.49,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467212424,692394.00
06/29/2016 11:00,2,6.338,ACTIVE,215.54,360.38,59.922,1467212403,"201051344000685","219011344069620",27.67,38.20,0,333.03,402.16,177.6,169.5,0.866,467044.1,467044.1,41458,0,0,0,L,1122011218,0,124.27,122.23,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467212425,692395.00
06/29/2016 11:00,2,6.281,ACTIVE,216.67,360.69,59.970,1467212403,"201051344000917","219011344069620",28.05,37.50,0,336.34,403.07,178.4,170.3,0.840,463882.1,463882.1,41449,0,0,0,L,1122011218,0,123.81,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467212426,692396.00
