ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/29/2016 11:00,2,6.314,ACTIVE,215.54,358.88,59.996,1467212403,"201051344001145","219011344069620",27.67,37.00,0,333.03,402.16,177.0,168.9,0.826,469078.1,469078.1,41307,0,0,0,L,1122011218,0,123.59,122.23,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467212427,692397.00
06/29/2016 11:00,2,6.344,ACTIVE,217.13,363.39,60.007,1467212403,"201051344000651","219011344069620",27.89,36.80,0,337.24,402.46,179.1,170.9,0.822,461693.1,461693.1,41650,0,0,0,L,1122011218,0,124.72,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467212428,692398.00
06/29/2016 11:00,2,6.020,ACTIVE,212.61,364.89,59.965,1467212403,"274151322000088","219011344069620",25.86,46.00,0,332.13,381.42,157.5,150.1,0.601,700612.6,700612.6,30139,0,0,0,L,1151911521,0,122.91,122.46,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467212429,692399.00
06/29/2016 11:00,2,3.943,ACTIVE,213.51,414.49,59.959,1467212403,"274151322000068","219011344069620",38.33,49.30,0,383.83,447.25,153.5,146.3,0.592,594786.1,594786.1,31735,0,0,0,L,1151911521,0,122.23,123.14,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467212430,692400.00
06/29/2016 11:00,2,6.422,ACTIVE,216.67,359.48,59.917,1467212403,"201051344001135","219011344069620",27.41,37.00,0,333.03,402.46,178.3,170.2,0.822,457691.6,457691.6,41581,0,0,0,L,1122011218,0,124.04,122.91,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467212430,692401.00
06/29/2016 11:00,2,6.449,ACTIVE,216.90,363.39,59.959,1467212403,"201051344000594","219011344069620",27.79,42.00,0,337.54,403.97,181.5,173.2,0.840,467359.1,467359.1,37056,0,0,0,L,1122011218,0,123.14,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467212431,692402.00
06/29/2016 11:00,2,6.385,ACTIVE,216.90,360.08,59.986,1467212403,"201051344001203","219011344069620",28.25,40.80,0,337.54,404.27,182.5,174.2,0.849,465088.8,465088.8,41627,0,0,0,L,1122011218,0,124.72,122.68,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467212432,692403.00
06/29/2016 11:00,2,5.959,ACTIVE,212.83,353.47,59.944,1467212403,"274151322000054","219011344069620",26.50,45.50,0,331.83,382.33,159.7,152.2,0.619,715441.6,715441.6,30165,0,0,0,L,1151911521,0,122.23,122.46,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467212433,692404.00
06/29/2016 11:00,2,6.420,ACTIVE,217.58,361.29,59.949,1467212403,"201051344000867","219011344069620",28.03,36.80,0,336.64,403.67,182.1,173.8,0.844,454727.2,454727.2,37064,0,0,0,L,1122011218,0,123.81,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467212434,692405.00
06/29/2016 11:00,2,6.373,ACTIVE,216.90,363.39,59.928,1467212403,"201051344001093","219011344069620",28.25,39.50,0,337.24,403.97,182.1,173.8,0.831,463275.5,463275.5,41510,0,0,0,L,1122011218,0,124.27,122.91,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467212435,692406.00
06/29/2016 11:00,2,6.430,ACTIVE,218.26,362.19,59.938,1467212403,"201051344000900","219011344069620",28.65,32.80,0,336.04,404.87,186.4,178.0,0.853,470641.7,470641.7,36446,0,0,0,L,1122011218,0,124.04,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467212436,692407.00
06/29/2016 11:00,2,6.354,ACTIVE,218.26,361.89,59.917,1467212403,"201051344000648","219011344069620",27.87,35.20,0,336.64,403.67,179.2,171.1,0.831,461709.3,461709.3,36744,0,0,0,L,1122011218,0,123.59,124.49,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467212437,692408.00
06/29/2016 11:00,2,6.463,ACTIVE,218.48,364.89,59.970,1467212403,"201051344000569","219011344069620",28.05,34.30,0,320.41,413.59,183.6,175.3,0.857,471562.5,471562.5,36373,0,0,0,L,1122011218,0,123.59,124.72,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467212438,692409.00
06/29/2016 11:00,2,6.367,ACTIVE,218.71,363.99,59.938,1467212403,"201051344000983","219011344069620",28.41,35.20,0,335.44,407.27,183.3,175.0,0.857,463238.1,463238.1,36864,0,0,0,L,1122011218,0,124.27,124.27,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467212439,692410.00
06/29/2016 11:00,2,6.445,ACTIVE,218.93,363.69,59.907,1467212403,"201051344001158","219011344069620",27.53,36.30,0,336.34,402.46,179.7,171.5,0.840,456930.1,456930.1,37128,0,0,0,L,1122011218,0,123.81,124.27,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467212440,692411.00
06/29/2016 11:00,2,6.369,ACTIVE,218.71,365.80,59.928,1467212403,"201051344000576","219011344069620",28.31,33.50,0,336.94,405.77,182.8,174.5,0.840,464105.6,464105.6,36529,0,0,0,L,1122011218,0,124.04,124.27,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467212441,692412.00
06/29/2016 11:00,2,5.916,ACTIVE,212.61,352.27,59.949,1467212403,"274151322000087","219011344069620",26.20,55.80,0,329.13,380.22,156.9,149.5,0.570,688638.5,688638.5,30294,0,0,0,L,1151911521,0,122.23,122.68,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467212442,692413.00
06/29/2016 11:15,2,6.781,ACTIVE,219.39,365.80,59.965,1467213303,"201051344000645","219011344069620",27.79,35.80,0,336.94,409.08,190.9,182.4,0.862,463748.0,463748.0,36659,0,0,0,L,1122011218,0,124.72,124.72,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467213305,692414.00
06/29/2016 11:15,2,6.264,ACTIVE,213.74,369.40,59.922,1467213303,"274151322000085","219011344069620",25.82,46.00,0,332.43,381.73,163.8,156.1,0.632,716750.9,716750.9,30174,0,0,0,L,1151911521,0,123.14,123.14,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467213306,692415.00
06/29/2016 11:15,2,6.807,ACTIVE,218.48,365.80,59.949,1467213303,"201051344000633","219011344069620",27.47,40.40,0,335.74,404.87,189.3,180.8,0.888,454919.7,454919.7,37146,0,0,0,L,1122011218,0,124.27,124.49,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467213306,692416.00
06/29/2016 11:15,2,6.820,ACTIVE,219.84,365.80,59.970,1467213303,"201051344000469","219011344069620",28.05,32.80,0,336.04,411.48,193.8,185.1,0.906,456668.7,456668.7,37084,0,0,0,L,1122011218,0,124.27,125.17,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467213307,692417.00
06/29/2016 11:15,2,6.635,ACTIVE,216.22,361.29,59.896,1467213303,"201051344000646","219011344069620",27.75,42.30,0,335.74,405.47,186.4,178.0,0.884,459102.8,459102.8,41630,0,0,0,L,1122011218,0,124.27,122.68,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467213308,692418.00
06/29/2016 11:15,2,6.312,ACTIVE,213.74,373.31,59.954,1467213303,"274151322000052","219011344069620",27.41,53.50,0,330.63,384.43,175.1,167.1,0.694,732336.7,732336.7,30405,0,0,0,L,1151911521,0,122.01,123.36,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467213309,692419.00
06/29/2016 11:15,2,6.668,ACTIVE,217.58,363.39,59.970,1467213303,"201051344000585","219011344069620",28.09,40.40,0,336.94,404.57,189.6,181.1,0.875,466792.7,466792.7,41632,0,0,0,L,1122011218,0,124.27,123.81,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467213310,692420.00
06/29/2016 11:15,2,6.564,ACTIVE,216.00,361.29,59.922,1467213303,"201051344001230","219011344069620",28.31,42.00,0,330.93,404.87,188.2,179.7,0.871,462619.7,462619.7,41446,0,0,0,L,1122011218,0,124.04,122.68,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467213311,692421.00
06/29/2016 11:15,2,6.553,ACTIVE,217.80,364.89,59.949,1467213303,"201051344000582","219011344069620",27.95,37.00,0,337.24,405.77,185.4,177.0,0.849,455803.6,455803.6,41583,0,0,0,L,1122011218,0,124.72,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467213312,692422.00
06/29/2016 11:15,2,6.789,ACTIVE,216.22,360.69,59.975,1467213303,"201051344000955","219011344069620",27.35,40.40,0,334.24,405.17,188.1,179.6,0.893,468686.8,468686.8,41537,0,0,0,L,1122011218,0,123.59,122.91,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467213313,692423.00
06/29/2016 11:15,2,4.197,ACTIVE,213.74,419.90,59.954,1467213303,"274151322000094","219011344069620",38.49,48.50,0,385.03,445.75,162.8,155.3,0.645,594864.4,594864.4,31528,0,0,0,L,1151911521,0,122.46,123.81,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467213314,692424.00
06/29/2016 11:15,2,6.797,ACTIVE,219.61,365.80,59.970,1467213303,"201051344000579","219011344069620",27.51,40.80,0,336.64,409.98,189.3,180.8,0.897,470693.9,470693.9,17152,0,0,0,L,1122011218,0,124.49,124.49,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467213315,692425.00
06/29/2016 11:15,2,6.682,ACTIVE,216.22,362.49,59.922,1467213303,"201051344000890","219011344069620",27.73,45.50,0,333.93,405.17,187.7,179.2,0.862,465896.2,465896.2,41544,0,0,0,L,1122011218,0,124.04,122.46,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467213315,692426.00
06/29/2016 11:15,2,6.672,ACTIVE,216.90,361.89,59.959,1467213303,"201051344000438","219011344069620",27.57,40.60,0,337.54,405.47,186.2,177.8,0.884,467732.4,467732.4,41553,0,0,0,L,1122011218,0,124.49,123.36,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467213316,692427.00
06/29/2016 11:15,2,6.652,ACTIVE,216.45,360.38,59.928,1467213303,"201051344000417","219011344069620",27.21,46.00,0,337.24,403.97,183.4,175.1,0.849,459830.9,459830.9,41701,0,0,0,L,1122011218,0,123.81,122.91,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467213317,692428.00
06/29/2016 11:15,2,6.305,ACTIVE,213.29,351.07,59.938,1467213303,"274151322000083","219011344069620",27.15,53.30,0,331.23,384.13,173.3,165.3,0.685,725726.2,725726.2,30485,0,0,0,L,1151911521,0,122.23,123.14,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467213318,692429.00
06/29/2016 11:15,2,6.727,ACTIVE,214.19,357.38,59.975,1467213303,"274151322000076","219011344069620",27.57,51.80,0,330.33,387.14,187.8,179.4,0.751,773309.6,773309.6,30492,0,0,0,L,1151911521,0,122.46,123.81,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467213319,692430.00
06/29/2016 11:15,2,6.863,ACTIVE,218.26,364.29,59.886,1467213303,"201051344000868","219011344069620",27.81,34.50,0,336.64,406.37,193.3,184.6,0.902,455645.1,455645.1,36801,0,0,0,L,1122011218,0,124.04,124.72,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467213320,692431.00
06/29/2016 11:15,2,6.660,ACTIVE,213.29,374.21,59.928,1467213303,"274151322000095","219011344069620",27.51,51.50,0,331.53,387.14,185.6,177.2,0.703,765382.6,765382.6,30403,0,0,0,L,1151911521,0,122.68,122.91,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467213321,692432.00
06/29/2016 11:15,2,6.818,ACTIVE,219.61,367.30,59.954,1467213303,"201051344000988","219011344069620",27.77,36.00,0,335.44,410.88,191.7,183.1,0.897,452478.8,452478.8,37095,0,0,0,L,1122011218,0,124.49,124.94,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467213322,692433.00
06/29/2016 11:15,2,6.668,ACTIVE,217.58,360.99,59.959,1467213303,"201051344001025","219011344069620",28.17,42.00,0,337.84,406.37,190.3,181.7,0.853,466271.5,466271.5,41595,0,0,0,L,1122011218,0,124.27,123.59,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467213323,692434.00
06/29/2016 11:15,2,6.691,ACTIVE,219.61,365.80,59.970,1467213303,"201051344000458","219011344069620",28.09,36.30,0,335.44,409.68,190.3,181.7,0.906,463316.7,463316.7,37018,0,0,0,L,1122011218,0,124.72,124.94,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467213324,692435.00
06/29/2016 11:15,2,6.777,ACTIVE,220.06,367.90,59.896,1467213303,"201051344000853","219011344069620",28.11,35.00,0,338.74,411.78,192.9,184.3,0.906,462219.9,462219.9,36621,0,0,0,L,1122011218,0,125.17,124.94,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467213324,692436.00
06/29/2016 11:15,2,6.715,ACTIVE,216.22,362.79,59.965,1467213303,"201051344000685","219011344069620",27.47,38.60,0,336.94,405.77,186.8,178.3,0.902,467087.4,467087.4,41459,0,0,0,L,1122011218,0,124.72,122.68,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467213325,692437.00
06/29/2016 11:15,2,6.648,ACTIVE,217.35,362.79,59.917,1467213303,"201051344000917","219011344069620",27.87,38.00,0,336.64,405.47,187.5,179.0,0.888,463925.7,463925.7,41450,0,0,0,L,1122011218,0,124.27,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467213326,692438.00
06/29/2016 11:15,2,6.676,ACTIVE,216.22,360.99,59.981,1467213303,"201051344001145","219011344069620",27.51,38.20,0,337.54,404.57,185.9,177.5,0.862,469121.3,469121.3,41308,0,0,0,L,1122011218,0,124.04,122.91,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467213327,692439.00
06/29/2016 11:15,2,6.764,ACTIVE,218.03,363.69,59.907,1467213303,"201051344000651","219011344069620",27.49,38.60,0,336.64,404.57,188.3,179.8,0.862,461736.7,461736.7,41651,0,0,0,L,1122011218,0,125.17,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467213328,692440.00
06/29/2016 11:15,2,6.299,ACTIVE,213.51,371.21,59.917,1467213303,"274151322000088","219011344069620",25.86,47.50,0,330.93,382.33,164.8,157.2,0.628,700650.9,700650.9,30140,0,0,0,L,1151911521,0,123.14,122.91,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467213329,692441.00
06/29/2016 11:15,2,4.246,ACTIVE,214.19,421.70,59.965,1467213303,"274151322000068","219011344069620",37.55,50.40,0,383.53,444.85,162.5,154.9,0.623,594823.5,594823.5,31736,0,0,0,L,1151911521,0,122.91,123.59,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467213330,692442.00
06/29/2016 11:15,2,6.660,ACTIVE,216.90,361.59,59.938,1467213303,"201051344001135","219011344069620",27.83,38.40,0,338.14,405.47,187.7,179.3,0.879,457735.1,457735.1,41582,0,0,0,L,1122011218,0,124.27,122.91,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467213331,692443.00
06/29/2016 11:15,2,6.828,ACTIVE,217.35,361.89,59.981,1467213303,"201051344000594","219011344069620",27.51,43.80,0,336.64,406.97,190.1,181.6,0.875,467403.4,467403.4,37057,0,0,0,L,1122011218,0,123.59,123.59,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467213332,692444.00
06/29/2016 11:15,2,6.779,ACTIVE,217.58,361.89,59.891,1467213303,"201051344001203","219011344069620",27.99,41.30,0,337.24,406.07,192.1,183.5,0.897,465133.5,465133.5,41628,0,0,0,L,1122011218,0,125.17,123.14,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467213333,692445.00
06/29/2016 11:15,2,6.285,ACTIVE,213.74,351.67,59.907,1467213303,"274151322000054","219011344069620",26.32,46.80,0,330.93,383.83,167.4,159.6,0.641,715480.5,715480.5,30166,0,0,0,L,1151911521,0,122.91,123.14,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467213334,692446.00
06/29/2016 11:15,2,6.742,ACTIVE,218.26,361.29,59.970,1467213303,"201051344000867","219011344069620",28.09,37.50,0,336.04,405.47,191.7,183.1,0.871,454771.9,454771.9,37065,0,0,0,L,1122011218,0,124.27,124.04,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467213335,692447.00
06/29/2016 11:15,2,6.725,ACTIVE,217.58,363.69,59.959,1467213303,"201051344001093","219011344069620",28.09,40.20,0,336.94,406.37,191.3,182.7,0.884,463320.1,463320.1,41511,0,0,0,L,1122011218,0,124.49,123.36,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467213336,692448.00
06/29/2016 11:15,2,6.834,ACTIVE,219.16,366.40,59.970,1467213303,"201051344000900","219011344069620",28.31,34.00,0,335.44,411.18,195.9,187.1,0.884,470687.3,470687.3,36447,0,0,0,L,1122011218,0,124.72,124.49,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467213337,692449.00
06/29/2016 11:15,2,6.723,ACTIVE,218.93,366.10,59.949,1467213303,"201051344000648","219011344069620",27.69,36.30,0,336.04,408.78,188.4,180.0,0.871,461753.2,461753.2,36745,0,0,0,L,1122011218,0,123.81,124.94,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467213338,692450.00
06/29/2016 11:15,2,6.717,ACTIVE,219.39,365.80,59.959,1467213303,"201051344000569","219011344069620",28.37,35.40,0,336.04,409.38,193.0,184.4,0.893,471607.4,471607.4,36374,0,0,0,L,1122011218,0,124.04,124.94,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467213339,692451.00
06/29/2016 11:15,2,6.713,ACTIVE,219.39,365.19,59.928,1467213303,"201051344000983","219011344069620",28.33,35.60,0,336.04,409.38,192.8,184.1,0.897,463283.0,463283.0,36865,0,0,0,L,1122011218,0,124.72,124.49,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467213340,692452.00
06/29/2016 11:15,2,6.803,ACTIVE,219.39,364.89,59.986,1467213303,"201051344001158","219011344069620",27.45,37.50,0,336.64,409.08,189.1,180.5,0.879,456974.1,456974.1,37129,0,0,0,L,1122011218,0,124.27,124.49,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467213341,692453.00
06/29/2016 11:15,2,6.689,ACTIVE,219.61,367.30,59.933,1467213303,"201051344000576","219011344069620",28.37,34.00,0,335.44,410.88,192.2,183.6,0.888,464150.3,464150.3,36530,0,0,0,L,1122011218,0,124.72,124.49,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467213342,692454.00
06/29/2016 11:15,2,6.238,ACTIVE,213.96,356.48,59.933,1467213303,"274151322000087","219011344069620",26.04,59.00,0,332.13,380.82,164.4,156.8,0.610,688676.7,688676.7,30295,0,0,0,L,1151911521,0,122.68,123.36,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467213343,692455.00
06/29/2016 11:30,2,7.096,ACTIVE,218.93,367.00,59.938,1467214203,"201051344000645","219011344069620",27.35,36.80,0,336.64,409.98,196.7,187.9,0.893,463794.4,463794.4,36660,0,0,0,L,1122011218,0,124.49,124.49,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467214204,692456.00
06/29/2016 11:30,2,6.539,ACTIVE,213.29,350.47,59.938,1467214203,"274151322000085","219011344069620",25.66,47.50,0,331.53,383.53,169.8,162.0,0.663,716790.7,716790.7,30175,0,0,0,L,1151911521,0,122.68,122.91,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467214205,692457.00
06/29/2016 11:30,2,7.043,ACTIVE,218.03,367.30,59.975,1467214203,"201051344000633","219011344069620",27.49,41.00,0,335.14,407.27,196.1,187.3,0.937,454965.8,454965.8,37147,0,0,0,L,1122011218,0,124.04,124.27,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467214206,692458.00
06/29/2016 11:30,2,7.092,ACTIVE,219.61,367.90,59.970,1467214203,"201051344000469","219011344069620",27.87,32.80,0,335.74,412.08,200.2,191.3,0.932,456715.8,456715.8,37085,0,0,0,L,1122011218,0,124.04,124.94,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467214207,692459.00
06/29/2016 11:30,2,6.980,ACTIVE,216.00,363.09,59.991,1467214203,"201051344000646","219011344069620",27.35,43.20,0,332.43,407.27,193.4,184.7,0.915,459148.2,459148.2,41631,0,0,0,L,1122011218,0,124.04,122.46,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467214208,692460.00
06/29/2016 11:30,2,6.627,ACTIVE,213.06,373.31,59.965,1467214203,"274151322000052","219011344069620",27.02,54.30,0,330.93,386.83,181.3,173.1,0.720,732379.2,732379.2,30406,0,0,0,L,1151911521,0,121.78,123.14,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467214209,692461.00
06/29/2016 11:30,2,6.990,ACTIVE,217.13,363.09,59.959,1467214203,"201051344000585","219011344069620",27.79,41.00,0,332.73,406.97,196.7,187.9,0.915,466838.8,466838.8,41633,0,0,0,L,1122011218,0,123.81,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467214210,692462.00
06/29/2016 11:30,2,6.973,ACTIVE,215.54,359.78,59.981,1467214203,"201051344001230","219011344069620",27.59,43.00,0,330.93,405.47,194.7,186.0,0.902,462665.5,462665.5,41447,0,0,0,L,1122011218,0,123.81,122.23,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467214211,692463.00
06/29/2016 11:30,2,6.840,ACTIVE,217.13,364.89,59.975,1467214203,"201051344000582","219011344069620",27.77,38.40,0,332.13,408.18,192.4,183.8,0.871,455848.7,455848.7,41584,0,0,0,L,1122011218,0,124.27,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467214212,692464.00
06/29/2016 11:30,2,7.033,ACTIVE,216.00,363.09,59.991,1467214203,"201051344000955","219011344069620",27.33,41.30,0,332.13,406.67,194.6,185.9,0.928,468732.5,468732.5,41538,0,0,0,L,1122011218,0,123.59,122.91,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467214213,692465.00
06/29/2016 11:30,2,4.414,ACTIVE,213.29,419.90,59.965,1467214203,"274151322000094","219011344069620",37.73,49.50,0,385.63,449.05,168.5,160.7,0.667,594903.9,594903.9,31529,0,0,0,L,1151911521,0,122.01,123.36,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467214214,692466.00
06/29/2016 11:30,2,7.150,ACTIVE,219.39,366.70,59.965,1467214203,"201051344000579","219011344069620",27.02,42.00,0,336.94,411.18,195.6,186.8,0.924,470740.0,470740.0,17153,0,0,0,L,1122011218,0,124.49,124.49,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467214215,692467.00
06/29/2016 11:30,2,7.000,ACTIVE,216.00,362.49,59.949,1467214203,"201051344000890","219011344069620",27.41,46.00,0,332.43,406.37,194.2,185.5,0.888,465941.8,465941.8,41545,0,0,0,L,1122011218,0,124.04,122.23,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467214216,692468.00
06/29/2016 11:30,2,6.982,ACTIVE,216.67,362.49,59.970,1467214203,"201051344000438","219011344069620",27.29,41.00,0,331.53,407.27,193.0,184.4,0.919,467777.7,467777.7,41554,0,0,0,L,1122011218,0,124.27,123.14,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467214216,692469.00
06/29/2016 11:30,2,6.893,ACTIVE,216.22,362.49,59.996,1467214203,"201051344000417","219011344069620",27.23,46.40,0,332.13,405.77,190.2,181.6,0.906,459875.4,459875.4,41702,0,0,0,L,1122011218,0,123.59,122.68,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467214217,692470.00
06/29/2016 11:30,2,6.609,ACTIVE,212.83,364.29,59.959,1467214203,"274151322000083","219011344069620",26.78,53.50,0,330.33,386.23,178.9,170.8,0.703,725768.2,725768.2,30486,0,0,0,L,1151911521,0,122.01,122.91,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467214218,692471.00
06/29/2016 11:30,2,6.949,ACTIVE,214.19,367.00,59.912,1467214203,"274151322000076","219011344069620",27.69,53.00,0,330.33,388.34,194.8,186.1,0.782,773355.2,773355.2,30493,0,0,0,L,1151911521,0,122.46,123.59,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467214219,692472.00
06/29/2016 11:30,2,7.084,ACTIVE,218.03,365.19,59.986,1467214203,"201051344000868","219011344069620",27.83,35.00,0,336.04,408.48,199.7,190.8,0.902,455692.1,455692.1,36802,0,0,0,L,1122011218,0,123.81,124.27,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467214220,692473.00
06/29/2016 11:30,2,6.922,ACTIVE,212.83,375.11,59.954,1467214203,"274151322000095","219011344069620",27.51,52.50,0,328.52,389.24,193.0,184.3,0.729,765427.7,765427.7,30404,0,0,0,L,1151911521,0,122.46,122.68,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467214221,692474.00
06/29/2016 11:30,2,7.045,ACTIVE,219.39,367.30,59.922,1467214203,"201051344000988","219011344069620",27.69,37.00,0,335.14,412.68,197.5,188.7,0.919,452525.4,452525.4,37096,0,0,0,L,1122011218,0,124.27,124.72,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467214222,692475.00
06/29/2016 11:30,2,7.043,ACTIVE,217.13,363.69,59.912,1467214203,"201051344001025","219011344069620",27.67,43.00,0,332.43,408.48,197.3,188.5,0.893,466317.9,466317.9,41596,0,0,0,L,1122011218,0,124.04,123.14,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467214223,692476.00
06/29/2016 11:30,2,7.000,ACTIVE,219.16,365.49,59.965,1467214203,"201051344000458","219011344069620",27.71,37.80,0,337.24,411.18,196.4,187.7,0.937,463363.0,463363.0,37019,0,0,0,L,1122011218,0,124.49,124.72,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467214224,692477.00
06/29/2016 11:30,2,7.092,ACTIVE,219.84,367.00,59.981,1467214203,"201051344000853","219011344069620",27.73,35.40,0,338.44,412.98,199.1,190.2,0.932,462266.8,462266.8,36622,0,0,0,L,1122011218,0,124.94,124.72,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467214225,692478.00
06/29/2016 11:30,2,6.967,ACTIVE,215.77,361.29,59.991,1467214203,"201051344000685","219011344069620",27.43,39.80,0,332.13,406.67,193.5,184.8,0.937,467132.8,467132.8,41460,0,0,0,L,1122011218,0,124.27,122.46,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467214225,692479.00
06/29/2016 11:30,2,6.906,ACTIVE,216.90,364.59,59.965,1467214203,"201051344000917","219011344069620",27.77,38.40,0,331.23,407.87,194.3,185.7,0.919,463971.3,463971.3,41451,0,0,0,L,1122011218,0,123.81,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467214226,692480.00
06/29/2016 11:30,2,6.996,ACTIVE,216.22,361.29,59.901,1467214203,"201051344001145","219011344069620",27.17,38.80,0,332.43,406.37,192.5,183.9,0.902,469166.5,469166.5,41309,0,0,0,L,1122011218,0,123.81,122.68,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467214227,692481.00
06/29/2016 11:30,2,6.990,ACTIVE,217.35,363.09,59.901,1467214203,"201051344000651","219011344069620",27.55,38.80,0,336.34,406.97,195.1,186.4,0.888,461782.5,461782.5,41652,0,0,0,L,1122011218,0,124.72,122.91,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467214228,692482.00
06/29/2016 11:30,2,6.551,ACTIVE,212.83,349.86,59.933,1467214203,"274151322000088","219011344069620",25.80,48.00,0,330.93,384.43,171.2,163.3,0.645,700690.9,700690.9,30141,0,0,0,L,1151911521,0,122.46,122.68,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467214229,692483.00
06/29/2016 11:30,2,4.398,ACTIVE,213.96,425.61,59.917,1467214203,"274151322000068","219011344069620",37.95,51.00,0,380.52,447.85,168.8,161.0,0.650,594862.8,594862.8,31737,0,0,0,L,1151911521,0,122.68,123.36,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467214230,692484.00
06/29/2016 11:30,2,6.863,ACTIVE,216.67,360.69,59.981,1467214203,"201051344001135","219011344069620",27.93,38.40,0,331.83,407.57,194.1,185.4,0.893,457780.7,457780.7,41583,0,0,0,L,1122011218,0,124.04,122.91,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467214231,692485.00
06/29/2016 11:30,2,7.109,ACTIVE,216.90,365.80,59.970,1467214203,"201051344000594","219011344069620",27.29,44.50,0,332.73,409.38,196.7,187.9,0.915,467449.6,467449.6,37058,0,0,0,L,1122011218,0,123.36,123.36,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467214232,692486.00
06/29/2016 11:30,2,7.016,ACTIVE,216.90,362.49,59.912,1467214203,"201051344001203","219011344069620",27.97,42.50,0,335.44,408.48,198.7,189.9,0.932,465180.1,465180.1,41629,0,0,0,L,1122011218,0,124.72,122.91,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467214233,692487.00
06/29/2016 11:30,2,6.537,ACTIVE,213.29,346.26,59.949,1467214203,"274151322000054","219011344069620",26.20,48.00,0,330.93,385.03,173.4,165.4,0.663,715521.1,715521.1,30167,0,0,0,L,1151911521,0,122.68,122.68,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467214234,692488.00
06/29/2016 11:30,2,7.018,ACTIVE,218.03,363.99,59.975,1467214203,"201051344000867","219011344069620",27.87,38.80,0,333.93,407.87,198.2,189.3,0.910,454818.4,454818.4,37066,0,0,0,L,1122011218,0,124.04,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467214235,692489.00
06/29/2016 11:30,2,6.949,ACTIVE,216.90,364.29,59.975,1467214203,"201051344001093","219011344069620",28.13,40.60,0,332.73,409.08,197.8,189.0,0.915,463366.5,463366.5,41512,0,0,0,L,1122011218,0,124.27,123.14,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467214236,692490.00
06/29/2016 11:30,2,7.225,ACTIVE,218.71,366.40,59.954,1467214203,"201051344000900","219011344069620",27.53,34.80,0,335.74,411.48,201.4,192.4,0.910,470734.8,470734.8,36448,0,0,0,L,1122011218,0,124.49,124.27,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467214237,692491.00
06/29/2016 11:30,2,6.953,ACTIVE,218.71,365.19,59.959,1467214203,"201051344000648","219011344069620",27.59,37.00,0,335.74,410.58,194.2,185.5,0.893,461798.9,461798.9,36746,0,0,0,L,1122011218,0,123.81,124.49,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467214238,692492.00
06/29/2016 11:30,2,7.059,ACTIVE,218.71,366.70,59.970,1467214203,"201051344000569","219011344069620",27.87,36.80,0,336.04,408.48,199.2,190.3,0.928,471654.2,471654.2,36375,0,0,0,L,1122011218,0,123.81,124.72,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467214239,692493.00
06/29/2016 11:30,2,7.137,ACTIVE,219.16,364.59,59.975,1467214203,"201051344001158","219011344069620",26.98,38.60,0,336.64,410.58,195.0,186.3,0.897,457019.9,457019.9,37130,0,0,0,L,1122011218,0,124.27,124.27,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467214240,692494.00
06/29/2016 11:30,2,7.059,ACTIVE,219.16,366.40,59.991,1467214203,"201051344000576","219011344069620",27.65,35.60,0,336.34,412.08,197.7,188.9,0.910,464196.9,464196.9,36531,0,0,0,L,1122011218,0,124.49,124.27,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467214241,692495.00
06/29/2016 11:30,2,6.432,ACTIVE,213.29,351.67,59.944,1467214203,"274151322000087","219011344069620",26.14,59.00,0,329.73,382.93,170.2,162.3,0.636,688716.6,688716.6,30296,0,0,0,L,1151911521,0,122.23,122.91,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467214242,692496.00
06/29/2016 11:30,2,7.012,ACTIVE,219.16,365.80,59.944,1467214203,"201051344000983","219011344069620",27.97,36.80,0,339.04,409.38,198.6,189.8,0.932,463329.9,463329.9,36867,0,0,0,L,1122011218,1,124.49,124.27,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467214243,692497.00
06/29/2016 11:45,2,7.367,ACTIVE,218.93,366.10,59.991,1467215103,"201051344000645","219011344069620",27.19,37.30,0,336.64,411.78,203.0,194.0,0.915,463842.1,463842.1,36661,0,0,0,L,1122011218,0,124.49,124.72,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467215105,692498.00
06/29/2016 11:45,2,6.787,ACTIVE,213.06,363.99,59.981,1467215103,"274151322000085","219011344069620",25.15,50.00,0,331.23,384.13,172.6,164.6,0.672,716831.5,716831.5,30176,0,0,0,L,1151911521,0,122.68,122.68,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467215105,692499.00
06/29/2016 11:45,2,7.254,ACTIVE,218.03,366.70,59.991,1467215103,"201051344000633","219011344069620",27.45,42.80,0,322.21,408.48,201.6,192.7,0.950,455013.1,455013.1,37148,0,0,0,L,1122011218,0,124.04,124.27,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467215106,692500.00
06/29/2016 11:45,2,7.281,ALERT,219.61,368.80,60.002,1467215103,"201051344000469","219011344069620",28.01,34.50,0,302.07,414.19,206.5,197.4,0.968,456764.1,456764.1,37086,0,0,0,L,1122011218,0,123.81,125.17,0002,30,0,0,0,0,0,0,1,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467215108,692501.00
06/29/2016 11:45,2,7.178,ACTIVE,216.00,363.69,59.996,1467215103,"201051344000646","219011344069620",27.25,44.00,0,331.23,408.78,198.1,189.3,0.937,459194.8,459194.8,41632,0,0,0,L,1122011218,0,124.04,122.68,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467215109,692502.00
06/29/2016 11:45,2,6.877,ACTIVE,212.83,373.91,59.996,1467215103,"274151322000052","219011344069620",26.60,56.30,0,330.03,387.14,185.2,176.9,0.751,732422.8,732422.8,30407,0,0,0,L,1151911521,0,121.55,122.91,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467215110,692503.00
06/29/2016 11:45,2,7.281,ACTIVE,217.58,363.99,59.991,1467215103,"201051344000585","219011344069620",27.35,42.30,0,333.33,409.08,201.7,192.8,0.941,466886.2,466886.2,41634,0,0,0,L,1122011218,0,124.04,123.59,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467215111,692504.00
06/29/2016 11:45,2,7.186,ACTIVE,216.00,361.59,59.970,1467215103,"201051344001230","219011344069620",27.45,44.00,0,330.03,407.87,199.8,191.0,0.919,462712.6,462712.6,41448,0,0,0,L,1122011218,0,124.04,122.46,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467215112,692505.00
06/29/2016 11:45,2,7.188,ALERT,217.58,363.99,60.002,1467215103,"201051344000582","219011344069620",27.12,39.50,0,302.68,409.68,197.3,188.5,0.902,455894.9,455894.9,41585,0,0,0,L,1122011218,0,124.49,123.59,0002,36,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467215114,692506.00
06/29/2016 11:45,2,7.268,ACTIVE,216.45,363.39,59.991,1467215103,"201051344000955","219011344069620",27.02,42.00,0,331.83,408.78,198.9,190.1,0.941,468779.4,468779.4,41539,0,0,0,L,1122011218,0,123.59,123.14,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467215114,692507.00
06/29/2016 11:45,2,4.545,ACTIVE,213.06,422.90,59.996,1467215103,"274151322000094","219011344069620",37.57,50.80,0,379.32,449.35,172.8,164.8,0.681,594944.6,594944.6,31530,0,0,0,L,1151911521,0,122.23,123.14,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467215115,692508.00
06/29/2016 11:45,2,7.311,ACTIVE,219.61,367.90,59.991,1467215103,"201051344000579","219011344069620",27.19,42.80,0,336.94,412.68,201.2,192.3,0.946,470787.3,470787.3,17154,0,0,0,L,1122011218,0,124.49,124.72,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467215116,692509.00
06/29/2016 11:45,2,7.203,ACTIVE,216.22,362.79,59.991,1467215103,"201051344000890","219011344069620",27.29,47.50,0,332.13,409.08,199.0,190.1,0.915,465988.7,465988.7,41546,0,0,0,L,1122011218,0,124.27,122.23,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467215117,692510.00
06/29/2016 11:45,2,7.199,ACTIVE,217.35,366.70,59.965,1467215103,"201051344000438","219011344069620",27.12,43.20,0,333.93,409.08,197.7,188.8,0.932,467824.2,467824.2,41555,0,0,0,L,1122011218,0,124.72,123.14,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467215118,692511.00
06/29/2016 11:45,2,7.117,ACTIVE,216.67,364.29,59.986,1467215103,"201051344000417","219011344069620",27.02,47.50,0,331.23,407.27,194.6,185.9,0.928,459921.2,459921.2,41703,0,0,0,L,1122011218,0,123.81,122.91,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467215119,692512.00
06/29/2016 11:45,2,6.807,ACTIVE,212.61,351.97,59.996,1467215103,"274151322000083","219011344069620",26.60,56.00,0,330.63,386.83,183.4,175.1,0.729,725811.4,725811.4,30487,0,0,0,L,1151911521,0,122.01,122.68,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467215120,692513.00
06/29/2016 11:45,2,7.232,ACTIVE,213.96,366.10,59.981,1467215103,"274151322000076","219011344069620",27.21,54.80,0,331.23,389.84,199.4,190.5,0.795,773402.1,773402.1,30494,0,0,0,L,1151911521,0,122.68,123.36,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467215121,692514.00
06/29/2016 11:45,2,7.371,ALERT,218.26,368.20,60.007,1467215103,"201051344000868","219011344069620",27.63,36.00,0,293.96,410.58,206.2,197.1,0.937,455740.3,455740.3,36803,0,0,0,L,1122011218,0,123.81,124.72,0002,32,0,0,0,0,0,0,1,1040,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467215122,692515.00
06/29/2016 11:45,2,7.180,ACTIVE,212.83,375.71,59.996,1467215103,"274151322000095","219011344069620",27.12,54.00,0,330.33,389.84,197.0,188.2,0.747,765474.2,765474.2,30405,0,0,0,L,1151911521,0,122.68,122.68,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467215123,692516.00
06/29/2016 11:45,2,7.361,ACTIVE,219.39,367.90,59.996,1467215103,"201051344000988","219011344069620",27.41,38.20,0,321.61,422.00,204.5,195.5,0.941,452573.4,452573.4,37097,0,0,0,L,1122011218,0,124.04,124.72,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467215124,692517.00
06/29/2016 11:45,2,7.270,ALERT,217.13,364.89,59.996,1467215103,"201051344001025","219011344069620",27.57,43.80,0,301.77,409.68,203.1,194.1,0.902,466365.4,466365.4,41597,0,0,0,L,1122011218,0,124.04,123.36,0002,39,0,0,0,0,0,0,1,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467215126,692518.00
06/29/2016 11:45,2,7.246,ACTIVE,219.61,367.60,59.981,1467215103,"201051344000458","219011344069620",27.77,38.60,0,336.34,413.29,203.9,194.9,0.968,463410.8,463410.8,37020,0,0,0,L,1122011218,0,124.49,124.94,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467215127,692519.00
06/29/2016 11:45,2,7.246,ACTIVE,220.06,368.80,59.996,1467215103,"201051344000853","219011344069620",28.17,36.80,0,342.05,415.39,206.8,197.7,0.968,462315.3,462315.3,36623,0,0,0,L,1122011218,0,124.94,125.17,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467215128,692520.00
06/29/2016 11:45,2,7.207,ACTIVE,216.00,364.29,60.034,1467215103,"201051344000685","219011344069620",27.25,40.60,0,333.63,408.18,198.9,190.1,0.941,467179.6,467179.6,41461,0,0,0,L,1122011218,0,124.49,122.46,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467215129,692521.00
06/29/2016 11:45,2,7.178,ACTIVE,217.58,364.59,59.991,1467215103,"201051344000917","219011344069620",27.53,40.00,0,330.63,408.78,200.1,191.2,0.963,464018.4,464018.4,41452,0,0,0,L,1122011218,0,124.27,123.59,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467215130,692522.00
06/29/2016 11:45,2,7.205,ACTIVE,216.45,364.29,59.991,1467215103,"201051344001145","219011344069620",27.21,39.50,0,333.93,408.18,198.5,189.6,0.928,469213.2,469213.2,41310,0,0,0,L,1122011218,0,124.04,122.91,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467215131,692523.00
06/29/2016 11:45,2,7.262,ALERT,218.03,364.59,59.954,1467215103,"201051344000651","219011344069620",27.29,40.00,0,301.47,408.78,200.6,191.7,0.915,461829.5,461829.5,41653,0,0,0,L,1122011218,0,125.17,123.14,0002,36,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467215132,692524.00
06/29/2016 11:45,2,6.805,ACTIVE,213.29,347.16,59.970,1467215103,"274151322000088","219011344069620",25.31,49.30,0,330.63,384.43,174.4,166.4,0.658,700732.1,700732.1,30142,0,0,0,L,1151911521,0,123.14,122.91,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467215133,692525.00
06/29/2016 11:45,2,4.521,ACTIVE,214.19,426.51,59.981,1467215103,"274151322000068","219011344069620",37.83,53.50,0,379.32,446.65,173.3,165.3,0.667,594903.4,594903.4,31738,0,0,0,L,1151911521,0,123.14,123.36,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467215134,692526.00
06/29/2016 11:45,2,7.248,ALERT,217.13,363.99,59.949,1467215103,"201051344001135","219011344069620",27.23,40.00,0,291.55,408.48,199.9,191.1,0.919,457827.5,457827.5,41584,0,0,0,L,1122011218,0,124.49,123.14,0002,38,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467215136,692527.00
06/29/2016 11:45,2,7.357,ACTIVE,217.35,368.50,59.975,1467215103,"201051344000594","219011344069620",27.21,46.40,0,331.23,414.19,202.8,193.8,0.941,467497.4,467497.4,37059,0,0,0,L,1122011218,0,123.59,123.81,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467215137,692528.00
06/29/2016 11:45,2,7.338,ALERT,217.58,364.59,60.012,1467215103,"201051344001203","219011344069620",27.47,43.80,0,279.83,409.98,204.3,195.2,0.977,465228.1,465228.1,41630,0,0,0,L,1122011218,0,124.94,123.14,0002,39,0,0,0,0,0,0,1,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467215139,692529.00
06/29/2016 11:45,2,6.787,ACTIVE,213.51,361.29,59.949,1467215103,"274151322000054","219011344069620",25.68,49.30,0,330.33,385.33,176.4,168.3,0.658,715563.0,715563.0,30168,0,0,0,L,1151911521,0,122.68,122.91,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467215140,692530.00
06/29/2016 11:45,2,7.387,ACTIVE,218.26,367.30,59.991,1467215103,"201051344000867","219011344069620",27.35,39.30,0,336.34,409.38,204.7,195.6,0.959,454866.7,454866.7,37067,0,0,0,L,1122011218,0,124.27,124.04,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467215141,692531.00
06/29/2016 11:45,2,7.248,ALERT,217.58,363.69,59.975,1467215103,"201051344001093","219011344069620",27.71,41.50,0,302.07,409.68,203.3,194.3,0.928,463414.4,463414.4,41513,0,0,0,L,1122011218,0,124.49,123.14,0002,40,0,0,0,0,0,0,1,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467215143,692532.00
06/29/2016 11:45,2,7.381,ACTIVE,218.93,367.60,59.986,1467215103,"201051344000900","219011344069620",28.05,35.80,0,335.44,413.89,209.6,200.4,0.941,470784.2,470784.2,36449,0,0,0,L,1122011218,0,124.49,124.49,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467215144,692533.00
06/29/2016 11:45,2,7.242,ACTIVE,218.93,366.10,59.991,1467215103,"201051344000648","219011344069620",27.41,38.40,0,335.74,411.78,201.1,192.2,0.924,461846.3,461846.3,36747,0,0,0,L,1122011218,0,123.81,124.94,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467215145,692534.00
06/29/2016 11:45,2,7.275,ACTIVE,219.39,367.30,59.996,1467215103,"201051344000569","219011344069620",28.05,37.30,0,334.84,412.38,206.4,197.3,0.959,471702.8,471702.8,36376,0,0,0,L,1122011218,0,124.04,124.94,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467215146,692535.00
06/29/2016 11:45,2,7.193,ACTIVE,219.61,368.50,59.991,1467215103,"201051344000983","219011344069620",28.25,37.50,0,336.04,413.59,205.8,196.7,0.950,463378.2,463378.2,36868,0,0,0,L,1122011218,0,124.49,124.72,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467215147,692536.00
06/29/2016 11:45,2,7.287,ACTIVE,219.61,366.10,59.981,1467215103,"201051344001158","219011344069620",27.25,39.50,0,323.41,418.09,201.1,192.2,0.924,457067.4,457067.4,37131,0,0,0,L,1122011218,0,124.27,124.72,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467215147,692537.00
06/29/2016 11:45,2,7.305,ACTIVE,219.61,367.90,59.981,1467215103,"201051344000576","219011344069620",27.73,36.30,0,336.34,414.19,205.1,196.0,0.946,464245.2,464245.2,36532,0,0,0,L,1122011218,0,124.49,124.72,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467215148,692538.00
