ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/29/2016 11:45,2,6.727,ACTIVE,213.29,367.60,59.986,1467215103,"274151322000087","219011344069620",25.60,61.70,0,329.13,384.13,174.4,166.4,0.663,688757.8,688757.8,30297,0,0,0,L,1151911521,0,122.46,123.14,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467215149,692539.00
06/29/2016 12:00,2,7.582,ACTIVE,220.06,366.70,59.986,1467216003,"201051344000645","219011344069620",27.51,37.50,0,338.74,415.99,211.1,201.8,0.963,463891.6,463891.6,36662,0,0,0,L,1122011218,0,125.17,125.17,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467216004,692540.00
06/29/2016 12:00,2,7.012,ACTIVE,214.41,358.58,59.986,1467216003,"274151322000085","219011344069620",25.09,50.20,0,331.53,385.93,178.1,170.0,0.681,716873.3,716873.3,30177,0,0,0,L,1151911521,0,123.36,123.59,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467216005,692541.00
06/29/2016 12:00,2,7.621,ACTIVE,219.16,366.70,59.981,1467216003,"201051344000633","219011344069620",27.06,43.20,0,335.44,415.09,208.9,199.7,0.986,455062.2,455062.2,37149,0,0,0,L,1122011218,0,124.72,124.72,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467216006,692542.00
06/29/2016 12:00,2,7.473,ACTIVE,220.52,370.90,60.028,1467216003,"201051344000469","219011344069620",28.25,33.80,0,338.14,418.09,213.7,204.3,0.999,456814.3,456814.3,37088,0,0,0,L,1122011218,0,124.72,125.62,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467216007,692543.00
06/29/2016 12:00,2,7.502,ACTIVE,217.13,365.80,60.002,1467216003,"201051344000646","219011344069620",27.10,44.80,0,333.63,412.38,205.8,196.7,0.963,459242.9,459242.9,41633,0,0,0,L,1122011218,0,124.49,123.36,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467216008,692544.00
06/29/2016 12:00,2,7.100,ACTIVE,214.41,376.31,59.975,1467216003,"274151322000052","219011344069620",26.68,57.30,0,330.63,391.64,191.7,183.1,0.756,732467.7,732467.7,30408,0,0,0,L,1151911521,0,122.46,123.81,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467216008,692545.00
06/29/2016 12:00,2,7.449,ACTIVE,218.48,366.70,59.986,1467216003,"201051344000585","219011344069620",27.79,42.30,0,335.14,409.38,209.5,200.3,0.981,466935.3,466935.3,41635,0,0,0,L,1122011218,0,124.49,124.27,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467216009,692546.00
06/29/2016 12:00,2,7.311,ACTIVE,216.67,363.99,59.996,1467216003,"201051344001230","219011344069620",27.93,44.30,0,332.13,411.18,206.8,197.7,0.959,462761.1,462761.1,41449,0,0,0,L,1122011218,0,124.27,122.91,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467216010,692547.00
06/29/2016 12:00,2,7.414,ACTIVE,218.48,366.10,59.996,1467216003,"201051344000582","219011344069620",27.33,39.80,0,335.14,410.58,205.2,196.2,0.924,455942.9,455942.9,41587,0,0,0,L,1122011218,0,124.94,124.04,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467216011,692548.00
06/29/2016 12:00,2,7.568,ACTIVE,217.13,364.29,59.986,1467216003,"201051344000955","219011344069620",26.92,43.20,0,326.42,423.50,206.3,197.2,0.990,468827.6,468827.6,41540,0,0,0,L,1122011218,0,124.04,123.59,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467216012,692549.00
06/29/2016 12:00,2,4.652,ACTIVE,214.19,409.98,59.991,1467216003,"274151322000094","219011344069620",38.03,52.30,0,382.63,446.65,178.9,170.8,0.698,594986.6,594986.6,31531,0,0,0,L,1151911521,0,122.68,123.81,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467216013,692550.00
06/29/2016 12:00,2,7.553,ACTIVE,220.52,368.50,59.991,1467216003,"201051344000579","219011344069620",27.31,43.00,0,342.65,415.99,208.8,199.6,0.981,470836.2,470836.2,17155,0,0,0,L,1122011218,0,125.17,124.94,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467216014,692551.00
06/29/2016 12:00,2,7.553,ACTIVE,216.67,362.49,60.002,1467216003,"201051344000890","219011344069620",26.96,47.50,0,337.24,411.48,206.2,197.1,0.932,466036.9,466036.9,41547,0,0,0,L,1122011218,0,124.49,122.68,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467216015,692552.00
06/29/2016 12:00,2,7.449,ACTIVE,217.58,366.40,59.996,1467216003,"201051344000438","219011344069620",27.17,43.60,0,336.04,410.58,204.9,195.9,0.963,467872.1,467872.1,41556,0,0,0,L,1122011218,0,124.94,123.59,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467216016,692553.00
06/29/2016 12:00,2,7.428,ACTIVE,217.13,364.59,59.986,1467216003,"201051344000417","219011344069620",26.86,48.00,0,336.64,409.68,201.9,193.0,0.955,459968.5,459968.5,41704,0,0,0,L,1122011218,0,124.04,123.36,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467216017,692554.00
06/29/2016 12:00,2,7.012,ACTIVE,213.96,350.17,59.996,1467216003,"274151322000083","219011344069620",26.72,58.50,0,330.33,387.74,189.6,181.1,0.751,725855.8,725855.8,30488,0,0,0,L,1151911521,0,122.46,123.36,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467216018,692555.00
06/29/2016 12:00,2,7.555,ACTIVE,215.32,371.81,59.996,1467216003,"274151322000076","219011344069620",26.90,56.80,0,331.83,396.45,205.7,196.6,0.813,773450.4,773450.4,30495,0,0,0,L,1151911521,0,123.36,124.04,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467216019,692556.00
06/29/2016 12:00,2,7.625,ACTIVE,219.16,368.20,60.002,1467216003,"201051344000868","219011344069620",27.63,35.80,0,335.14,415.39,213.2,203.9,0.963,455790.3,455790.3,36805,0,0,0,L,1122011218,0,124.49,124.94,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467216020,692557.00
06/29/2016 12:00,2,7.342,ACTIVE,214.19,354.37,59.986,1467216003,"274151322000095","219011344069620",27.47,56.80,0,330.33,391.64,204.2,195.2,0.765,765521.9,765521.9,30406,0,0,0,L,1151911521,0,123.14,123.36,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467216021,692558.00
06/29/2016 12:00,2,7.637,ACTIVE,220.74,373.01,59.986,1467216003,"201051344000988","219011344069620",27.39,37.80,0,340.25,417.19,211.9,202.6,0.977,452623.0,452623.0,37098,0,0,0,L,1122011218,0,125.17,125.40,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467216022,692559.00
06/29/2016 12:00,2,7.535,ACTIVE,218.26,367.00,59.954,1467216003,"201051344001025","219011344069620",27.57,44.30,0,335.44,411.48,210.3,201.1,0.950,466414.6,466414.6,41599,0,0,0,L,1122011218,0,124.72,124.04,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467216022,692560.00
06/29/2016 12:00,2,7.521,ACTIVE,220.74,370.00,59.975,1467216003,"201051344000458","219011344069620",27.65,38.80,0,339.34,417.19,210.7,201.4,0.994,463460.1,463460.1,37021,0,0,0,L,1122011218,0,125.40,125.40,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467216023,692561.00
06/29/2016 12:00,2,7.555,ACTIVE,220.97,369.40,59.986,1467216003,"201051344000853","219011344069620",27.91,36.50,0,341.45,417.79,213.6,204.2,0.994,462365.3,462365.3,36624,0,0,0,L,1122011218,0,125.62,125.40,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467216024,692562.00
06/29/2016 12:00,2,7.506,ACTIVE,216.67,364.29,60.012,1467216003,"201051344000685","219011344069620",27.10,40.60,0,336.94,410.58,205.9,196.8,0.977,467227.8,467227.8,41462,0,0,0,L,1122011218,0,124.94,122.91,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467216025,692563.00
06/29/2016 12:00,2,7.369,ACTIVE,218.03,364.59,59.991,1467216003,"201051344000917","219011344069620",27.73,40.00,0,335.14,409.98,207.0,197.8,0.972,464066.8,464066.8,41453,0,0,0,L,1122011218,0,124.72,124.04,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467216026,692564.00
06/29/2016 12:00,2,7.385,ACTIVE,216.90,365.49,59.981,1467216003,"201051344001145","219011344069620",27.47,40.60,0,336.64,410.88,205.4,196.3,0.977,469261.1,469261.1,41311,0,0,0,L,1122011218,0,124.27,123.14,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467216027,692565.00
06/29/2016 12:00,2,7.482,ACTIVE,218.48,367.90,60.028,1467216003,"201051344000651","219011344069620",27.39,40.20,0,336.04,410.58,207.4,198.3,0.941,461878.0,461878.0,41655,0,0,0,L,1122011218,0,125.40,123.81,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467216028,692566.00
06/29/2016 12:00,2,6.979,ACTIVE,214.19,351.37,59.996,1467216003,"274151322000088","219011344069620",25.41,50.80,0,330.93,386.23,179.5,171.3,0.681,700774.0,700774.0,30143,0,0,0,L,1151911521,0,123.14,123.36,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467216029,692567.00
06/29/2016 12:00,2,4.752,ACTIVE,215.32,417.19,59.996,1467216003,"274151322000068","219011344069620",37.21,53.30,0,381.12,446.05,178.7,170.5,0.694,594945.0,594945.0,31739,0,0,0,L,1151911521,0,123.36,124.04,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467216030,692568.00
06/29/2016 12:00,2,7.518,ACTIVE,218.03,365.49,59.975,1467216003,"201051344001135","219011344069620",27.14,40.20,0,336.34,410.58,206.5,197.4,0.946,457875.7,457875.7,41586,0,0,0,L,1122011218,0,124.94,123.59,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467216031,692569.00
06/29/2016 12:00,2,7.561,ACTIVE,218.26,368.50,59.986,1467216003,"201051344000594","219011344069620",27.37,47.00,0,334.84,411.78,209.6,200.4,0.986,467546.3,467546.3,37060,0,0,0,L,1122011218,0,124.27,124.04,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467216031,692570.00
06/29/2016 12:00,2,7.539,ACTIVE,218.48,367.90,59.996,1467216003,"201051344001203","219011344069620",27.71,43.60,0,336.34,411.48,211.6,202.3,0.990,465277.3,465277.3,41632,0,0,0,L,1122011218,0,125.40,123.81,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467216032,692571.00
06/29/2016 12:00,2,6.988,ACTIVE,214.41,373.91,59.991,1467216003,"274151322000054","219011344069620",25.72,50.40,0,330.33,387.44,181.9,173.7,0.694,715605.3,715605.3,30169,0,0,0,L,1151911521,0,122.91,123.36,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467216033,692572.00
06/29/2016 12:00,2,7.646,ACTIVE,219.16,366.40,59.991,1467216003,"201051344000867","219011344069620",27.29,39.80,0,335.44,410.88,211.4,202.1,0.968,454916.0,454916.0,37068,0,0,0,L,1122011218,0,124.94,124.49,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467216034,692573.00
06/29/2016 12:00,2,7.434,ACTIVE,218.48,367.90,60.023,1467216003,"201051344001093","219011344069620",27.89,42.00,0,335.44,411.78,210.0,200.8,0.955,463463.3,463463.3,41515,0,0,0,L,1122011218,0,124.94,123.81,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467216035,692574.00
06/29/2016 12:00,2,7.637,ACTIVE,220.29,370.30,60.023,1467216003,"201051344000900","219011344069620",27.97,35.40,0,336.64,418.09,216.4,206.9,0.972,470834.7,470834.7,36450,0,0,0,L,1122011218,0,125.17,124.94,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467216036,692575.00
06/29/2016 12:00,2,7.424,ACTIVE,220.06,367.30,59.991,1467216003,"201051344000648","219011344069620",27.69,38.20,0,338.74,416.59,208.1,198.9,0.924,461894.8,461894.8,36748,0,0,0,L,1122011218,0,124.72,125.17,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467216037,692576.00
06/29/2016 12:00,2,7.447,ACTIVE,220.29,369.10,59.991,1467216003,"201051344000569","219011344069620",28.27,37.30,0,336.64,417.49,213.1,203.7,0.986,471752.6,471752.6,36377,0,0,0,L,1122011218,0,124.72,125.40,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467216038,692577.00
06/29/2016 12:00,2,7.486,ACTIVE,220.74,371.51,59.991,1467216003,"201051344000983","219011344069620",28.07,37.80,0,337.84,417.19,212.8,203.5,0.986,463427.8,463427.8,36869,0,0,0,L,1122011218,0,125.40,125.17,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467216039,692578.00
06/29/2016 12:00,2,7.557,ACTIVE,220.74,370.30,59.986,1467216003,"201051344001158","219011344069620",27.25,39.80,0,338.14,415.69,208.5,199.3,0.968,457116.0,457116.0,37132,0,0,0,L,1122011218,0,124.94,124.94,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467216040,692579.00
06/29/2016 12:00,2,6.984,ACTIVE,214.19,353.47,59.991,1467216003,"274151322000087","219011344069620",25.35,61.70,0,330.03,385.63,179.1,171.0,0.681,688799.6,688799.6,30298,0,0,0,L,1151911521,0,122.91,123.59,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467216042,692580.00
06/29/2016 12:00,2,7.527,ACTIVE,220.52,371.81,59.991,1467216003,"201051344000576","219011344069620",27.87,36.30,0,341.15,417.19,212.4,203.1,0.968,464294.8,464294.8,36533,0,0,0,L,1122011218,1,125.17,124.94,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467216043,692581.00
06/29/2016 12:15,2,7.791,ACTIVE,221.19,372.11,59.981,1467216903,"201051344000645","219011344069620",27.35,38.00,0,337.24,417.49,215.9,206.5,0.946,463942.6,463942.6,36663,0,0,0,L,1122011218,0,125.62,125.85,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467216904,692582.00
06/29/2016 12:15,2,7.096,ACTIVE,214.87,373.61,59.975,1467216903,"274151322000085","219011344069620",25.39,50.60,0,333.33,391.34,182.3,174.1,0.694,716916.2,716916.2,30178,0,0,0,L,1151911521,0,123.81,123.59,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467216905,692583.00
06/29/2016 12:15,2,7.791,ACTIVE,220.06,369.40,59.981,1467216903,"201051344000633","219011344069620",27.14,43.60,0,336.34,417.49,214.1,204.7,0.994,455112.7,455112.7,37150,0,0,0,L,1122011218,0,124.94,125.40,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467216906,692584.00
06/29/2016 12:15,2,7.811,ACTIVE,221.64,373.31,59.938,1467216903,"201051344000469","219011344069620",27.73,34.50,0,336.34,419.60,219.3,209.7,1.016,456866.1,456866.1,37089,0,0,0,L,1122011218,0,125.17,126.30,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467216907,692585.00
06/29/2016 12:15,2,7.637,ALERT,218.03,366.10,59.970,1467216903,"201051344000646","219011344069620",27.33,45.00,0,300.57,412.08,211.4,202.1,0.990,459292.5,459292.5,41634,0,0,0,L,1122011218,0,125.17,123.81,0002,40,0,0,0,0,0,0,1,1037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467216909,692586.00
06/29/2016 12:15,2,7.293,ACTIVE,215.09,371.21,59.970,1467216903,"274151322000052","219011344069620",26.60,59.50,0,332.43,394.65,196.6,187.8,0.778,732513.9,732513.9,30409,0,0,0,L,1151911521,0,122.91,124.04,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467216910,692587.00
06/29/2016 12:15,2,7.682,ALERT,219.61,369.40,60.028,1467216903,"201051344000585","219011344069620",27.67,42.50,0,308.39,417.19,215.2,205.8,0.986,466985.9,466985.9,41636,0,0,0,L,1122011218,0,125.17,124.72,0002,39,0,0,0,0,0,0,1,1048,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467216912,692588.00
06/29/2016 12:15,2,7.562,ACTIVE,217.80,365.49,59.986,1467216903,"201051344001230","219011344069620",27.65,44.80,0,330.03,412.38,211.8,202.5,0.990,462811.2,462811.2,41450,0,0,0,L,1122011218,0,124.94,123.59,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467216913,692589.00
06/29/2016 12:15,2,7.545,ACTIVE,219.39,368.50,59.981,1467216903,"201051344000582","219011344069620",27.47,40.40,0,335.44,416.89,209.8,200.6,0.959,455992.5,455992.5,41588,0,0,0,L,1122011218,0,125.62,124.72,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467216913,692590.00
06/29/2016 12:15,2,7.672,ALERT,218.26,366.10,59.965,1467216903,"201051344000955","219011344069620",27.27,43.20,0,298.47,411.78,211.9,202.6,0.994,468877.4,468877.4,41541,0,0,0,L,1122011218,0,124.72,124.04,0002,39,0,0,0,0,0,0,1,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467216915,692591.00
06/29/2016 12:15,2,4.830,ACTIVE,214.87,412.08,59.986,1467216903,"274151322000094","219011344069620",37.55,53.30,0,384.13,449.05,184.3,176.0,0.725,595030.0,595030.0,31532,0,0,0,L,1151911521,0,123.14,124.27,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467216916,692592.00
06/29/2016 12:15,2,7.699,ACTIVE,221.42,369.70,59.981,1467216903,"201051344000579","219011344069620",27.35,43.20,0,338.74,416.89,213.4,204.0,0.986,470886.8,470886.8,17156,0,0,0,L,1122011218,0,125.40,125.62,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467216917,692593.00
06/29/2016 12:15,2,7.684,ACTIVE,218.03,366.10,59.975,1467216903,"201051344000890","219011344069620",27.12,48.00,0,335.74,411.78,210.9,201.7,0.963,466086.9,466086.9,41548,0,0,0,L,1122011218,0,125.17,123.36,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467216918,692594.00
06/29/2016 12:15,2,7.613,ACTIVE,219.16,366.40,59.975,1467216903,"201051344000438","219011344069620",27.21,43.40,0,335.44,415.69,209.8,200.6,0.986,467921.6,467921.6,41557,0,0,0,L,1122011218,0,125.62,124.27,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467216919,692595.00
06/29/2016 12:15,2,7.643,ACTIVE,218.48,366.10,59.959,1467216903,"201051344000417","219011344069620",26.74,47.80,0,331.23,417.19,206.8,197.7,0.972,460017.4,460017.4,41705,0,0,0,L,1122011218,0,124.94,123.81,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467216920,692596.00
06/29/2016 12:15,2,7.176,ACTIVE,214.19,377.52,59.970,1467216903,"274151322000083","219011344069620",26.78,58.80,0,331.83,393.45,194.6,185.9,0.782,725901.7,725901.7,30489,0,0,0,L,1151911521,0,123.14,123.59,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467216921,692597.00
06/29/2016 12:15,2,7.619,ACTIVE,216.00,366.40,59.986,1467216903,"274151322000076","219011344069620",27.35,57.70,0,332.13,398.26,211.1,201.8,0.818,773500.2,773500.2,30496,0,0,0,L,1151911521,0,123.81,124.27,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467216922,692598.00
06/29/2016 12:15,2,7.748,ACTIVE,219.84,369.40,59.991,1467216903,"201051344000868","219011344069620",27.83,36.50,0,336.04,418.39,218.5,208.9,0.990,455842.1,455842.1,36806,0,0,0,L,1122011218,0,124.49,125.62,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467216923,692599.00
06/29/2016 12:15,2,7.594,ACTIVE,214.64,357.08,59.986,1467216903,"274151322000095","219011344069620",27.23,57.70,0,331.23,397.35,209.3,200.1,0.787,765571.4,765571.4,30407,0,0,0,L,1151911521,0,123.59,123.59,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467216924,692600.00
06/29/2016 12:15,2,7.795,ACTIVE,221.64,373.61,59.986,1467216903,"201051344000988","219011344069620",27.41,38.60,0,340.25,418.39,216.5,207.0,1.003,452674.3,452674.3,37099,0,0,0,L,1122011218,0,125.40,126.07,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467216925,692601.00
06/29/2016 12:15,2,7.654,ACTIVE,219.39,366.70,59.986,1467216903,"201051344001025","219011344069620",27.81,45.00,0,335.44,416.89,215.3,205.9,0.959,466465.5,466465.5,41600,0,0,0,L,1122011218,0,125.17,124.49,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467216926,692602.00
06/29/2016 12:15,2,7.771,ACTIVE,221.42,369.70,59.996,1467216903,"201051344000458","219011344069620",27.41,38.60,0,338.44,418.70,215.7,206.2,1.021,463511.2,463511.2,37022,0,0,0,L,1122011218,0,125.40,125.85,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467216927,692603.00
06/29/2016 12:15,2,7.721,ACTIVE,221.87,371.81,59.981,1467216903,"201051344000853","219011344069620",28.01,36.80,0,341.15,418.39,218.9,209.4,0.994,462417.1,462417.1,36625,0,0,0,L,1122011218,0,125.85,126.07,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467216928,692604.00
06/29/2016 12:15,2,7.588,ACTIVE,218.03,366.40,59.981,1467216903,"201051344000685","219011344069620",27.43,41.30,0,335.14,410.88,210.8,201.5,1.012,467277.8,467277.8,41463,0,0,0,L,1122011218,0,125.40,123.59,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467216929,692605.00
06/29/2016 12:15,2,7.654,ACTIVE,219.39,368.80,59.991,1467216903,"201051344000917","219011344069620",27.29,40.80,0,334.84,415.99,211.5,202.2,0.994,464117.0,464117.0,41454,0,0,0,L,1122011218,0,125.17,124.72,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467216929,692606.00
06/29/2016 12:15,2,7.570,ACTIVE,218.26,367.90,59.986,1467216903,"201051344001145","219011344069620",27.41,40.20,0,336.04,415.09,210.3,201.0,0.968,469310.9,469310.9,41312,0,0,0,L,1122011218,0,124.94,123.81,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467216930,692607.00
06/29/2016 12:15,2,7.768,ACTIVE,219.61,369.10,59.965,1467216903,"201051344000651","219011344069620",27.02,40.80,0,336.34,416.89,212.4,203.1,0.963,461928.3,461928.3,41656,0,0,0,L,1122011218,0,126.07,124.27,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467216931,692608.00
06/29/2016 12:15,2,7.123,ACTIVE,214.41,353.17,59.981,1467216903,"274151322000088","219011344069620",25.41,52.00,0,333.03,391.64,183.2,174.9,0.698,700817.3,700817.3,30144,0,0,0,L,1151911521,0,123.81,123.36,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467216932,692609.00
06/29/2016 12:15,2,4.814,ACTIVE,215.54,428.61,59.975,1467216903,"274151322000068","219011344069620",37.73,55.30,0,379.32,446.95,184.5,176.2,0.712,594988.3,594988.3,31740,0,0,0,L,1151911521,0,124.04,124.04,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467216933,692610.00
06/29/2016 12:15,2,7.666,ACTIVE,219.16,366.40,59.975,1467216903,"201051344001135","219011344069620",27.29,40.80,0,335.14,415.39,211.7,202.4,0.963,457925.8,457925.8,41587,0,0,0,L,1122011218,0,125.40,124.27,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467216934,692611.00
06/29/2016 12:15,2,7.750,ACTIVE,218.93,367.30,59.986,1467216903,"201051344000594","219011344069620",27.35,47.30,0,335.14,416.29,214.5,205.1,0.986,467597.1,467597.1,37061,0,0,0,L,1122011218,0,124.27,124.72,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467216935,692612.00
06/29/2016 12:15,2,7.746,ACTIVE,219.39,369.40,59.981,1467216903,"201051344001203","219011344069620",27.59,44.50,0,336.64,416.89,216.5,207.1,1.003,465328.6,465328.6,41633,0,0,0,L,1122011218,0,126.07,124.27,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467216936,692613.00
06/29/2016 12:15,2,7.170,ACTIVE,215.09,356.48,59.991,1467216903,"274151322000054","219011344069620",25.72,51.80,0,332.43,393.45,186.7,178.3,0.716,715649.4,715649.4,30170,0,0,0,L,1151911521,0,123.81,123.59,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467216937,692614.00
06/29/2016 12:15,2,7.795,ACTIVE,220.06,366.70,59.981,1467216903,"201051344000867","219011344069620",27.39,40.80,0,336.34,416.59,216.2,206.8,0.981,454967.3,454967.3,37069,0,0,0,L,1122011218,0,124.94,124.94,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467216939,692615.00
06/29/2016 12:15,2,7.654,ACTIVE,219.61,368.50,60.012,1467216903,"201051344001093","219011344069620",27.69,41.80,0,334.84,417.49,214.8,205.4,0.977,463514.2,463514.2,41516,0,0,0,L,1122011218,0,125.62,124.49,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467216939,692616.00
06/29/2016 12:15,2,7.770,ACTIVE,220.97,370.90,60.018,1467216903,"201051344000900","219011344069620",28.21,35.60,0,336.34,419.90,221.8,212.2,0.999,470887.3,470887.3,36451,0,0,0,L,1122011218,0,125.40,125.62,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467216940,692617.00
06/29/2016 12:15,2,7.643,ACTIVE,220.74,370.30,59.975,1467216903,"201051344000648","219011344069620",27.47,38.60,0,336.94,418.70,212.7,203.3,0.981,461945.2,461945.2,36749,0,0,0,L,1122011218,0,124.72,126.07,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467216941,692618.00
06/29/2016 12:15,2,7.688,ACTIVE,221.19,367.90,59.981,1467216903,"201051344000569","219011344069620",28.05,37.30,0,334.84,419.30,218.4,208.9,1.025,471804.4,471804.4,36378,0,0,0,L,1122011218,0,124.94,126.07,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467216942,692619.00
06/29/2016 12:15,2,7.695,ACTIVE,221.42,370.60,59.975,1467216903,"201051344000983","219011344069620",27.97,38.00,0,336.04,419.00,217.9,208.4,0.994,463479.5,463479.5,36870,0,0,0,L,1122011218,0,125.62,125.62,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467216943,692620.00
06/29/2016 12:15,2,7.789,ACTIVE,221.64,371.51,59.975,1467216903,"201051344001158","219011344069620",27.02,40.20,0,338.14,416.89,212.9,203.6,0.986,457166.4,457166.4,37133,0,0,0,L,1122011218,0,125.40,125.85,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467216944,692621.00
06/29/2016 12:15,2,7.662,ACTIVE,221.42,372.71,59.938,1467216903,"201051344000576","219011344069620",27.99,36.30,0,337.24,418.39,217.1,207.6,1.008,464346.2,464346.2,36534,0,0,0,L,1122011218,0,125.40,125.62,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467216945,692622.00
06/29/2016 12:15,2,7.107,ACTIVE,215.09,363.39,60.023,1467216903,"274151322000087","219011344069620",25.50,61.00,0,333.03,391.34,183.4,175.1,0.694,688842.9,688842.9,30299,0,0,0,L,1151911521,0,123.81,124.04,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467216946,692623.00
06/29/2016 12:30,2,7.939,ACTIVE,220.97,370.90,59.954,1467217803,"201051344000645","219011344069620",27.37,38.40,0,342.35,418.70,220.0,210.4,0.968,463994.5,463994.5,36664,0,0,0,L,1122011218,0,125.40,125.62,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467217804,692624.00
06/29/2016 12:30,2,7.301,ACTIVE,214.64,364.89,59.981,1467217803,"274151322000085","219011344069620",24.93,51.80,0,334.24,391.64,184.3,176.0,0.712,716959.9,716959.9,30179,0,0,0,L,1151911521,0,123.59,123.59,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467217805,692625.00
06/29/2016 12:30,2,7.928,ACTIVE,219.61,369.40,59.975,1467217803,"201051344000633","219011344069620",27.12,43.20,0,337.24,418.39,217.8,208.2,1.025,455164.1,455164.1,37151,0,0,0,L,1122011218,0,124.94,125.17,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467217806,692626.00
06/29/2016 12:30,2,7.883,ACTIVE,221.42,370.90,59.975,1467217803,"201051344000469","219011344069620",27.93,35.20,0,325.22,429.22,223.0,213.3,1.043,456918.7,456918.7,37090,0,0,0,L,1122011218,0,124.94,125.85,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467217807,692627.00
06/29/2016 12:30,2,7.721,ACTIVE,217.80,367.90,59.996,1467217803,"201051344000646","219011344069620",27.39,45.30,0,334.84,415.99,214.4,205.0,1.003,459343.1,459343.1,41636,0,0,0,L,1122011218,0,124.94,123.59,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467217808,692628.00
06/29/2016 12:30,2,7.379,ACTIVE,214.41,359.78,59.986,1467217803,"274151322000052","219011344069620",26.64,59.00,0,332.43,394.95,198.9,190.1,0.778,732560.9,732560.9,30410,0,0,0,L,1151911521,0,122.68,124.04,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467217808,692629.00
06/29/2016 12:30,2,7.803,ACTIVE,219.16,370.00,60.002,1467217803,"201051344000585","219011344069620",27.63,43.00,0,335.74,417.79,218.3,208.8,1.016,467037.5,467037.5,41638,0,0,0,L,1122011218,0,124.94,124.49,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467217809,692630.00
06/29/2016 12:30,2,7.695,ACTIVE,217.35,367.00,60.023,1467217803,"201051344001230","219011344069620",27.61,44.50,0,334.84,413.59,215.2,205.8,0.990,462862.0,462862.0,41451,0,0,0,L,1122011218,0,124.72,123.14,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467217810,692631.00
06/29/2016 12:30,2,7.717,ACTIVE,218.93,369.40,59.981,1467217803,"201051344000582","219011344069620",27.25,40.40,0,335.44,418.09,212.9,203.5,0.972,456042.8,456042.8,41589,0,0,0,L,1122011218,0,125.17,124.27,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467217811,692632.00
06/29/2016 12:30,2,7.740,ACTIVE,217.35,364.89,60.023,1467217803,"201051344000955","219011344069620",27.31,43.60,0,335.74,412.68,214.1,204.7,0.990,468928.0,468928.0,41543,0,0,0,L,1122011218,0,124.49,123.36,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467217812,692633.00
06/29/2016 12:30,2,4.891,ACTIVE,213.96,419.30,59.991,1467217803,"274151322000094","219011344069620",37.63,53.30,0,376.92,448.75,188.0,179.5,0.742,595074.1,595074.1,31533,0,0,0,L,1151911521,0,122.46,124.04,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467217813,692634.00
06/29/2016 12:30,2,7.846,ACTIVE,221.42,372.41,59.996,1467217803,"201051344000579","219011344069620",27.33,44.30,0,341.75,418.09,217.2,207.7,1.016,470937.9,470937.9,17157,0,0,0,L,1122011218,0,125.40,125.40,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467217814,692635.00
06/29/2016 12:30,2,7.805,ACTIVE,217.13,364.29,59.986,1467217803,"201051344000890","219011344069620",27.14,47.50,0,335.74,412.98,214.4,205.1,0.986,466137.4,466137.4,41549,0,0,0,L,1122011218,0,124.94,122.68,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467217815,692636.00
06/29/2016 12:30,2,7.760,ACTIVE,217.80,366.40,59.991,1467217803,"201051344000438","219011344069620",27.10,43.80,0,335.74,416.29,212.9,203.6,0.999,467971.8,467971.8,41558,0,0,0,L,1122011218,0,125.17,123.59,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467217816,692637.00
06/29/2016 12:30,2,7.766,ACTIVE,217.13,367.00,59.996,1467217803,"201051344000417","219011344069620",26.76,48.30,0,334.24,414.79,210.3,201.1,0.999,460066.9,460066.9,41706,0,0,0,L,1122011218,0,124.49,123.36,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467217817,692638.00
06/29/2016 12:30,2,7.332,ACTIVE,214.19,371.51,60.007,1467217803,"274151322000083","219011344069620",26.64,59.30,0,330.63,390.14,197.7,188.9,0.791,725948.2,725948.2,30490,0,0,0,L,1151911521,0,122.46,123.59,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467217818,692639.00
06/29/2016 12:30,2,7.789,ACTIVE,215.32,377.82,59.986,1467217803,"274151322000076","219011344069620",27.14,58.80,0,333.93,399.16,214.0,204.6,0.849,773550.6,773550.6,30497,0,0,0,L,1151911521,0,122.91,124.27,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467217818,692640.00
06/29/2016 12:30,2,7.885,ACTIVE,219.61,369.70,60.028,1467217803,"201051344000868","219011344069620",27.87,36.50,0,335.14,418.70,222.6,212.9,0.994,455894.3,455894.3,36807,0,0,0,L,1122011218,0,124.72,125.40,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467217819,692641.00
06/29/2016 12:30,2,7.766,ACTIVE,213.96,354.07,59.991,1467217803,"274151322000095","219011344069620",27.06,58.80,0,330.03,396.45,212.6,203.2,0.800,765621.5,765621.5,30408,0,0,0,L,1151911521,0,122.91,123.36,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467217820,692642.00
06/29/2016 12:30,2,7.898,ACTIVE,221.19,371.21,59.991,1467217803,"201051344000988","219011344069620",27.61,38.60,0,339.65,419.00,220.8,211.2,1.012,452726.0,452726.0,37100,0,0,0,L,1122011218,0,125.40,125.62,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467217821,692643.00
06/29/2016 12:30,2,7.916,ACTIVE,218.26,365.80,59.970,1467217803,"201051344001025","219011344069620",27.33,45.30,0,332.13,430.12,219.1,209.5,0.981,466517.1,466517.1,41601,0,0,0,L,1122011218,0,124.94,123.81,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467217822,692644.00
06/29/2016 12:30,2,7.863,ACTIVE,221.19,371.21,59.975,1467217803,"201051344000458","219011344069620",27.63,39.80,0,330.33,428.01,220.0,210.4,1.016,463562.8,463562.8,37023,0,0,0,L,1122011218,0,125.62,125.62,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467217823,692645.00
06/29/2016 12:30,2,7.844,ACTIVE,221.64,370.90,59.991,1467217803,"201051344000853","219011344069620",28.11,37.50,0,341.45,419.60,223.2,213.5,1.039,462469.5,462469.5,36626,0,0,0,L,1122011218,0,125.85,125.62,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467217824,692646.00
06/29/2016 12:30,2,7.748,ACTIVE,216.90,367.00,59.975,1467217803,"201051344000685","219011344069620",27.33,42.00,0,335.44,412.68,214.6,205.2,1.030,467328.3,467328.3,41464,0,0,0,L,1122011218,0,125.17,122.91,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467217825,692647.00
06/29/2016 12:30,2,7.730,ACTIVE,218.26,367.60,59.996,1467217803,"201051344000917","219011344069620",27.51,41.30,0,335.44,416.89,215.3,205.9,1.016,464167.7,464167.7,41455,0,0,0,L,1122011218,0,125.17,124.04,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467217826,692648.00
06/29/2016 12:30,2,7.738,ACTIVE,217.13,366.10,60.028,1467217803,"201051344001145","219011344069620",27.29,41.50,0,335.74,412.38,214.0,204.6,0.994,469361.2,469361.2,41313,0,0,0,L,1122011218,0,124.72,123.14,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467217827,692649.00
06/29/2016 12:30,2,7.885,ACTIVE,218.93,368.20,59.981,1467217803,"201051344000651","219011344069620",27.06,41.30,0,329.73,423.81,215.9,206.5,0.981,461979.2,461979.2,41657,0,0,0,L,1122011218,0,125.85,123.59,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467217828,692650.00
06/29/2016 12:30,2,7.256,ACTIVE,214.41,363.09,59.981,1467217803,"274151322000088","219011344069620",25.27,52.30,0,331.83,391.64,185.7,177.3,0.712,700861.1,700861.1,30145,0,0,0,L,1151911521,0,123.14,123.59,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467217829,692651.00
06/29/2016 12:30,2,4.977,ACTIVE,215.32,407.87,59.959,1467217803,"274151322000068","219011344069620",37.13,54.80,0,377.52,450.56,187.2,178.8,0.716,595032.1,595032.1,31741,0,0,0,L,1151911521,0,123.14,124.27,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467217830,692652.00
06/29/2016 12:30,2,7.678,ACTIVE,218.26,365.19,60.028,1467217803,"201051344001135","219011344069620",27.61,41.80,0,335.44,416.59,214.7,205.3,0.990,457976.4,457976.4,41588,0,0,0,L,1122011218,0,125.17,123.59,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467217831,692653.00
06/29/2016 12:30,2,7.846,ACTIVE,219.16,368.50,59.996,1467217803,"201051344000594","219011344069620",27.45,48.00,0,334.54,414.19,218.0,208.5,1.003,467648.4,467648.4,37062,0,0,0,L,1122011218,0,124.49,124.49,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467217831,692654.00
06/29/2016 12:30,2,7.895,ACTIVE,218.71,368.20,59.986,1467217803,"201051344001203","219011344069620",27.43,44.80,0,336.64,417.79,219.5,209.9,1.021,465380.3,465380.3,41634,0,0,0,L,1122011218,0,125.85,123.59,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467217832,692655.00
06/29/2016 12:30,2,7.266,ACTIVE,214.41,372.11,59.975,1467217803,"274151322000054","219011344069620",25.66,51.50,0,331.23,393.15,188.6,180.1,0.716,715693.9,715693.9,30171,0,0,0,L,1151911521,0,122.91,123.59,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467217833,692656.00
06/29/2016 12:30,2,7.891,ACTIVE,219.84,368.20,59.986,1467217803,"201051344000867","219011344069620",27.59,40.40,0,336.34,417.49,220.4,210.8,0.999,455019.0,455019.0,37070,0,0,0,L,1122011218,0,124.94,124.72,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467217834,692657.00
06/29/2016 12:30,2,7.727,ACTIVE,218.71,368.20,59.944,1467217803,"201051344001093","219011344069620",27.83,42.50,0,335.44,418.39,217.6,208.1,0.994,463565.4,463565.4,41517,0,0,0,L,1122011218,0,125.40,123.81,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467217835,692658.00
06/29/2016 12:30,2,7.967,ACTIVE,220.74,372.11,59.991,1467217803,"201051344000900","219011344069620",27.97,36.00,0,338.14,420.80,225.7,215.9,1.003,470940.3,470940.3,36452,0,0,0,L,1122011218,0,125.40,125.17,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467217836,692659.00
06/29/2016 12:30,2,7.742,ACTIVE,220.52,373.61,59.991,1467217803,"201051344000648","219011344069620",27.65,38.80,0,338.14,419.60,216.7,207.3,0.977,461996.1,461996.1,36750,0,0,0,L,1122011218,0,124.72,125.62,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467217837,692660.00
06/29/2016 12:30,2,7.848,ACTIVE,220.97,369.70,59.986,1467217803,"201051344000569","219011344069620",28.01,37.50,0,339.95,420.80,222.6,212.9,1.039,471856.6,471856.6,36379,0,0,0,L,1122011218,0,124.94,125.85,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467217838,692661.00
06/29/2016 12:30,2,7.904,ACTIVE,221.19,373.31,59.991,1467217803,"201051344000983","219011344069620",27.73,38.20,0,339.04,420.20,221.8,212.2,0.999,463531.6,463531.6,36871,0,0,0,L,1122011218,0,125.40,125.40,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467217839,692662.00
06/29/2016 12:30,2,7.908,ACTIVE,221.19,371.21,60.034,1467217803,"201051344001158","219011344069620",27.08,40.60,0,340.85,418.70,216.8,207.3,1.025,457217.4,457217.4,37134,0,0,0,L,1122011218,0,125.40,125.40,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467217840,692663.00
06/29/2016 12:30,2,7.789,ACTIVE,221.19,373.61,59.965,1467217803,"201051344000576","219011344069620",28.01,36.50,0,340.85,420.20,221.0,211.4,0.981,464398.1,464398.1,36535,0,0,0,L,1122011218,0,125.40,125.40,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467217841,692664.00
06/29/2016 12:30,2,7.293,ACTIVE,214.19,352.27,59.986,1467217803,"274151322000087","219011344069620",25.19,62.80,0,333.03,391.64,186.0,177.6,0.703,688886.7,688886.7,30300,0,0,0,L,1151911521,0,122.46,123.81,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467217842,692665.00
06/29/2016 12:45,2,8.098,ACTIVE,220.74,372.71,59.959,1467218704,"201051344000645","219011344069620",26.76,39.30,0,341.45,419.60,219.3,209.8,0.986,464046.8,464046.8,36665,0,0,0,L,1122011218,0,125.40,125.40,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467218705,692666.00
06/29/2016 12:45,2,7.375,ACTIVE,214.19,359.78,59.965,1467218704,"274151322000085","219011344069620",24.83,51.80,0,332.43,391.04,185.3,177.0,0.716,717004.0,717004.0,30180,0,0,0,L,1151911521,0,123.14,123.36,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467218706,692667.00
06/29/2016 12:45,2,7.994,ACTIVE,219.39,370.30,59.975,1467218704,"201051344000633","219011344069620",27.02,44.50,0,340.85,418.39,218.8,209.2,1.021,455216.1,455216.1,37152,0,0,0,L,1122011218,0,124.72,125.17,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467218707,692668.00
06/29/2016 12:45,2,7.984,ACTIVE,220.97,370.00,59.949,1467218704,"201051344000469","219011344069620",27.67,35.80,0,341.45,421.10,223.7,213.9,1.039,456971.9,456971.9,37091,0,0,0,L,1122011218,0,124.72,125.85,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467218707,692669.00
06/29/2016 12:45,2,7.805,ACTIVE,217.35,366.40,59.965,1467218704,"201051344000646","219011344069620",27.29,45.30,0,334.84,414.19,215.6,206.2,1.025,459394.4,459394.4,41637,0,0,0,L,1122011218,0,124.94,123.14,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467218708,692670.00
06/29/2016 12:45,2,7.488,ACTIVE,214.41,357.68,59.970,1467218704,"274151322000052","219011344069620",26.50,60.80,0,331.23,395.25,200.7,191.8,0.791,732608.6,732608.6,30411,0,0,0,L,1151911521,0,122.68,123.81,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467218709,692671.00
06/29/2016 12:45,2,7.930,ACTIVE,218.48,367.60,59.938,1467218704,"201051344000585","219011344069620",27.47,43.20,0,335.74,417.49,220.5,210.9,1.016,467089.8,467089.8,41639,0,0,0,L,1122011218,0,124.94,124.27,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467218710,692672.00
06/29/2016 12:45,2,7.818,ACTIVE,216.67,362.19,59.944,1467218704,"201051344001230","219011344069620",27.33,45.30,0,335.14,414.19,216.2,206.8,1.008,462913.4,462913.4,41452,0,0,0,L,1122011218,0,124.72,122.68,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467218711,692673.00
06/29/2016 12:45,2,7.779,ACTIVE,218.71,368.20,59.970,1467218704,"201051344000582","219011344069620",27.21,41.80,0,334.84,418.09,214.3,204.9,0.968,456093.7,456093.7,41590,0,0,0,L,1122011218,0,125.40,124.04,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467218712,692674.00
06/29/2016 12:45,2,7.879,ACTIVE,217.35,366.10,59.970,1467218704,"201051344000955","219011344069620",27.02,44.50,0,334.84,413.29,215.6,206.1,1.012,468979.2,468979.2,41544,0,0,0,L,1122011218,0,124.49,123.36,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467218713,692675.00
06/29/2016 12:45,2,4.928,ACTIVE,214.19,407.57,59.954,1467218704,"274151322000094","219011344069620",37.57,54.80,0,378.72,444.85,187.1,178.7,0.738,595118.8,595118.8,31534,0,0,0,L,1151911521,0,122.46,123.81,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467218714,692676.00
06/29/2016 12:45,2,7.916,ACTIVE,220.97,371.81,59.954,1467218704,"201051344000579","219011344069620",27.15,44.80,0,342.05,418.70,217.7,208.1,0.999,470989.7,470989.7,17158,0,0,0,L,1122011218,0,125.17,125.40,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467218715,692677.00
06/29/2016 12:45,2,7.771,ACTIVE,217.13,363.69,59.954,1467218704,"201051344000890","219011344069620",27.35,48.50,0,336.04,413.89,215.3,205.8,0.986,466188.6,466188.6,41550,0,0,0,L,1122011218,0,124.94,122.68,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467218716,692678.00
06/29/2016 12:45,2,7.818,ACTIVE,218.03,364.29,59.965,1467218704,"201051344000438","219011344069620",27.02,44.50,0,335.14,415.99,213.9,204.5,0.999,468022.7,468022.7,41559,0,0,0,L,1122011218,0,125.17,123.59,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467218716,692679.00
06/29/2016 12:45,2,7.852,ACTIVE,217.35,365.19,59.954,1467218704,"201051344000417","219011344069620",26.56,48.80,0,335.14,412.38,211.2,202.0,0.977,460117.1,460117.1,41707,0,0,0,L,1122011218,0,124.49,123.36,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467218717,692680.00
