ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/29/2016 12:45,2,7.439,ACTIVE,213.74,365.49,59.954,1467218704,"274151322000083","219011344069620",26.40,61.00,0,330.03,393.75,198.9,190.0,0.791,725995.5,725995.5,30491,0,0,0,L,1151911521,0,122.01,123.36,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467218718,692681.00
06/29/2016 12:45,2,7.865,ACTIVE,215.09,378.12,59.938,1467218704,"274151322000076","219011344069620",27.12,59.50,0,332.73,399.16,215.8,206.3,0.862,773601.9,773601.9,30498,0,0,0,L,1151911521,0,122.91,124.04,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467218719,692682.00
06/29/2016 12:45,2,7.994,ACTIVE,219.39,368.20,59.965,1467218704,"201051344000868","219011344069620",27.53,37.80,0,335.74,419.00,222.8,213.2,1.012,455947.3,455947.3,36808,0,0,0,L,1122011218,0,124.27,125.17,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467218720,692683.00
06/29/2016 12:45,2,7.830,ACTIVE,213.96,363.09,59.938,1467218704,"274151322000095","219011344069620",26.98,58.80,0,330.03,396.75,213.9,204.5,0.804,765672.4,765672.4,30409,0,0,0,L,1151911521,0,122.68,123.14,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467218721,692684.00
06/29/2016 12:45,2,8.127,ACTIVE,220.97,373.01,59.917,1467218704,"201051344000988","219011344069620",26.76,39.30,0,339.95,419.60,220.1,210.5,1.025,452778.5,452778.5,37101,0,0,0,L,1122011218,0,125.17,125.62,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467218722,692685.00
06/29/2016 12:45,2,8.031,ACTIVE,218.26,365.19,59.965,1467218704,"201051344001025","219011344069620",27.12,45.80,0,335.44,416.89,220.4,210.8,0.986,466569.5,466569.5,41602,0,0,0,L,1122011218,0,124.94,123.81,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467218723,692686.00
06/29/2016 12:45,2,8.002,ACTIVE,220.97,371.51,59.949,1467218704,"201051344000458","219011344069620",27.12,40.40,0,342.35,419.60,219.7,210.2,1.043,463615.1,463615.1,37024,0,0,0,L,1122011218,0,125.40,125.62,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467218724,692687.00
06/29/2016 12:45,2,7.916,ACTIVE,221.42,370.30,59.949,1467218704,"201051344000853","219011344069620",27.83,38.40,0,341.15,420.50,222.9,213.2,1.016,462522.6,462522.6,36627,0,0,0,L,1122011218,0,125.85,125.62,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467218725,692688.00
06/29/2016 12:45,2,7.812,ACTIVE,217.13,364.89,59.981,1467218704,"201051344000685","219011344069620",27.25,42.30,0,335.14,412.98,215.6,206.2,1.021,467379.5,467379.5,41465,0,0,0,L,1122011218,0,125.17,122.91,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467218726,692689.00
06/29/2016 12:45,2,7.818,ACTIVE,218.03,365.49,59.933,1467218704,"201051344000917","219011344069620",27.35,41.50,0,334.54,412.68,216.6,207.1,1.021,464219.0,464219.0,41456,0,0,0,L,1122011218,0,124.72,123.81,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467218726,692690.00
06/29/2016 12:45,2,7.803,ACTIVE,216.90,365.19,59.954,1467218704,"201051344001145","219011344069620",27.19,42.00,0,335.44,412.98,214.9,205.5,0.994,469412.2,469412.2,41314,0,0,0,L,1122011218,0,124.49,123.14,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467218727,692691.00
06/29/2016 12:45,2,7.926,ACTIVE,218.71,367.00,59.970,1467218704,"201051344000651","219011344069620",27.04,42.30,0,338.44,417.79,217.1,207.6,0.977,462030.7,462030.7,41658,0,0,0,L,1122011218,0,125.85,123.59,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467218728,692692.00
06/29/2016 12:45,2,7.330,ACTIVE,214.19,373.91,59.954,1467218704,"274151322000088","219011344069620",25.19,52.80,0,330.93,390.44,186.8,178.4,0.712,700905.4,700905.4,30146,0,0,0,L,1151911521,0,123.14,123.36,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467218729,692693.00
06/29/2016 12:45,2,5.023,ACTIVE,215.09,403.37,59.970,1467218704,"274151322000068","219011344069620",36.80,56.00,0,378.42,443.64,187.7,179.2,0.729,595076.7,595076.7,31742,0,0,0,L,1151911521,0,122.91,123.81,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467218730,692694.00
06/29/2016 12:45,2,7.867,ACTIVE,218.03,366.10,59.970,1467218704,"201051344001135","219011344069620",27.19,42.00,0,335.14,412.98,216.5,207.1,0.977,458027.8,458027.8,41589,0,0,0,L,1122011218,0,125.17,123.59,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467218731,692695.00
06/29/2016 12:45,2,7.973,ACTIVE,218.48,367.60,59.949,1467218704,"201051344000594","219011344069620",27.14,48.50,0,334.54,415.09,219.1,209.6,1.008,467700.4,467700.4,37063,0,0,0,L,1122011218,0,124.04,124.27,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467218732,692696.00
06/29/2016 12:45,2,7.893,ACTIVE,218.93,367.00,59.954,1467218704,"201051344001203","219011344069620",27.59,45.80,0,337.24,418.70,220.7,211.1,1.021,465432.7,465432.7,41635,0,0,0,L,1122011218,0,125.85,123.81,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467218733,692697.00
06/29/2016 12:45,2,7.330,ACTIVE,214.19,374.21,59.944,1467218704,"274151322000054","219011344069620",25.58,51.80,0,331.23,391.04,189.9,181.4,0.734,715739.0,715739.0,30172,0,0,0,L,1151911521,0,123.14,123.36,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467218734,692698.00
06/29/2016 12:45,2,8.008,ACTIVE,219.39,367.90,59.959,1467218704,"201051344000867","219011344069620",27.21,41.80,0,334.54,417.79,220.6,211.0,1.008,455071.5,455071.5,37071,0,0,0,L,1122011218,0,124.72,124.72,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467218735,692699.00
06/29/2016 12:45,2,7.850,ACTIVE,218.71,370.00,59.933,1467218704,"201051344001093","219011344069620",27.47,42.30,0,335.44,418.09,218.4,208.9,0.994,463617.3,463617.3,41518,0,0,0,L,1122011218,0,125.17,124.04,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467218736,692700.00
06/29/2016 12:45,2,7.990,ACTIVE,220.29,369.10,59.949,1467218704,"201051344000900","219011344069620",27.93,36.80,0,341.45,421.10,226.1,216.3,1.034,470994.1,470994.1,36453,0,0,0,L,1122011218,0,125.17,125.17,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467218737,692701.00
06/29/2016 12:45,2,7.713,ACTIVE,220.29,368.50,59.991,1467218704,"201051344000648","219011344069620",27.67,39.80,0,341.75,420.20,216.2,206.7,1.003,462047.7,462047.7,36751,0,0,0,L,1122011218,0,124.49,125.62,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467218738,692702.00
06/29/2016 12:45,2,7.887,ACTIVE,220.52,371.21,59.949,1467218704,"201051344000569","219011344069620",27.87,39.00,0,340.85,420.50,222.5,212.8,0.999,471909.6,471909.6,36380,0,0,0,L,1122011218,0,124.49,125.85,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467218739,692703.00
06/29/2016 12:45,2,8.029,ACTIVE,220.97,372.11,59.912,1467218704,"201051344000983","219011344069620",27.21,38.80,0,341.45,420.80,221.4,211.8,1.030,463584.4,463584.4,36872,0,0,0,L,1122011218,0,125.17,125.40,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467218740,692704.00
06/29/2016 12:45,2,7.928,ACTIVE,220.97,367.90,59.954,1467218704,"201051344001158","219011344069620",27.00,41.50,0,342.05,419.00,216.8,207.3,0.977,457269.0,457269.0,37135,0,0,0,L,1122011218,0,124.94,125.40,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467218741,692705.00
06/29/2016 12:45,2,7.971,ACTIVE,220.74,371.21,59.954,1467218704,"201051344000576","219011344069620",27.35,37.80,0,341.15,420.80,220.8,211.2,1.012,464450.7,464450.7,36536,0,0,0,L,1122011218,0,125.17,125.17,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467218741,692706.00
06/29/2016 12:45,2,7.301,ACTIVE,214.41,372.11,59.944,1467218704,"274151322000087","219011344069620",25.19,62.30,0,330.93,387.74,186.2,177.8,0.703,688931.0,688931.0,30301,0,0,0,L,1151911521,0,123.14,123.59,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467218742,692707.00
06/29/2016 13:00,2,8.090,ACTIVE,220.74,371.21,60.023,1467219603,"201051344000645","219011344069620",26.88,40.00,0,336.94,419.30,220.0,210.4,0.977,464099.3,464099.3,36666,0,0,0,L,1122011218,0,125.40,125.62,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467219604,692708.00
06/29/2016 13:00,2,7.404,ACTIVE,214.41,373.61,60.002,1467219603,"274151322000085","219011344069620",24.81,51.80,0,333.03,391.64,186.0,177.6,0.712,717048.3,717048.3,30181,0,0,0,L,1151911521,0,123.59,123.36,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467219605,692709.00
06/29/2016 13:00,2,7.998,ACTIVE,219.61,369.40,59.981,1467219603,"201051344000633","219011344069620",27.04,45.30,0,335.44,419.00,218.8,209.3,1.030,455268.3,455268.3,37153,0,0,0,L,1122011218,0,124.72,125.17,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467219606,692710.00
06/29/2016 13:00,2,7.955,ACTIVE,221.19,372.71,60.007,1467219603,"201051344000469","219011344069620",27.79,35.60,0,336.34,421.40,223.9,214.2,1.039,457025.3,457025.3,37092,0,0,0,L,1122011218,0,124.72,126.07,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467219607,692711.00
06/29/2016 13:00,2,7.863,ACTIVE,217.58,365.49,60.007,1467219603,"201051344000646","219011344069620",27.17,45.50,0,334.24,414.49,216.2,206.7,0.986,459446.1,459446.1,41638,0,0,0,L,1122011218,0,124.94,123.36,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467219608,692712.00
06/29/2016 13:00,2,7.471,ACTIVE,214.87,372.11,60.023,1467219603,"274151322000052","219011344069620",26.62,60.00,0,331.53,396.15,201.4,192.5,0.782,732656.8,732656.8,30412,0,0,0,L,1151911521,0,122.68,123.81,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467219608,692713.00
06/29/2016 13:00,2,7.881,ACTIVE,219.16,368.80,60.034,1467219603,"201051344000585","219011344069620",27.67,43.00,0,335.74,419.30,220.7,211.1,1.030,467142.7,467142.7,41640,0,0,0,L,1122011218,0,124.94,124.49,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467219609,692714.00
06/29/2016 13:00,2,7.768,ACTIVE,217.35,365.80,60.007,1467219603,"201051344001230","219011344069620",27.57,45.00,0,335.44,414.49,216.8,207.4,0.999,462965.2,462965.2,41453,0,0,0,L,1122011218,0,124.72,123.14,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467219610,692715.00
06/29/2016 13:00,2,7.768,ACTIVE,219.16,369.10,59.970,1467219603,"201051344000582","219011344069620",27.31,41.50,0,334.24,419.60,214.8,205.4,0.981,456145.1,456145.1,41591,0,0,0,L,1122011218,0,125.40,124.49,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467219611,692716.00
06/29/2016 13:00,2,7.846,ACTIVE,217.80,368.20,60.018,1467219603,"201051344000955","219011344069620",27.17,44.00,0,335.74,413.59,216.0,206.6,1.021,469030.9,469030.9,41545,0,0,0,L,1122011218,0,124.49,123.81,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467219612,692717.00
06/29/2016 13:00,2,5.082,ACTIVE,214.19,408.48,60.007,1467219603,"274151322000094","219011344069620",36.80,54.50,0,381.73,447.25,189.2,180.7,0.742,595164.0,595164.0,31535,0,0,0,L,1151911521,0,122.91,123.81,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467219613,692718.00
06/29/2016 13:00,2,7.924,ACTIVE,220.97,372.11,60.007,1467219603,"201051344000579","219011344069620",27.17,45.30,0,338.14,419.00,218.1,208.6,1.021,471041.8,471041.8,17159,0,0,0,L,1122011218,0,125.17,125.40,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467219614,692719.00
06/29/2016 13:00,2,7.824,ACTIVE,217.35,366.70,59.996,1467219603,"201051344000890","219011344069620",27.25,49.30,0,334.84,414.19,215.9,206.4,0.981,466240.2,466240.2,41551,0,0,0,L,1122011218,0,124.72,122.91,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467219615,692720.00
06/29/2016 13:00,2,7.816,ACTIVE,218.26,368.50,59.996,1467219603,"201051344000438","219011344069620",27.08,45.30,0,335.74,418.09,214.2,204.9,1.008,468074.0,468074.0,41560,0,0,0,L,1122011218,0,125.17,123.81,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467219616,692721.00
06/29/2016 13:00,2,7.732,ACTIVE,217.80,367.00,60.007,1467219603,"201051344000417","219011344069620",27.02,49.80,0,334.54,412.68,211.4,202.1,1.025,460167.8,460167.8,41708,0,0,0,L,1122011218,0,124.49,123.59,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467219617,692722.00
06/29/2016 13:00,2,7.473,ACTIVE,213.74,378.12,59.986,1467219603,"274151322000083","219011344069620",26.34,60.50,0,329.43,394.95,199.4,190.5,0.800,726043.2,726043.2,30492,0,0,0,L,1151911521,0,122.68,123.36,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467219618,692723.00
06/29/2016 13:00,2,7.885,ACTIVE,215.09,373.01,59.996,1467219603,"274151322000076","219011344069620",27.06,59.50,0,331.53,399.76,216.0,206.5,0.862,773653.7,773653.7,30499,0,0,0,L,1151911521,0,122.91,124.27,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467219619,692724.00
06/29/2016 13:00,2,8.070,ACTIVE,219.39,369.40,60.007,1467219603,"201051344000868","219011344069620",27.23,38.20,0,334.84,419.90,222.6,212.9,1.003,456000.6,456000.6,36809,0,0,0,L,1122011218,0,124.27,125.17,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467219619,692725.00
06/29/2016 13:00,2,7.797,ACTIVE,214.19,353.17,60.007,1467219603,"274151322000095","219011344069620",27.19,59.50,0,330.03,397.66,214.6,205.2,0.813,765723.7,765723.7,30410,0,0,0,L,1151911521,0,123.14,123.14,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467219620,692726.00
06/29/2016 13:00,2,8.092,ACTIVE,221.19,373.01,60.018,1467219603,"201051344000988","219011344069620",26.88,39.50,0,337.54,420.20,220.2,210.6,1.034,452831.2,452831.2,37102,0,0,0,L,1122011218,0,125.17,125.85,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467219621,692727.00
06/29/2016 13:00,2,7.971,ACTIVE,218.71,367.90,60.018,1467219603,"201051344001025","219011344069620",27.33,45.50,0,335.74,419.30,220.6,210.9,0.986,466622.2,466622.2,41603,0,0,0,L,1122011218,0,124.94,124.04,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467219622,692728.00
06/29/2016 13:00,2,7.984,ACTIVE,220.97,371.51,59.965,1467219603,"201051344000458","219011344069620",27.21,40.80,0,337.84,420.50,220.0,210.4,1.034,463667.7,463667.7,37025,0,0,0,L,1122011218,0,125.40,125.85,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467219623,692729.00
06/29/2016 13:00,2,8.041,ACTIVE,221.64,373.31,59.996,1467219603,"201051344000853","219011344069620",27.39,38.60,0,340.85,420.80,223.0,213.3,1.043,462575.9,462575.9,36628,0,0,0,L,1122011218,0,125.85,125.62,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467219624,692730.00
06/29/2016 13:00,2,7.840,ACTIVE,217.58,367.00,59.965,1467219603,"201051344000685","219011344069620",27.17,43.00,0,335.44,413.29,215.7,206.2,1.043,467431.2,467431.2,41466,0,0,0,L,1122011218,0,125.40,123.14,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467219625,692731.00
06/29/2016 13:00,2,7.814,ACTIVE,218.93,370.00,59.991,1467219603,"201051344000917","219011344069620",27.39,42.30,0,336.04,418.39,216.7,207.2,1.025,464270.9,464270.9,41457,0,0,0,L,1122011218,0,125.17,124.49,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467219626,692732.00
06/29/2016 13:00,2,7.854,ACTIVE,217.58,367.00,60.028,1467219603,"201051344001145","219011344069620",27.06,42.80,0,335.44,416.29,215.3,205.8,0.994,469463.7,469463.7,41315,0,0,0,L,1122011218,0,124.49,123.36,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467219627,692733.00
06/29/2016 13:00,2,7.982,ACTIVE,219.39,370.30,59.991,1467219603,"201051344000651","219011344069620",26.82,41.80,0,336.34,418.39,216.8,207.3,0.977,462082.7,462082.7,41659,0,0,0,L,1122011218,0,126.07,124.04,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467219628,692734.00
06/29/2016 13:00,2,7.383,ACTIVE,214.19,368.50,59.986,1467219603,"274151322000088","219011344069620",25.01,52.80,0,331.83,393.15,186.9,178.5,0.707,700950.2,700950.2,30147,0,0,0,L,1151911521,0,123.36,123.36,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467219629,692735.00
06/29/2016 13:00,2,5.031,ACTIVE,215.09,400.96,59.986,1467219603,"274151322000068","219011344069620",36.90,55.00,0,380.82,446.35,188.7,180.2,0.720,595121.7,595121.7,31743,0,0,0,L,1151911521,0,123.59,123.81,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467219630,692736.00
06/29/2016 13:00,2,7.877,ACTIVE,218.93,368.80,59.986,1467219603,"201051344001135","219011344069620",27.10,41.80,0,335.74,417.79,216.2,206.7,0.994,458079.6,458079.6,41590,0,0,0,L,1122011218,0,125.40,124.04,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467219631,692737.00
06/29/2016 13:00,2,7.961,ACTIVE,219.16,368.20,59.991,1467219603,"201051344001203","219011344069620",27.37,45.00,0,337.24,419.90,220.6,211.0,1.016,465485.5,465485.5,41636,0,0,0,L,1122011218,0,125.85,123.81,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467219633,692738.00
06/29/2016 13:00,2,7.355,ACTIVE,214.41,355.88,59.991,1467219603,"274151322000054","219011344069620",25.54,52.30,0,332.13,393.45,190.2,181.6,0.734,715784.5,715784.5,30173,0,0,0,L,1151911521,0,123.36,123.36,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467219634,692739.00
06/29/2016 13:00,2,7.973,ACTIVE,219.84,366.70,59.986,1467219603,"201051344000867","219011344069620",27.29,42.30,0,336.04,418.39,220.3,210.7,1.003,455124.3,455124.3,37072,0,0,0,L,1122011218,0,124.94,124.94,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467219635,692740.00
06/29/2016 13:00,2,7.855,ACTIVE,219.16,368.50,59.996,1467219603,"201051344001093","219011344069620",27.41,43.00,0,336.04,419.60,218.1,208.6,0.990,463669.6,463669.6,41519,0,0,0,L,1122011218,0,125.40,124.04,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467219636,692741.00
06/29/2016 13:00,2,7.900,ACTIVE,220.29,370.60,59.986,1467219603,"201051344000900","219011344069620",28.21,37.80,0,335.44,422.00,225.6,215.8,1.012,471048.2,471048.2,36454,0,0,0,L,1122011218,0,125.17,125.17,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467219637,692742.00
06/29/2016 13:00,2,7.820,ACTIVE,220.52,370.00,59.944,1467219603,"201051344000648","219011344069620",27.35,40.40,0,336.94,420.50,216.7,207.3,0.981,462099.6,462099.6,36752,0,0,0,L,1122011218,0,124.72,125.62,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467219638,692743.00
06/29/2016 13:00,2,7.996,ACTIVE,220.97,374.51,60.018,1467219603,"201051344000569","219011344069620",27.53,39.30,0,335.74,421.40,223.0,213.3,1.034,471962.9,471962.9,36381,0,0,0,L,1122011218,0,124.72,125.85,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467219639,692744.00
06/29/2016 13:00,2,7.961,ACTIVE,220.97,372.41,59.981,1467219603,"201051344000983","219011344069620",27.57,39.50,0,336.64,421.40,222.3,212.7,1.025,463637.5,463637.5,36873,0,0,0,L,1122011218,0,125.17,125.40,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467219640,692745.00
06/29/2016 13:00,2,7.980,ACTIVE,220.97,373.91,59.986,1467219603,"201051344001158","219011344069620",26.86,42.30,0,337.24,419.30,216.9,207.4,1.003,457320.9,457320.9,37136,0,0,0,L,1122011218,0,124.94,125.40,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467219640,692746.00
06/29/2016 13:00,2,7.799,ACTIVE,220.74,370.90,59.986,1467219603,"201051344000576","219011344069620",27.95,38.40,0,336.94,420.20,220.5,210.9,0.999,464503.6,464503.6,36537,0,0,0,L,1122011218,0,125.17,125.17,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467219641,692747.00
06/29/2016 13:00,2,7.312,ACTIVE,214.41,353.77,59.975,1467219603,"274151322000087","219011344069620",25.21,62.50,0,332.13,391.94,186.7,178.2,0.703,688975.6,688975.6,30302,0,0,0,L,1151911521,0,123.14,123.59,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467219642,692748.00
06/29/2016 13:00,2,7.908,ACTIVE,218.71,368.50,59.981,1467219603,"201051344000594","219011344069620",27.29,50.00,0,334.24,415.09,218.6,209.0,0.994,467753.5,467753.5,37064,0,0,0,L,1122011218,1,124.27,124.49,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467219643,692749.00
06/29/2016 13:15,2,8.049,ACTIVE,220.74,371.81,59.959,1467220503,"201051344000645","219011344069620",27.17,41.30,0,331.53,424.11,221.5,211.9,0.981,464152.1,464152.1,36667,0,0,0,L,1122011218,0,125.62,125.40,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467220504,692750.00
06/29/2016 13:15,2,7.461,ACTIVE,214.87,353.47,59.959,1467220503,"274151322000085","219011344069620",24.93,52.80,0,321.91,394.35,188.4,179.9,0.729,717093.1,717093.1,30182,0,0,0,L,1151911521,0,123.36,123.59,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467220505,692751.00
06/29/2016 13:15,2,8.059,ACTIVE,219.61,370.60,59.965,1467220503,"201051344000633","219011344069620",27.10,45.50,0,331.53,422.00,221.2,211.6,1.034,455320.9,455320.9,37154,0,0,0,L,1122011218,0,124.94,124.94,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467220506,692752.00
06/29/2016 13:15,2,8.068,ACTIVE,221.19,370.00,59.959,1467220503,"201051344000469","219011344069620",27.63,37.00,0,332.73,425.61,225.8,216.0,1.043,457079.1,457079.1,37093,0,0,0,L,1122011218,0,124.94,125.85,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467220507,692753.00
06/29/2016 13:15,2,7.986,ACTIVE,218.03,367.60,59.991,1467220503,"201051344000646","219011344069620",27.15,46.40,0,325.22,420.80,219.7,210.1,1.043,459498.2,459498.2,41639,0,0,0,L,1122011218,0,124.94,123.59,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467220508,692754.00
06/29/2016 13:15,2,7.621,ACTIVE,214.64,378.12,59.938,1467220503,"274151322000052","219011344069620",26.52,61.00,0,323.41,397.96,204.6,195.5,0.804,732705.3,732705.3,30413,0,0,0,L,1151911521,0,122.68,123.81,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467220509,692755.00
06/29/2016 13:15,2,8.111,ACTIVE,219.16,369.70,59.954,1467220503,"201051344000585","219011344069620",27.29,43.60,0,324.62,422.60,224.2,214.5,1.039,467195.9,467195.9,41641,0,0,0,L,1122011218,0,124.72,124.49,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467220510,692756.00
06/29/2016 13:15,2,7.898,ACTIVE,217.35,366.10,59.996,1467220503,"201051344001230","219011344069620",27.43,45.80,0,327.02,418.09,219.5,209.9,1.008,463017.4,463017.4,41454,0,0,0,L,1122011218,0,124.72,123.36,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467220511,692757.00
06/29/2016 13:15,2,7.895,ACTIVE,219.16,369.40,59.928,1467220503,"201051344000582","219011344069620",27.29,41.50,0,328.52,421.70,218.2,208.6,0.990,456196.8,456196.8,41592,0,0,0,L,1122011218,0,125.17,124.49,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467220511,692758.00
06/29/2016 13:15,2,7.992,ACTIVE,217.80,367.30,59.965,1467220503,"201051344000955","219011344069620",27.08,44.50,0,325.22,422.30,219.2,209.6,1.034,469082.9,469082.9,41546,0,0,0,L,1122011218,0,124.27,123.81,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467220512,692759.00
06/29/2016 13:15,2,5.082,ACTIVE,214.64,423.50,59.959,1467220503,"274151322000094","219011344069620",37.15,53.80,0,382.63,446.05,191.2,182.7,0.756,595209.5,595209.5,31536,0,0,0,L,1151911521,0,122.68,124.04,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467220513,692760.00
06/29/2016 13:15,2,8.094,ACTIVE,221.19,371.81,59.965,1467220503,"201051344000579","219011344069620",26.92,46.60,0,331.53,427.11,220.7,211.0,1.030,471094.3,471094.3,17160,0,0,0,L,1122011218,0,125.40,125.40,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467220514,692761.00
06/29/2016 13:15,2,7.986,ACTIVE,217.58,364.59,59.970,1467220503,"201051344000890","219011344069620",27.08,49.50,0,326.12,415.99,219.0,209.4,0.999,466292.2,466292.2,41552,0,0,0,L,1122011218,0,124.72,123.14,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467220515,692762.00
06/29/2016 13:15,2,8.004,ACTIVE,218.48,367.30,59.970,1467220503,"201051344000438","219011344069620",26.86,45.50,0,324.92,421.70,217.6,208.1,1.025,468125.6,468125.6,41561,0,0,0,L,1122011218,0,125.17,124.04,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467220516,692763.00
06/29/2016 13:15,2,7.818,ACTIVE,218.03,367.30,59.975,1467220503,"201051344000417","219011344069620",27.10,49.00,0,325.82,422.60,214.7,205.3,1.034,460218.7,460218.7,41709,0,0,0,L,1122011218,0,124.49,123.81,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467220517,692764.00
06/29/2016 13:15,2,7.570,ACTIVE,214.19,362.19,59.922,1467220503,"274151322000083","219011344069620",26.42,61.00,0,318.61,397.05,202.3,193.4,0.809,726091.3,726091.3,30493,0,0,0,L,1151911521,0,122.91,123.59,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467220518,692765.00
06/29/2016 13:15,2,7.961,ACTIVE,215.54,374.21,59.981,1467220503,"274151322000076","219011344069620",27.23,60.00,0,322.81,403.97,219.5,209.9,0.871,773705.9,773705.9,30500,0,0,0,L,1151911521,0,123.59,124.27,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467220519,692766.00
06/29/2016 13:15,2,8.232,ACTIVE,219.39,368.80,59.965,1467220503,"201051344000868","219011344069620",26.94,38.40,0,325.52,424.71,224.5,214.8,1.012,456054.2,456054.2,36810,0,0,0,L,1122011218,0,124.49,125.17,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467220520,692767.00
06/29/2016 13:15,2,7.855,ACTIVE,214.41,355.58,59.949,1467220503,"274151322000095","219011344069620",27.37,58.80,0,317.70,402.46,217.5,208.0,0.813,765775.4,765775.4,30411,0,0,0,L,1151911521,0,123.14,123.59,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467220521,692768.00
06/29/2016 13:15,2,8.246,ACTIVE,221.19,369.70,59.938,1467220503,"201051344000988","219011344069620",26.62,40.80,0,330.03,427.41,222.4,212.7,1.016,452884.1,452884.1,37103,0,0,0,L,1122011218,0,125.40,125.85,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467220521,692769.00
06/29/2016 13:15,2,8.121,ACTIVE,218.93,367.60,59.970,1467220503,"201051344001025","219011344069620",27.17,45.80,0,327.02,421.40,223.6,213.9,0.994,466675.4,466675.4,41604,0,0,0,L,1122011218,0,124.94,124.27,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467220522,692770.00
06/29/2016 13:15,2,8.137,ACTIVE,220.97,369.70,59.959,1467220503,"201051344000458","219011344069620",26.88,41.80,0,332.43,425.61,221.4,211.8,1.047,463720.6,463720.6,37026,0,0,0,L,1122011218,0,125.62,125.62,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467220523,692771.00
06/29/2016 13:15,2,8.143,ACTIVE,221.42,373.01,59.970,1467220503,"201051344000853","219011344069620",27.19,39.50,0,331.23,429.22,224.2,214.5,1.016,462629.4,462629.4,36629,0,0,0,L,1122011218,0,125.85,125.62,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467220524,692772.00
06/29/2016 13:15,2,7.887,ACTIVE,217.35,369.40,59.959,1467220503,"201051344000685","219011344069620",27.37,43.40,0,323.11,420.50,218.3,208.8,1.056,467483.1,467483.1,41467,0,0,0,L,1122011218,0,125.17,123.36,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467220525,692773.00
06/29/2016 13:15,2,7.988,ACTIVE,218.93,367.90,59.970,1467220503,"201051344000917","219011344069620",27.15,42.30,0,326.42,422.30,219.7,210.2,1.034,464323.1,464323.1,41458,0,0,0,L,1122011218,0,124.94,124.27,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467220526,692774.00
06/29/2016 13:15,2,8.047,ACTIVE,219.39,369.70,59.965,1467220503,"201051344000651","219011344069620",27.04,42.80,0,331.23,420.80,220.4,210.8,0.999,462135.0,462135.0,41660,0,0,0,L,1122011218,0,125.62,124.04,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467220528,692775.00
06/29/2016 13:15,2,7.449,ACTIVE,214.41,360.99,59.959,1467220503,"274151322000088","219011344069620",25.15,52.80,0,321.01,393.75,189.6,181.0,0.725,700995.3,700995.3,30148,0,0,0,L,1151911521,0,123.59,123.59,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467220529,692776.00
06/29/2016 13:15,2,5.035,ACTIVE,215.54,410.88,59.965,1467220503,"274151322000068","219011344069620",37.51,56.30,0,379.02,449.35,192.3,183.6,0.742,595167.1,595167.1,31744,0,0,0,L,1151911521,0,123.59,124.04,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467220530,692777.00
06/29/2016 13:15,2,7.988,ACTIVE,218.93,368.50,59.991,1467220503,"201051344001135","219011344069620",27.12,42.00,0,323.11,420.50,219.4,209.9,1.003,458131.8,458131.8,41591,0,0,0,L,1122011218,0,125.17,124.04,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467220531,692778.00
06/29/2016 13:15,2,8.215,ACTIVE,218.71,369.10,59.975,1467220503,"201051344000594","219011344069620",26.58,49.30,0,323.72,422.00,221.1,211.5,1.034,467805.6,467805.6,37065,0,0,0,L,1122011218,0,124.49,124.27,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467220532,692779.00
06/29/2016 13:15,2,8.023,ACTIVE,218.93,367.90,59.965,1467220503,"201051344001203","219011344069620",27.47,45.30,0,330.33,423.20,223.2,213.6,1.034,465538.7,465538.7,41637,0,0,0,L,1122011218,0,125.62,123.81,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467220533,692780.00
06/29/2016 13:15,2,7.510,ACTIVE,214.87,375.41,59.965,1467220503,"274151322000054","219011344069620",25.35,53.00,0,319.51,394.65,192.8,184.1,0.738,715830.3,715830.3,30174,0,0,0,L,1151911521,0,123.14,123.59,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467220534,692781.00
06/29/2016 13:15,2,8.152,ACTIVE,219.39,367.90,59.986,1467220503,"201051344000867","219011344069620",26.98,43.40,0,324.92,422.30,222.7,213.0,1.016,455177.3,455177.3,37073,0,0,0,L,1122011218,0,124.94,124.49,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467220535,692782.00
06/29/2016 13:15,2,7.967,ACTIVE,217.35,369.40,59.981,1467220503,"201051344001093","219011344069620",27.43,42.50,0,330.63,422.90,221.4,211.8,1.012,463722.2,463722.2,41520,0,0,0,L,1122011218,0,124.49,123.36,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467220535,692783.00
06/29/2016 13:15,2,8.123,ACTIVE,220.29,372.71,59.986,1467220503,"201051344000900","219011344069620",27.73,38.60,0,332.13,423.81,228.0,218.2,1.043,471102.6,471102.6,36455,0,0,0,L,1122011218,0,125.17,125.17,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467220536,692784.00
06/29/2016 13:15,2,7.975,ACTIVE,220.29,370.30,59.965,1467220503,"201051344000648","219011344069620",27.06,41.80,0,332.13,423.81,218.6,209.1,1.003,462151.6,462151.6,36753,0,0,0,L,1122011218,0,124.72,125.62,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467220538,692785.00
06/29/2016 13:15,2,8.041,ACTIVE,220.74,371.21,59.970,1467220503,"201051344000569","219011344069620",27.55,40.00,0,330.63,424.41,224.4,214.7,1.043,472016.5,472016.5,36382,0,0,0,L,1122011218,0,124.94,125.62,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467220539,692786.00
06/29/2016 13:15,2,8.082,ACTIVE,221.19,369.10,59.970,1467220503,"201051344000983","219011344069620",27.35,40.60,0,330.03,424.11,223.7,214.0,1.030,463690.8,463690.8,36874,0,0,0,L,1122011218,0,125.40,125.40,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467220540,692787.00
06/29/2016 13:15,2,7.986,ACTIVE,221.19,370.60,59.981,1467220503,"201051344001158","219011344069620",27.08,43.40,0,331.83,422.90,219.1,209.5,1.021,457373.1,457373.1,37137,0,0,0,L,1122011218,0,125.17,125.40,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467220540,692788.00
06/29/2016 13:15,2,7.971,ACTIVE,220.97,370.60,59.975,1467220503,"201051344000576","219011344069620",27.57,39.50,0,331.83,423.50,222.5,212.8,1.016,464556.6,464556.6,36538,0,0,0,L,1122011218,0,125.40,125.40,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467220541,692789.00
06/29/2016 13:15,2,7.441,ACTIVE,214.64,360.08,59.965,1467220503,"274151322000087","219011344069620",25.17,62.30,0,318.61,392.85,189.6,181.1,0.712,689020.6,689020.6,30303,0,0,0,L,1151911521,0,123.36,123.59,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467220542,692790.00
06/29/2016 13:15,2,7.979,ACTIVE,217.80,367.30,60.023,1467220503,"201051344001145","219011344069620",27.04,42.80,0,324.92,414.79,218.5,208.9,1.012,469516.5,469516.5,41316,0,0,0,L,1122011218,1,124.72,123.59,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467220543,692791.00
06/29/2016 13:30,2,8.141,ACTIVE,221.64,374.21,59.938,1467221404,"201051344000645","219011344069620",27.25,40.40,0,340.85,420.20,224.7,214.9,1.008,464205.2,464205.2,36668,0,0,0,L,1122011218,0,126.07,126.07,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467221405,692792.00
06/29/2016 13:30,2,7.465,ACTIVE,215.54,357.08,59.975,1467221404,"274151322000085","219011344069620",24.95,53.00,0,337.54,393.75,188.4,179.9,0.725,717137.9,717137.9,30183,0,0,0,L,1151911521,0,124.04,124.04,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467221406,692793.00
06/29/2016 13:30,2,8.143,ACTIVE,220.52,372.11,59.944,1467221404,"201051344000633","219011344069620",27.02,46.00,0,340.25,420.20,222.8,213.1,1.039,455373.8,455373.8,37155,0,0,0,L,1122011218,0,125.40,125.62,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467221407,692794.00
06/29/2016 13:30,2,8.127,ACTIVE,222.10,375.11,59.991,1467221404,"201051344000469","219011344069620",27.73,37.00,0,339.95,425.31,228.2,218.3,1.052,457133.1,457133.1,37094,0,0,0,L,1122011218,0,125.40,126.53,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467221408,692795.00
06/29/2016 13:30,2,8.033,ACTIVE,218.48,368.80,60.007,1467221404,"201051344000646","219011344069620",27.08,45.80,0,334.54,419.00,220.2,210.6,1.039,459550.5,459550.5,41640,0,0,0,L,1122011218,0,125.40,124.04,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467221409,692796.00
06/29/2016 13:30,2,7.576,ACTIVE,215.09,370.90,59.959,1467221404,"274151322000052","219011344069620",26.60,61.00,0,333.63,397.05,203.9,194.9,0.800,732754.0,732754.0,30414,0,0,0,L,1151911521,0,123.14,124.27,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467221409,692797.00
06/29/2016 13:30,2,8.021,ACTIVE,219.84,369.40,59.938,1467221404,"201051344000585","219011344069620",27.75,43.60,0,336.94,420.50,225.3,215.5,1.043,467249.5,467249.5,41642,0,0,0,L,1122011218,0,125.17,124.94,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467221410,692798.00
06/29/2016 13:30,2,8.004,ACTIVE,218.48,369.40,59.965,1467221404,"201051344001230","219011344069620",27.21,44.80,0,334.84,414.79,220.6,210.9,1.012,463069.8,463069.8,41455,0,0,0,L,1122011218,0,125.40,123.81,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467221411,692799.00
06/29/2016 13:30,2,7.916,ALERT,220.06,370.30,60.002,1467221404,"201051344000582","219011344069620",27.27,41.80,0,286.44,420.50,218.7,209.1,0.990,456248.7,456248.7,41593,0,0,0,L,1122011218,0,125.85,124.94,0002,39,0,0,0,0,0,0,1,1039,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467221413,692800.00
06/29/2016 13:30,2,8.031,ACTIVE,218.71,367.60,59.981,1467221404,"201051344000955","219011344069620",27.00,44.50,0,335.44,417.79,219.5,209.9,1.034,469135.1,469135.1,41547,0,0,0,L,1122011218,0,124.94,124.27,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467221414,692801.00
06/29/2016 13:30,2,5.057,ACTIVE,215.77,408.78,59.981,1467221404,"274151322000094","219011344069620",37.59,55.30,0,383.83,444.54,192.3,183.7,0.756,595255.2,595255.2,31537,0,0,0,L,1151911521,0,123.14,124.72,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467221415,692802.00
06/29/2016 13:30,2,8.160,ACTIVE,221.87,373.31,59.944,1467221404,"201051344000579","219011344069620",26.90,46.60,0,341.45,423.50,222.1,212.5,1.034,471147.1,471147.1,17161,0,0,0,L,1122011218,0,125.62,125.85,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467221416,692803.00
06/29/2016 13:30,2,8.029,ACTIVE,218.48,366.70,60.002,1467221404,"201051344000890","219011344069620",27.02,49.50,0,335.14,417.79,219.6,210.0,1.003,466344.5,466344.5,41553,0,0,0,L,1122011218,0,125.40,123.36,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467221417,692804.00
06/29/2016 13:30,2,7.900,ACTIVE,219.16,368.50,59.996,1467221404,"201051344000438","219011344069620",27.23,45.80,0,336.94,419.60,217.7,208.2,1.025,468177.5,468177.5,41562,0,0,0,L,1122011218,0,125.62,124.49,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467221418,692805.00
06/29/2016 13:30,2,7.809,ACTIVE,218.71,366.70,59.986,1467221404,"201051344000417","219011344069620",27.21,49.30,0,334.54,417.79,215.2,205.8,1.008,460270.1,460270.1,41710,0,0,0,L,1122011218,0,124.94,124.04,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467221418,692806.00
06/29/2016 13:30,2,7.541,ACTIVE,214.87,376.92,59.959,1467221404,"274151322000083","219011344069620",26.56,61.30,0,330.93,396.75,202.8,193.8,0.800,726139.6,726139.6,30494,0,0,0,L,1151911521,0,123.14,123.81,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467221419,692807.00
06/29/2016 13:30,2,7.941,ACTIVE,216.22,363.69,59.965,1467221404,"274151322000076","219011344069620",27.21,60.00,0,336.94,400.66,218.8,209.2,0.857,773758.2,773758.2,30501,0,0,0,L,1151911521,0,124.04,124.49,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467221420,692808.00
06/29/2016 13:30,2,8.189,ACTIVE,220.29,372.41,59.975,1467221404,"201051344000868","219011344069620",27.39,38.60,0,338.14,422.60,227.1,217.3,1.039,456108.1,456108.1,36811,0,0,0,L,1122011218,0,124.94,125.85,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467221421,692809.00
06/29/2016 13:30,2,7.920,ACTIVE,214.87,365.19,59.996,1467221404,"274151322000095","219011344069620",27.19,59.80,0,330.93,399.46,217.9,208.4,0.818,765827.5,765827.5,30412,0,0,0,L,1151911521,0,123.36,123.81,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467221422,692810.00
06/29/2016 13:30,2,8.193,ACTIVE,222.10,373.91,59.944,1467221404,"201051344000988","219011344069620",27.17,40.80,0,339.65,424.71,225.4,215.6,1.039,452937.4,452937.4,37104,0,0,0,L,1122011218,0,125.85,126.30,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467221423,692811.00
06/29/2016 13:30,2,8.146,ACTIVE,219.61,370.60,59.970,1467221404,"201051344001025","219011344069620",27.25,45.80,0,337.24,421.70,224.9,215.1,0.999,466728.9,466728.9,41605,0,0,0,L,1122011218,0,125.40,124.72,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467221424,692812.00
06/29/2016 13:30,2,8.188,ACTIVE,221.87,372.41,59.928,1467221404,"201051344000458","219011344069620",27.10,41.50,0,341.15,420.50,224.7,214.9,1.056,463773.8,463773.8,37027,0,0,0,L,1122011218,0,125.85,126.07,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467221425,692813.00
06/29/2016 13:30,2,8.141,ACTIVE,222.32,374.21,59.907,1467221404,"201051344000853","219011344069620",27.67,39.30,0,340.85,425.91,228.1,218.3,1.056,462683.3,462683.3,36630,0,0,0,L,1122011218,0,126.30,126.07,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467221426,692814.00
06/29/2016 13:30,2,8.104,ACTIVE,218.03,368.20,59.933,1467221404,"201051344000685","219011344069620",26.78,43.20,0,335.44,417.79,219.6,210.1,1.052,467535.5,467535.5,41468,0,0,0,L,1122011218,0,125.40,123.59,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467221427,692815.00
06/29/2016 13:30,2,7.941,ALERT,219.61,368.80,59.938,1467221404,"201051344000917","219011344069620",27.49,43.00,0,305.08,419.90,221.1,211.4,1.034,464375.5,464375.5,41459,0,0,0,L,1122011218,0,125.40,124.94,0002,39,0,0,0,0,0,0,1,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467221429,692816.00
06/29/2016 13:30,2,7.969,ACTIVE,218.71,368.50,59.912,1467221404,"201051344001145","219011344069620",27.23,42.50,0,334.54,418.09,219.8,210.2,1.012,469567.9,469567.9,41317,0,0,0,L,1122011218,0,125.17,124.04,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467221429,692817.00
06/29/2016 13:30,2,8.051,ALERT,220.29,369.70,59.996,1467221404,"201051344000651","219011344069620",27.14,42.30,0,275.32,420.20,221.2,211.6,0.986,462187.5,462187.5,41661,0,0,0,L,1122011218,0,126.30,124.49,0002,39,0,0,0,0,0,0,1,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467221431,692818.00
06/29/2016 13:30,2,7.488,ACTIVE,215.54,354.07,59.970,1467221404,"274151322000088","219011344069620",25.03,52.80,0,336.94,394.05,189.7,181.1,0.716,701040.5,701040.5,30149,0,0,0,L,1151911521,0,124.04,124.04,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467221432,692819.00
06/29/2016 13:30,2,5.051,ACTIVE,216.00,405.47,59.965,1467221404,"274151322000068","219011344069620",37.43,57.30,0,379.32,451.46,190.7,182.2,0.734,595212.7,595212.7,31745,0,0,0,L,1151911521,0,124.04,124.49,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467221433,692820.00
06/29/2016 13:30,2,8.047,ALERT,219.61,369.40,60.012,1467221404,"201051344001135","219011344069620",27.12,43.00,0,305.98,419.30,221.1,211.4,0.994,458184.2,458184.2,41592,0,0,0,L,1122011218,0,125.62,124.49,0002,41,0,0,0,0,0,0,1,1041,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467221435,692821.00
06/29/2016 13:30,2,8.184,ACTIVE,219.61,370.00,59.965,1467221404,"201051344000594","219011344069620",26.96,50.00,0,335.44,421.70,223.4,213.7,1.039,467858.8,467858.8,37066,0,0,0,L,1122011218,0,124.72,124.94,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467221436,692822.00
