ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/29/2016 13:30,2,8.104,ACTIVE,219.84,368.80,59.981,1467221404,"201051344001203","219011344069620",27.39,45.50,0,336.64,421.40,224.7,215.0,1.061,465592.3,465592.3,41638,0,0,0,L,1122011218,0,126.30,124.49,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467221437,692823.00
06/29/2016 13:30,2,7.539,ACTIVE,215.09,356.18,59.954,1467221404,"274151322000054","219011344069620",25.27,53.50,0,336.64,395.25,192.7,184.0,0.738,715876.4,715876.4,30175,0,0,0,L,1151911521,0,123.81,123.81,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467221438,692824.00
06/29/2016 13:30,2,8.084,ACTIVE,220.29,369.10,59.965,1467221404,"201051344000867","219011344069620",27.51,43.00,0,340.25,421.10,225.4,215.7,1.030,455230.9,455230.9,37074,0,0,0,L,1122011218,0,125.40,125.17,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467221439,692825.00
06/29/2016 13:30,2,7.930,ACTIVE,220.06,370.00,59.959,1467221404,"201051344001093","219011344069620",27.71,43.00,0,335.74,420.80,222.4,212.8,1.016,463775.3,463775.3,41521,0,0,0,L,1122011218,0,125.85,124.72,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467221440,692826.00
06/29/2016 13:30,2,8.078,ACTIVE,221.42,371.51,59.986,1467221404,"201051344000900","219011344069620",28.19,38.20,0,339.04,422.90,230.6,220.7,1.030,471157.6,471157.6,36456,0,0,0,L,1122011218,0,125.85,125.85,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467221441,692827.00
06/29/2016 13:30,2,7.967,ACTIVE,221.19,371.21,59.986,1467221404,"201051344000648","219011344069620",27.49,41.30,0,341.15,421.10,221.7,212.0,1.008,462204.2,462204.2,36754,0,0,0,L,1122011218,0,125.17,126.07,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467221441,692828.00
06/29/2016 13:30,2,8.018,ACTIVE,221.87,374.81,59.991,1467221404,"201051344000569","219011344069620",28.07,40.20,0,339.65,422.00,227.9,218.0,1.047,472070.5,472070.5,36383,0,0,0,L,1122011218,0,125.40,126.30,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467221442,692829.00
06/29/2016 13:30,2,8.076,ACTIVE,222.10,373.91,59.991,1467221404,"201051344000983","219011344069620",27.81,40.40,0,339.65,422.30,227.2,217.4,1.047,463744.7,463744.7,36875,0,0,0,L,1122011218,0,125.85,125.85,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467221443,692830.00
06/29/2016 13:30,2,8.092,ACTIVE,221.87,373.01,59.991,1467221404,"201051344001158","219011344069620",27.06,42.80,0,340.55,420.20,221.6,212.0,1.030,457425.7,457425.7,37138,0,0,0,L,1122011218,0,125.62,125.85,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467221444,692831.00
06/29/2016 13:30,2,7.943,ACTIVE,221.87,373.01,59.991,1467221404,"201051344000576","219011344069620",28.07,39.00,0,339.95,421.40,225.6,215.8,1.030,464610.2,464610.2,36539,0,0,0,L,1122011218,0,125.85,125.85,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467221445,692832.00
06/29/2016 13:30,2,7.477,ACTIVE,215.54,374.51,60.002,1467221404,"274151322000087","219011344069620",25.03,62.50,0,334.84,393.15,189.4,180.9,0.716,689065.9,689065.9,30304,0,0,0,L,1151911521,0,123.81,124.27,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467221446,692833.00
06/29/2016 13:45,2,8.059,ACTIVE,220.52,369.10,60.007,1467222303,"201051344000645","219011344069620",27.29,40.80,0,339.04,421.10,222.8,213.1,0.999,464258.8,464258.8,36669,0,0,0,L,1122011218,0,125.17,125.40,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467222304,692834.00
06/29/2016 13:45,2,7.465,ACTIVE,214.19,353.47,60.023,1467222303,"274151322000085","219011344069620",24.95,53.80,0,330.93,392.85,188.6,180.1,0.729,717183.0,717183.0,30184,0,0,0,L,1151911521,0,123.36,123.36,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467222305,692835.00
06/29/2016 13:45,2,8.148,ACTIVE,219.39,369.70,59.954,1467222303,"201051344000633","219011344069620",26.84,45.00,0,336.34,420.50,221.5,211.9,1.039,455427.0,455427.0,37156,0,0,0,L,1122011218,0,124.49,124.94,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467222306,692836.00
06/29/2016 13:45,2,8.010,ACTIVE,220.97,373.31,59.986,1467222303,"201051344000469","219011344069620",27.91,36.30,0,339.65,422.90,226.4,216.6,1.065,457187.6,457187.6,37095,0,0,0,L,1122011218,0,124.72,125.85,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467222307,692837.00
06/29/2016 13:45,2,8.049,ACTIVE,217.58,367.00,60.002,1467222303,"201051344000646","219011344069620",26.92,45.50,0,333.63,419.00,219.3,209.8,1.016,459603.2,459603.2,41641,0,0,0,L,1122011218,0,124.94,123.36,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467222308,692838.00
06/29/2016 13:45,2,7.547,ACTIVE,214.19,378.42,59.959,1467222303,"274151322000052","219011344069620",26.62,60.30,0,330.33,396.75,203.4,194.4,0.822,732802.8,732802.8,30415,0,0,0,L,1151911521,0,122.46,123.81,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467222309,692839.00
06/29/2016 13:45,2,8.172,ACTIVE,219.16,368.50,59.938,1467222303,"201051344000585","219011344069620",27.19,43.20,0,336.34,420.80,225.0,215.2,1.047,467303.5,467303.5,41643,0,0,0,L,1122011218,0,124.94,124.49,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467222310,692840.00
06/29/2016 13:45,2,7.963,ACTIVE,217.13,367.60,59.986,1467222303,"201051344001230","219011344069620",27.27,45.00,0,331.23,415.99,219.8,210.2,1.012,463122.6,463122.6,41456,0,0,0,L,1122011218,0,124.49,123.14,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467222311,692841.00
06/29/2016 13:45,2,7.936,ACTIVE,219.16,370.30,60.012,1467222303,"201051344000582","219011344069620",27.15,42.30,0,336.04,420.80,218.1,208.6,0.994,456301.0,456301.0,41595,0,0,0,L,1122011218,0,125.40,124.27,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467222312,692842.00
06/29/2016 13:45,2,5.068,ACTIVE,214.41,402.77,59.981,1467222303,"274151322000094","219011344069620",37.23,54.00,0,382.63,446.95,191.6,183.0,0.751,595301.0,595301.0,31538,0,0,0,L,1151911521,0,122.68,123.81,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467222314,692843.00
06/29/2016 13:45,2,8.055,ACTIVE,221.19,374.21,59.975,1467222303,"201051344000579","219011344069620",27.17,45.50,0,341.45,420.80,221.4,211.8,1.039,471200.2,471200.2,17162,0,0,0,L,1122011218,0,125.40,125.40,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467222315,692844.00
06/29/2016 13:45,2,8.102,ACTIVE,217.58,366.40,59.981,1467222303,"201051344000890","219011344069620",26.66,48.80,0,334.84,417.79,218.5,208.9,0.994,466397.0,466397.0,41554,0,0,0,L,1122011218,0,124.94,123.14,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467222316,692845.00
06/29/2016 13:45,2,7.959,ACTIVE,218.48,368.80,59.991,1467222303,"201051344000438","219011344069620",27.02,45.50,0,335.44,419.60,217.8,208.3,1.025,468229.7,468229.7,41563,0,0,0,L,1122011218,0,125.40,124.04,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467222316,692846.00
06/29/2016 13:45,2,7.873,ACTIVE,217.58,366.70,59.996,1467222303,"201051344000417","219011344069620",27.00,48.30,0,335.14,413.89,215.2,205.8,1.030,460321.6,460321.6,41711,0,0,0,L,1122011218,0,124.49,123.36,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467222317,692847.00
06/29/2016 13:45,2,7.504,ACTIVE,213.74,375.71,59.954,1467222303,"274151322000083","219011344069620",26.66,61.00,0,329.73,396.15,202.5,193.5,0.800,726188.1,726188.1,30495,0,0,0,L,1151911521,0,122.68,123.36,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467222318,692848.00
06/29/2016 13:45,2,7.906,ACTIVE,214.87,378.42,59.975,1467222303,"274151322000076","219011344069620",27.35,60.00,0,331.83,400.66,218.9,209.4,0.866,773810.6,773810.6,30502,0,0,0,L,1151911521,0,123.36,123.81,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467222319,692849.00
06/29/2016 13:45,2,8.182,ACTIVE,219.39,370.60,59.949,1467222303,"201051344000868","219011344069620",27.27,38.80,0,335.44,421.40,226.0,216.2,1.016,456162.3,456162.3,36812,0,0,0,L,1122011218,0,124.27,125.17,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467222320,692850.00
06/29/2016 13:45,2,7.930,ACTIVE,213.74,371.81,59.996,1467222303,"274151322000095","219011344069620",27.12,59.30,0,328.52,399.76,217.8,208.3,0.822,765879.6,765879.6,30413,0,0,0,L,1151911521,0,122.91,123.14,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467222321,692851.00
06/29/2016 13:45,2,8.148,ACTIVE,221.19,371.21,59.970,1467222303,"201051344000988","219011344069620",27.10,40.80,0,339.65,423.50,223.7,214.0,1.025,452991.1,452991.1,37105,0,0,0,L,1122011218,0,124.94,125.85,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467222322,692852.00
06/29/2016 13:45,2,8.189,ACTIVE,218.48,366.10,59.922,1467222303,"201051344001025","219011344069620",27.10,45.50,0,335.14,419.90,224.7,214.9,1.008,466782.7,466782.7,41606,0,0,0,L,1122011218,0,124.72,124.04,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467222323,692853.00
06/29/2016 13:45,2,8.006,ACTIVE,220.97,370.90,59.981,1467222303,"201051344000458","219011344069620",27.57,41.50,0,340.85,422.00,223.5,213.8,1.034,463827.5,463827.5,37028,0,0,0,L,1122011218,0,125.40,125.62,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467222324,692854.00
06/29/2016 13:45,2,8.053,ACTIVE,221.64,373.01,59.938,1467222303,"201051344000853","219011344069620",27.81,39.50,0,340.55,423.81,226.9,217.0,1.056,462737.7,462737.7,36631,0,0,0,L,1122011218,0,125.85,125.62,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467222325,692855.00
06/29/2016 13:45,2,7.984,ACTIVE,217.13,366.40,60.034,1467222303,"201051344000685","219011344069620",27.17,42.80,0,334.54,414.79,219.8,210.2,1.069,467588.2,467588.2,41469,0,0,0,L,1122011218,0,125.17,123.14,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467222326,692856.00
06/29/2016 13:45,2,7.893,ACTIVE,218.71,368.50,59.975,1467222303,"201051344000917","219011344069620",27.61,43.40,0,336.04,420.50,220.7,211.1,1.039,464428.4,464428.4,41461,0,0,0,L,1122011218,0,124.94,124.27,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467222327,692857.00
06/29/2016 13:45,2,7.963,ACTIVE,217.58,367.30,59.970,1467222303,"201051344001145","219011344069620",27.19,42.80,0,334.54,418.39,219.3,209.8,1.025,469620.4,469620.4,41318,0,0,0,L,1122011218,0,124.49,123.36,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467222328,692858.00
06/29/2016 13:45,2,7.953,ACTIVE,219.39,370.00,59.938,1467222303,"201051344000651","219011344069620",27.41,42.00,0,336.94,420.20,220.8,211.1,0.999,462240.4,462240.4,41663,0,0,0,L,1122011218,0,125.85,124.04,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467222329,692859.00
06/29/2016 13:45,2,7.361,ACTIVE,214.19,356.48,59.975,1467222303,"274151322000088","219011344069620",25.47,52.50,0,331.23,393.45,189.8,181.2,0.716,701085.8,701085.8,30150,0,0,0,L,1151911521,0,123.36,123.36,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467222330,692860.00
06/29/2016 13:45,2,4.996,ACTIVE,214.87,408.18,59.965,1467222303,"274151322000068","219011344069620",37.81,55.00,0,382.93,446.65,190.9,182.3,0.729,595258.3,595258.3,31746,0,0,0,L,1151911521,0,123.36,123.81,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467222331,692861.00
06/29/2016 13:45,2,8.016,ACTIVE,218.48,368.20,59.965,1467222303,"201051344001135","219011344069620",27.10,41.80,0,335.44,419.30,220.0,210.4,1.003,458236.9,458236.9,41594,0,0,0,L,1122011218,0,125.17,123.81,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467222332,692862.00
06/29/2016 13:45,2,8.068,ACTIVE,218.71,368.80,59.949,1467222303,"201051344000594","219011344069620",27.27,49.30,0,333.93,420.20,222.8,213.1,1.021,467912.0,467912.0,37067,0,0,0,L,1122011218,0,124.27,124.27,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467222333,692863.00
06/29/2016 13:45,2,8.076,ACTIVE,218.71,369.10,59.991,1467222303,"201051344001203","219011344069620",27.39,45.00,0,337.84,420.80,223.9,214.2,1.039,465645.9,465645.9,41639,0,0,0,L,1122011218,0,125.62,123.81,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467222334,692864.00
06/29/2016 13:45,2,7.430,ACTIVE,214.19,373.61,60.023,1467222303,"274151322000054","219011344069620",25.68,52.30,0,330.63,394.95,193.2,184.5,0.742,715922.5,715922.5,30176,0,0,0,L,1151911521,0,123.14,123.36,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467222335,692865.00
06/29/2016 13:45,2,8.154,ACTIVE,219.84,368.80,60.007,1467222303,"201051344000867","219011344069620",27.12,42.80,0,335.44,420.20,223.8,214.1,1.021,455284.5,455284.5,37075,0,0,0,L,1122011218,0,124.72,124.72,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467222335,692866.00
06/29/2016 13:45,2,7.938,ACTIVE,218.93,369.10,60.007,1467222303,"201051344001093","219011344069620",27.51,43.00,0,336.34,420.50,221.1,211.4,1.008,463828.2,463828.2,41522,0,0,0,L,1122011218,0,125.17,124.04,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467222337,692867.00
06/29/2016 13:45,2,8.100,ACTIVE,220.52,373.31,59.996,1467222303,"201051344000900","219011344069620",28.03,37.80,0,335.74,423.50,229.7,219.8,1.034,471212.5,471212.5,36457,0,0,0,L,1122011218,0,125.17,125.17,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467222338,692868.00
06/29/2016 13:45,2,8.031,ACTIVE,220.29,372.11,59.959,1467222303,"201051344000648","219011344069620",27.06,40.80,0,338.44,422.00,220.1,210.5,1.003,462256.9,462256.9,36755,0,0,0,L,1122011218,0,124.49,125.62,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467222339,692869.00
06/29/2016 13:45,2,8.166,ACTIVE,220.74,373.31,59.986,1467222303,"201051344000569","219011344069620",27.39,40.00,0,336.04,422.90,226.4,216.6,1.016,472124.7,472124.7,36384,0,0,0,L,1122011218,0,124.72,125.85,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467222340,692870.00
06/29/2016 13:45,2,8.127,ACTIVE,220.97,370.30,59.996,1467222303,"201051344000983","219011344069620",27.45,40.00,0,337.24,422.60,225.9,216.1,1.025,463798.7,463798.7,36876,0,0,0,L,1122011218,0,125.40,125.40,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467222340,692871.00
06/29/2016 13:45,2,8.059,ACTIVE,221.19,371.51,59.959,1467222303,"201051344001158","219011344069620",27.06,42.30,0,340.55,420.50,220.6,211.0,1.016,457478.5,457478.5,37139,0,0,0,L,1122011218,0,125.17,125.40,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467222341,692872.00
06/29/2016 13:45,2,7.979,ACTIVE,220.97,371.51,59.975,1467222303,"201051344000576","219011344069620",27.77,39.00,0,340.25,422.30,224.4,214.7,1.012,464664.0,464664.0,36540,0,0,0,L,1122011218,0,125.17,125.17,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467222342,692873.00
06/29/2016 13:45,2,7.443,ACTIVE,214.19,351.07,59.970,1467222303,"274151322000087","219011344069620",25.21,62.50,0,330.03,394.05,189.8,181.3,0.712,689111.1,689111.1,30305,0,0,0,L,1151911521,0,122.91,123.59,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467222343,692874.00
06/29/2016 13:45,2,7.943,ACTIVE,217.58,365.80,59.975,1467222303,"201051344000955","219011344069620",27.15,43.80,0,334.84,415.09,218.4,208.9,1.025,469189.4,469189.4,41548,0,0,0,L,1122011218,1,124.27,123.59,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467222344,692875.00
06/29/2016 14:00,2,8.037,ACTIVE,221.64,370.90,59.954,1467223203,"201051344000645","219011344069620",27.55,39.00,0,340.85,421.10,224.1,214.4,0.999,464312.5,464312.5,36670,0,0,0,L,1122011218,0,126.07,125.85,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467223204,692876.00
06/29/2016 14:00,2,7.404,ACTIVE,215.54,368.20,59.991,1467223203,"274151322000085","219011344069620",25.13,51.80,0,332.13,394.05,188.4,179.9,0.725,717228.1,717228.1,30185,0,0,0,L,1151911521,0,123.81,124.27,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467223205,692877.00
06/29/2016 14:00,2,8.111,ACTIVE,220.74,371.21,60.002,1467223203,"201051344000633","219011344069620",27.14,44.00,0,340.25,420.50,222.8,213.1,1.039,455480.4,455480.4,37157,0,0,0,L,1122011218,0,125.85,125.40,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467223206,692878.00
06/29/2016 14:00,2,8.068,ACTIVE,222.77,375.11,60.018,1467223203,"201051344000469","219011344069620",27.87,35.80,0,340.25,424.41,227.7,217.9,1.052,457242.0,457242.0,37096,0,0,0,L,1122011218,0,126.07,126.53,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467223207,692879.00
06/29/2016 14:00,2,7.906,ACTIVE,218.26,368.80,59.996,1467223203,"201051344000646","219011344069620",27.45,44.00,0,319.21,467.69,219.7,210.1,1.034,459655.9,459655.9,41642,0,0,0,L,1122011218,0,125.40,123.81,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467223207,692880.00
06/29/2016 14:00,2,7.578,ACTIVE,216.00,371.81,59.975,1467223203,"274151322000052","219011344069620",26.48,59.50,0,330.33,397.05,202.9,194.0,0.782,732851.4,732851.4,30416,0,0,0,L,1151911521,0,122.91,124.94,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467223208,692881.00
06/29/2016 14:00,2,8.082,ACTIVE,219.84,370.90,59.933,1467223203,"201051344000585","219011344069620",27.51,41.50,0,336.34,420.80,225.2,215.5,1.012,467357.5,467357.5,41644,0,0,0,L,1122011218,0,125.40,124.94,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467223209,692882.00
06/29/2016 14:00,2,7.787,ACTIVE,217.80,365.80,60.002,1467223203,"201051344001230","219011344069620",27.85,44.00,0,334.84,418.70,219.7,210.1,1.012,463175.3,463175.3,41457,0,0,0,L,1122011218,0,125.17,123.59,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467223210,692883.00
06/29/2016 14:00,2,7.879,ACTIVE,219.61,370.90,59.986,1467223203,"201051344000582","219011344069620",27.35,41.80,0,335.74,420.80,218.5,208.9,0.990,456353.3,456353.3,41596,0,0,0,L,1122011218,0,125.62,124.72,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467223211,692884.00
06/29/2016 14:00,2,7.861,ACTIVE,218.26,367.90,59.991,1467223203,"201051344000955","219011344069620",27.49,43.60,0,334.84,418.39,218.9,209.3,1.025,469239.9,469239.9,41549,0,0,0,L,1122011218,0,124.72,124.27,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467223212,692885.00
06/29/2016 14:00,2,5.027,ACTIVE,215.77,419.00,59.986,1467223203,"274151322000094","219011344069620",37.49,54.50,0,382.33,451.16,190.4,181.9,0.747,595346.6,595346.6,31539,0,0,0,L,1151911521,0,123.14,124.94,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467223213,692886.00
06/29/2016 14:00,2,8.135,ACTIVE,222.55,373.01,59.991,1467223203,"201051344000579","219011344069620",27.00,44.00,0,341.45,423.50,222.4,212.7,1.039,471253.4,471253.4,17163,0,0,0,L,1122011218,0,126.30,125.85,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467223214,692887.00
06/29/2016 14:00,2,8.041,ACTIVE,218.03,368.50,59.970,1467223203,"201051344000890","219011344069620",26.90,47.00,0,334.54,418.70,219.1,209.5,0.994,466449.5,466449.5,41555,0,0,0,L,1122011218,0,125.40,123.36,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467223215,692888.00
06/29/2016 14:00,2,7.951,ALERT,218.93,368.20,59.938,1467223203,"201051344000438","219011344069620",27.04,44.80,0,306.58,419.90,217.7,208.1,1.025,468281.6,468281.6,41564,0,0,0,L,1122011218,0,125.62,124.27,0002,42,0,0,0,0,0,0,1,1050,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467223216,692889.00
06/29/2016 14:00,2,7.830,ALERT,218.48,368.50,59.996,1467223203,"201051344000417","219011344069620",27.15,48.00,0,306.28,417.49,215.2,205.8,1.012,460373.0,460373.0,41712,0,0,0,L,1122011218,0,125.17,124.04,0002,43,0,0,0,0,0,0,1,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467223218,692890.00
06/29/2016 14:00,2,7.537,ACTIVE,214.87,365.80,60.007,1467223203,"274151322000083","219011344069620",26.50,61.00,0,329.73,396.75,202.1,193.2,0.795,726236.6,726236.6,30496,0,0,0,L,1151911521,0,122.91,124.27,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467223219,692891.00
06/29/2016 14:00,2,7.883,ACTIVE,216.45,379.02,59.991,1467223203,"274151322000076","219011344069620",27.33,59.00,0,333.33,400.96,217.8,208.3,0.862,773863.0,773863.0,30503,0,0,0,L,1151911521,0,123.81,124.94,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467223220,692892.00
06/29/2016 14:00,2,8.139,ACTIVE,220.74,370.90,59.975,1467223203,"201051344000868","219011344069620",27.49,37.50,0,335.44,422.00,226.7,216.9,1.016,456216.7,456216.7,36813,0,0,0,L,1122011218,0,125.40,125.62,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467223221,692893.00
06/29/2016 14:00,2,7.820,ACTIVE,215.32,354.67,59.959,1467223203,"274151322000095","219011344069620",27.45,59.50,0,329.73,399.76,217.3,207.8,0.813,765931.8,765931.8,30414,0,0,0,L,1151911521,0,123.81,124.04,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467223222,692894.00
06/29/2016 14:00,2,8.125,ACTIVE,222.55,375.71,59.996,1467223203,"201051344000988","219011344069620",27.37,39.00,0,339.04,425.31,225.2,215.4,1.016,453045.1,453045.1,37106,0,0,0,L,1122011218,0,126.07,126.30,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467223223,692895.00
06/29/2016 14:00,2,8.061,ACTIVE,219.39,369.70,59.975,1467223203,"201051344001025","219011344069620",27.47,44.80,0,336.04,421.10,224.2,214.5,1.003,466836.6,466836.6,41607,0,0,0,L,1122011218,0,125.40,124.72,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467223224,692896.00
06/29/2016 14:00,2,7.893,ACTIVE,222.55,373.31,59.928,1467223203,"201051344000458","219011344069620",28.07,40.40,0,340.25,422.90,224.2,214.5,1.056,463881.4,463881.4,37029,0,0,0,L,1122011218,0,126.30,126.07,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467223225,692897.00
06/29/2016 14:00,2,8.037,ACTIVE,222.77,374.81,59.970,1467223203,"201051344000853","219011344069620",27.97,38.80,0,339.95,425.91,227.4,217.6,1.052,462792.3,462792.3,36632,0,0,0,L,1122011218,0,126.75,126.07,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467223226,692898.00
06/29/2016 14:00,2,7.949,ALERT,218.03,366.10,59.996,1467223203,"201051344000685","219011344069620",27.29,42.30,0,293.36,418.70,219.7,210.1,1.052,467640.7,467640.7,41470,0,0,0,L,1122011218,0,125.62,123.59,0002,38,0,0,0,0,0,0,1,1043,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467223227,692899.00
06/29/2016 14:00,2,7.873,ACTIVE,219.39,368.80,60.007,1467223203,"201051344000917","219011344069620",27.69,41.80,0,336.34,420.20,220.8,211.2,1.061,464481.4,464481.4,41462,0,0,0,L,1122011218,0,125.62,124.94,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467223228,692900.00
06/29/2016 14:00,2,7.912,ACTIVE,218.03,367.30,59.965,1467223203,"201051344001145","219011344069620",27.39,41.50,0,333.63,419.60,219.4,209.8,1.008,469673.1,469673.1,41319,0,0,0,L,1122011218,0,124.94,123.81,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467223229,692901.00
06/29/2016 14:00,2,8.039,ACTIVE,220.06,370.90,59.965,1467223203,"201051344000651","219011344069620",27.10,41.50,0,341.15,420.50,220.4,210.8,0.994,462293.5,462293.5,41664,0,0,0,L,1122011218,0,126.30,124.49,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467223230,692902.00
06/29/2016 14:00,2,7.365,ACTIVE,215.54,363.99,59.970,1467223203,"274151322000088","219011344069620",25.43,51.80,0,330.93,394.05,189.4,180.9,0.712,701131.2,701131.2,30151,0,0,0,L,1151911521,0,124.04,124.27,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467223231,692903.00
06/29/2016 14:00,2,5.035,ACTIVE,216.67,405.47,59.965,1467223203,"274151322000068","219011344069620",37.55,54.80,0,380.82,447.85,191.2,182.6,0.734,595303.9,595303.9,31747,0,0,0,L,1151911521,0,124.04,124.94,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467223232,692904.00
06/29/2016 14:00,2,7.924,ACTIVE,219.16,366.40,60.002,1467223203,"201051344001135","219011344069620",27.39,41.50,0,335.74,419.90,219.8,210.2,1.003,458289.7,458289.7,41595,0,0,0,L,1122011218,0,125.62,124.27,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467223233,692905.00
06/29/2016 14:00,2,7.992,ACTIVE,220.06,371.21,59.959,1467223203,"201051344000594","219011344069620",27.59,49.00,0,334.24,421.40,223.4,213.7,1.012,467965.6,467965.6,37068,0,0,0,L,1122011218,0,125.17,124.94,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467223234,692906.00
06/29/2016 14:00,2,8.021,ACTIVE,219.61,368.50,60.002,1467223203,"201051344001203","219011344069620",27.55,44.00,0,338.74,421.70,223.8,214.1,1.034,465699.7,465699.7,41640,0,0,0,L,1122011218,0,126.30,124.27,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467223235,692907.00
06/29/2016 14:00,2,7.449,ACTIVE,215.77,355.88,59.944,1467223203,"274151322000054","219011344069620",25.56,52.30,0,330.93,395.85,192.8,184.1,0.729,715968.6,715968.6,30177,0,0,0,L,1151911521,0,123.59,124.49,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467223236,692908.00
06/29/2016 14:00,2,8.104,ACTIVE,221.19,370.30,60.002,1467223203,"201051344000867","219011344069620",27.41,41.80,0,336.94,421.40,225.0,215.2,1.016,455338.4,455338.4,37076,0,0,0,L,1122011218,0,125.85,125.17,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467223237,692909.00
06/29/2016 14:00,2,7.877,ACTIVE,219.61,370.30,59.986,1467223203,"201051344001093","219011344069620",27.69,41.30,0,336.04,420.80,220.7,211.1,0.999,463881.3,463881.3,41523,0,0,0,L,1122011218,0,125.85,124.49,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467223238,692910.00
06/29/2016 14:00,2,8.090,ACTIVE,221.42,368.80,59.991,1467223203,"201051344000900","219011344069620",28.07,37.50,0,339.95,422.90,229.9,220.0,1.025,471267.7,471267.7,36458,0,0,0,L,1122011218,0,126.07,125.62,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467223239,692911.00
06/29/2016 14:00,2,7.797,ACTIVE,221.87,373.91,59.991,1467223203,"201051344000648","219011344069620",27.99,40.20,0,341.15,421.70,221.0,211.4,1.003,462309.9,462309.9,36756,0,0,0,L,1122011218,0,125.62,126.07,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467223240,692912.00
06/29/2016 14:00,2,8.043,ACTIVE,222.10,370.60,59.933,1467223203,"201051344000569","219011344069620",27.89,38.60,0,339.34,422.90,227.1,217.3,1.043,472179.2,472179.2,36385,0,0,0,L,1122011218,0,125.62,126.07,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467223240,692913.00
06/29/2016 14:00,2,8.004,ACTIVE,222.55,373.01,59.991,1467223203,"201051344000983","219011344069620",27.95,39.00,0,339.95,425.01,226.6,216.8,1.047,463853.1,463853.1,36877,0,0,0,L,1122011218,0,126.30,125.85,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467223242,692914.00
06/29/2016 14:00,2,8.062,ACTIVE,222.55,374.21,60.002,1467223203,"201051344001158","219011344069620",27.15,40.80,0,340.85,422.30,221.8,212.2,1.021,457531.6,457531.6,37140,0,0,0,L,1122011218,0,126.07,125.85,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467223242,692915.00
06/29/2016 14:00,2,7.924,ACTIVE,222.10,372.71,60.002,1467223203,"201051344000576","219011344069620",28.11,37.80,0,340.55,424.41,225.4,215.6,1.021,464718.0,464718.0,36541,0,0,0,L,1122011218,0,126.07,125.85,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467223243,692916.00
06/29/2016 14:00,2,7.387,ACTIVE,215.77,375.71,59.959,1467223203,"274151322000087","219011344069620",25.37,63.30,0,330.33,393.75,189.7,181.2,0.716,689156.6,689156.6,30306,0,0,0,L,1151911521,0,123.36,124.49,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467223244,692917.00
06/29/2016 14:15,2,7.871,ACTIVE,221.42,369.40,59.975,1467224103,"201051344000645","219011344069620",27.49,39.80,0,339.95,420.20,219.0,209.5,0.990,464365.4,464365.4,36671,0,0,0,L,1122011218,0,125.85,125.62,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467224104,692918.00
06/29/2016 14:15,2,7.270,ACTIVE,215.32,373.31,59.922,1467224103,"274151322000085","219011344069620",25.13,51.50,0,331.23,400.96,184.9,176.5,0.712,717272.6,717272.6,30186,0,0,0,L,1151911521,0,123.81,124.04,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467224105,692919.00
06/29/2016 14:15,2,7.822,ACTIVE,220.52,370.60,59.996,1467224103,"201051344000633","219011344069620",27.55,43.80,0,339.65,420.50,218.3,208.8,1.039,455533.0,455533.0,37158,0,0,0,L,1122011218,0,125.62,125.40,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467224106,692920.00
06/29/2016 14:15,2,7.998,ACTIVE,221.87,373.31,59.991,1467224103,"201051344000469","219011344069620",27.45,35.60,0,339.95,423.81,222.3,212.7,1.052,457295.7,457295.7,37097,0,0,0,L,1122011218,0,125.40,126.07,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467224107,692921.00
06/29/2016 14:15,2,7.885,ACTIVE,218.03,366.40,59.880,1467224103,"201051344000646","219011344069620",27.06,44.30,0,334.54,418.39,215.9,206.4,1.012,459707.9,459707.9,41643,0,0,0,L,1122011218,0,125.40,123.59,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467224108,692922.00
06/29/2016 14:15,2,7.414,ACTIVE,215.09,354.97,59.981,1467224103,"274151322000052","219011344069620",26.66,59.00,0,336.64,396.75,200.2,191.3,0.787,732899.5,732899.5,30417,0,0,0,L,1151911521,0,122.91,124.27,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467224109,692923.00
06/29/2016 14:15,2,8.029,ACTIVE,219.16,367.30,59.912,1467224103,"201051344000585","219011344069620",27.25,42.00,0,336.64,419.90,221.5,211.9,1.021,467410.8,467410.8,41645,0,0,0,L,1122011218,0,124.94,124.49,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467224110,692924.00
06/29/2016 14:15,2,7.760,ACTIVE,217.58,364.59,59.938,1467224103,"201051344001230","219011344069620",27.45,44.30,0,332.13,416.89,215.9,206.4,0.963,463227.3,463227.3,41458,0,0,0,L,1122011218,0,124.94,123.36,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467224111,692925.00
06/29/2016 14:15,2,7.811,ACTIVE,219.39,369.70,59.965,1467224103,"201051344000582","219011344069620",27.10,42.00,0,337.24,420.20,214.4,205.0,0.977,456404.9,456404.9,41597,0,0,0,L,1122011218,0,125.40,124.72,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467224112,692926.00
06/29/2016 14:15,2,7.803,ACTIVE,218.03,365.80,59.917,1467224103,"201051344000955","219011344069620",27.15,43.60,0,331.53,418.70,214.4,205.1,1.008,469291.7,469291.7,41550,0,0,0,L,1122011218,0,124.72,123.81,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467224113,692927.00
06/29/2016 14:15,2,4.943,ACTIVE,215.09,421.10,59.959,1467224103,"274151322000094","219011344069620",37.33,53.00,0,384.13,447.25,187.1,178.7,0.734,595391.7,595391.7,31540,0,0,0,L,1151911521,0,122.91,124.49,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467224114,692928.00
06/29/2016 14:15,2,7.928,ACTIVE,221.87,371.21,60.018,1467224103,"201051344000579","219011344069620",27.17,44.30,0,341.45,422.90,218.2,208.6,1.025,471306.0,471306.0,17164,0,0,0,L,1122011218,0,125.85,125.62,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467224115,692929.00
06/29/2016 14:15,2,7.814,ACTIVE,217.80,366.70,59.938,1467224103,"201051344000890","219011344069620",27.15,48.00,0,335.44,414.49,214.9,205.5,0.981,466501.3,466501.3,41556,0,0,0,L,1122011218,0,125.17,123.14,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467224116,692930.00
06/29/2016 14:15,2,7.682,ACTIVE,218.48,368.20,59.922,1467224103,"201051344000438","219011344069620",27.43,45.50,0,336.34,418.39,213.3,204.0,1.008,468333.1,468333.1,41566,0,0,0,L,1122011218,0,125.40,124.04,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467224117,692931.00
06/29/2016 14:15,2,7.822,ACTIVE,218.03,367.00,59.938,1467224103,"201051344000417","219011344069620",26.72,47.50,0,332.13,415.99,211.5,202.2,0.994,460423.9,460423.9,41714,0,0,0,L,1122011218,0,124.72,123.81,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467224117,692932.00
06/29/2016 14:15,2,7.436,ALERT,214.64,353.17,59.933,1467224103,"274151322000083","219011344069620",26.44,59.80,0,301.47,395.55,199.2,190.3,0.791,726284.3,726284.3,30497,0,0,0,L,1151911521,0,122.91,124.04,0002,47,0,0,0,0,0,0,1,1037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467224119,692933.00
06/29/2016 14:15,2,7.736,ACTIVE,216.00,357.08,59.970,1467224103,"274151322000076","219011344069620",27.41,58.50,0,319.81,407.27,214.6,205.2,0.849,773914.6,773914.6,30504,0,0,0,L,1151911521,0,123.36,124.72,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467224120,692934.00
06/29/2016 14:15,2,7.945,ACTIVE,220.29,369.40,59.922,1467224103,"201051344000868","219011344069620",27.61,38.40,0,339.65,432.82,222.1,212.4,0.994,456270.2,456270.2,36814,0,0,0,L,1122011218,0,124.94,125.40,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467224121,692935.00
06/29/2016 14:15,2,7.672,ACTIVE,214.64,363.69,59.959,1467224103,"274151322000095","219011344069620",27.51,59.00,0,332.73,413.89,213.6,204.3,0.809,765983.3,765983.3,30415,0,0,0,L,1151911521,0,123.14,123.59,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467224122,692936.00
06/29/2016 14:15,2,7.965,ACTIVE,221.64,371.81,59.959,1467224103,"201051344000988","219011344069620",27.23,39.30,0,340.25,424.71,219.6,210.0,1.008,453098.1,453098.1,37107,0,0,0,L,1122011218,0,125.62,125.85,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467224123,692937.00
06/29/2016 14:15,2,7.982,ACTIVE,218.93,367.00,59.991,1467224103,"201051344001025","219011344069620",27.25,44.30,0,337.24,419.60,220.4,210.8,0.981,466889.6,466889.6,41608,0,0,0,L,1122011218,0,125.17,124.27,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467224124,692938.00
06/29/2016 14:15,2,7.889,ACTIVE,221.64,372.41,59.975,1467224103,"201051344000458","219011344069620",27.45,41.30,0,341.15,420.80,219.3,209.8,1.034,463934.3,463934.3,37030,0,0,0,L,1122011218,0,125.85,125.85,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467224125,692939.00
06/29/2016 14:15,2,7.977,ACTIVE,221.87,373.61,59.970,1467224103,"201051344000853","219011344069620",27.55,38.20,0,342.65,425.31,222.5,212.8,1.039,462846.0,462846.0,36633,0,0,0,L,1122011218,0,126.30,125.85,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467224126,692940.00
06/29/2016 14:15,2,7.836,ACTIVE,217.35,365.49,59.933,1467224103,"201051344000685","219011344069620",27.14,43.00,0,335.44,413.89,215.1,205.7,1.003,467692.7,467692.7,41472,0,0,0,L,1122011218,0,125.17,123.36,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467224127,692941.00
06/29/2016 14:15,2,7.826,ACTIVE,218.71,367.60,60.002,1467224103,"201051344000917","219011344069620",27.33,41.80,0,334.84,419.00,216.5,207.1,1.003,464533.5,464533.5,41463,0,0,0,L,1122011218,0,125.17,124.49,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467224127,692942.00
06/29/2016 14:15,2,7.822,ACTIVE,217.58,365.80,59.901,1467224103,"201051344001145","219011344069620",27.21,42.00,0,335.44,417.19,215.6,206.2,0.990,469725.0,469725.0,41320,0,0,0,L,1122011218,0,124.72,123.59,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467224128,692943.00
06/29/2016 14:15,2,7.984,ACTIVE,219.16,368.20,59.944,1467224103,"201051344000651","219011344069620",26.82,41.80,0,342.05,419.30,216.8,207.4,0.981,462345.6,462345.6,41665,0,0,0,L,1122011218,0,125.85,124.04,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467224129,692944.00
06/29/2016 14:15,2,7.352,ACTIVE,214.87,354.67,59.938,1467224103,"274151322000088","219011344069620",25.05,51.50,0,337.24,393.45,186.3,177.9,0.703,701176.0,701176.0,30152,0,0,0,L,1151911521,0,123.81,123.81,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467224130,692945.00
06/29/2016 14:15,2,4.834,ACTIVE,215.77,412.68,59.954,1467224103,"274151322000068","219011344069620",38.29,54.00,0,380.22,450.26,186.4,178.0,0.712,595348.8,595348.8,31748,0,0,0,L,1151911521,0,123.81,124.49,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467224131,692946.00
06/29/2016 14:15,2,7.908,ACTIVE,218.71,367.90,59.975,1467224103,"201051344001135","219011344069620",26.98,41.50,0,336.04,418.39,216.0,206.6,1.003,458341.7,458341.7,41596,0,0,0,L,1122011218,0,125.17,124.04,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467224132,692947.00
06/29/2016 14:15,2,7.875,ACTIVE,219.61,369.70,59.986,1467224103,"201051344000594","219011344069620",27.41,48.80,0,330.33,427.11,218.6,209.1,1.003,468018.2,468018.2,37069,0,0,0,L,1122011218,0,124.94,124.72,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467224133,692948.00
06/29/2016 14:15,2,7.893,ACTIVE,219.16,367.90,59.970,1467224103,"201051344001203","219011344069620",27.43,44.50,0,342.35,419.90,219.1,209.5,1.021,465752.5,465752.5,41641,0,0,0,L,1122011218,0,126.07,124.04,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467224134,692949.00
06/29/2016 14:15,2,7.246,ACTIVE,215.09,355.58,59.965,1467224103,"274151322000054","219011344069620",25.84,51.50,0,337.24,394.65,189.6,181.1,0.720,716014.2,716014.2,30178,0,0,0,L,1151911521,0,123.36,124.04,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467224135,692950.00
06/29/2016 14:15,2,7.883,ACTIVE,220.29,368.80,59.975,1467224103,"201051344000867","219011344069620",27.55,42.00,0,326.12,424.11,219.8,210.2,0.990,455391.4,455391.4,37077,0,0,0,L,1122011218,0,125.40,124.94,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467224136,692951.00
06/29/2016 14:15,2,7.771,ACTIVE,219.16,367.30,59.991,1467224103,"201051344001093","219011344069620",27.49,42.30,0,336.34,419.90,216.3,206.9,0.981,463933.5,463933.5,41524,0,0,0,L,1122011218,0,125.40,124.27,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467224137,692952.00
06/29/2016 14:15,2,7.918,ACTIVE,221.19,373.91,59.991,1467224103,"201051344000900","219011344069620",28.05,37.80,0,339.95,423.50,224.8,215.1,1.003,471321.9,471321.9,36459,0,0,0,L,1122011218,0,125.85,125.62,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467224138,692953.00
06/29/2016 14:15,2,7.842,ACTIVE,220.97,371.21,59.928,1467224103,"201051344000648","219011344069620",27.19,40.20,0,340.55,420.50,215.8,206.3,0.955,462362.0,462362.0,36757,0,0,0,L,1122011218,0,125.17,125.85,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467224139,692954.00
06/29/2016 14:15,2,7.957,ACTIVE,221.42,371.21,59.938,1467224103,"201051344000569","219011344069620",27.47,39.50,0,340.25,421.70,221.3,211.7,1.021,472232.6,472232.6,36386,0,0,0,L,1122011218,0,125.17,126.07,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467224140,692955.00
06/29/2016 14:15,2,7.871,ACTIVE,221.87,373.01,59.896,1467224103,"201051344000983","219011344069620",27.73,39.30,0,339.95,422.30,221.1,211.5,1.021,463906.4,463906.4,36878,0,0,0,L,1122011218,0,125.85,125.62,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467224141,692956.00
06/29/2016 14:15,2,7.926,ACTIVE,221.87,370.60,59.975,1467224103,"201051344001158","219011344069620",26.96,41.80,0,339.34,419.60,216.2,206.8,1.003,457583.8,457583.8,37141,0,0,0,L,1122011218,0,125.62,125.62,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467224141,692957.00
06/29/2016 14:15,2,7.854,ACTIVE,221.64,374.81,59.944,1467224103,"201051344000576","219011344069620",27.59,38.60,0,340.85,424.41,219.4,209.8,1.008,464771.0,464771.0,36542,0,0,0,L,1122011218,0,125.85,125.62,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467224142,692958.00
06/29/2016 14:15,2,7.273,ACTIVE,215.09,351.07,59.959,1467224103,"274151322000087","219011344069620",25.29,62.50,0,333.93,393.15,186.2,177.8,0.694,689201.4,689201.4,30307,0,0,0,L,1151911521,0,123.59,124.27,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467224143,692959.00
06/29/2016 14:30,2,7.756,ACTIVE,220.74,369.10,59.938,1467225003,"201051344000645","219011344069620",27.27,40.40,0,340.85,419.00,214.3,205.0,0.946,464417.2,464417.2,36672,0,0,0,L,1122011218,0,125.40,125.40,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467225004,692960.00
06/29/2016 14:30,2,7.141,ACTIVE,214.64,350.77,59.944,1467225003,"274151322000085","219011344069620",25.03,51.80,0,332.73,391.04,180.8,172.6,0.694,717316.3,717316.3,30187,0,0,0,L,1151911521,0,123.59,123.59,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467225005,692961.00
06/29/2016 14:30,2,7.783,ACTIVE,219.84,369.40,59.981,1467225003,"201051344000633","219011344069620",27.06,45.00,0,320.41,431.32,213.2,203.9,0.994,455584.6,455584.6,37159,0,0,0,L,1122011218,0,124.94,124.94,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467225006,692962.00
06/29/2016 14:30,2,7.789,ACTIVE,221.42,368.20,59.938,1467225003,"201051344000469","219011344069620",27.59,36.30,0,329.73,440.04,217.4,207.9,1.012,457348.3,457348.3,37098,0,0,0,L,1122011218,0,125.17,125.85,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467225007,692963.00
06/29/2016 14:30,2,7.701,ACTIVE,217.35,368.20,59.970,1467225003,"201051344000646","219011344069620",27.08,44.80,0,334.24,413.89,211.2,201.9,0.959,459759.0,459759.0,41644,0,0,0,L,1122011218,0,124.94,123.59,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467225008,692964.00
