ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/29/2016 14:30,2,7.273,ACTIVE,214.64,353.77,59.954,1467225003,"274151322000052","219011344069620",26.52,59.30,0,330.63,395.55,195.1,186.4,0.769,732946.8,732946.8,30418,0,0,0,L,1151911521,0,122.46,124.04,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467225009,692965.00
06/29/2016 14:30,2,7.863,ACTIVE,218.93,366.40,59.970,1467225003,"201051344000585","219011344069620",27.19,43.20,0,336.04,417.79,216.5,207.1,1.008,467463.3,467463.3,41646,0,0,0,L,1122011218,0,124.94,124.49,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467225010,692966.00
06/29/2016 14:30,2,7.578,ACTIVE,217.13,366.10,59.938,1467225003,"201051344001230","219011344069620",27.51,44.00,0,335.44,414.49,211.1,201.8,0.990,463278.4,463278.4,41459,0,0,0,L,1122011218,0,124.49,123.36,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467225011,692967.00
06/29/2016 14:30,2,7.629,ACTIVE,218.93,367.30,59.891,1467225003,"201051344000582","219011344069620",27.14,42.30,0,334.84,418.09,209.7,200.5,0.959,456455.7,456455.7,41598,0,0,0,L,1122011218,0,125.17,124.27,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467225011,692968.00
06/29/2016 14:30,2,7.703,ACTIVE,217.58,365.80,59.959,1467225003,"201051344000955","219011344069620",26.86,44.00,0,335.44,412.98,209.6,200.3,0.981,469342.5,469342.5,41551,0,0,0,L,1122011218,0,124.49,123.81,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467225012,692969.00
06/29/2016 14:30,2,4.879,ACTIVE,214.87,401.26,59.949,1467225003,"274151322000094","219011344069620",36.96,53.80,0,381.12,446.95,182.7,174.4,0.712,595435.9,595435.9,31541,0,0,0,L,1151911521,0,122.68,124.27,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467225013,692970.00
06/29/2016 14:30,2,7.725,ACTIVE,221.19,370.90,59.944,1467225003,"201051344000579","219011344069620",27.25,45.00,0,341.15,418.70,213.2,203.9,1.012,471357.5,471357.5,17165,0,0,0,L,1122011218,0,125.40,125.17,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467225014,692971.00
06/29/2016 14:30,2,7.730,ACTIVE,217.13,364.89,59.975,1467225003,"201051344000890","219011344069620",26.84,47.80,0,335.74,413.89,210.1,200.8,0.968,466552.2,466552.2,41557,0,0,0,L,1122011218,0,124.72,122.91,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467225015,692972.00
06/29/2016 14:30,2,7.586,ACTIVE,218.03,366.40,59.965,1467225003,"201051344000438","219011344069620",27.17,45.00,0,335.74,416.59,208.6,199.4,0.986,468383.7,468383.7,41567,0,0,0,L,1122011218,0,125.17,123.81,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467225016,692973.00
06/29/2016 14:30,2,7.545,ACTIVE,217.58,363.09,59.991,1467225003,"201051344000417","219011344069620",27.04,47.50,0,335.14,412.08,206.5,197.4,0.968,460473.8,460473.8,41715,0,0,0,L,1122011218,0,124.49,123.36,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467225017,692974.00
06/29/2016 14:30,2,7.328,ACTIVE,214.41,354.07,59.965,1467225003,"274151322000083","219011344069620",26.18,60.30,0,330.33,391.04,194.2,185.5,0.773,726331.3,726331.3,30499,0,0,0,L,1151911521,0,122.68,123.59,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467225018,692975.00
06/29/2016 14:30,2,7.641,ACTIVE,215.32,373.61,59.996,1467225003,"274151322000076","219011344069620",27.10,58.30,0,337.24,398.56,209.6,200.3,0.831,773965.3,773965.3,30505,0,0,0,L,1151911521,0,123.14,124.27,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467225019,692976.00
06/29/2016 14:30,2,7.891,ALERT,219.61,369.70,59.917,1467225003,"201051344000868","219011344069620",27.17,38.00,0,309.29,419.90,217.0,207.6,0.981,456322.3,456322.3,36815,0,0,0,L,1122011218,0,124.72,125.17,0002,35,0,0,0,0,0,0,1,1046,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467225021,692977.00
06/29/2016 14:30,2,7.633,ACTIVE,214.19,360.08,59.922,1467225003,"274151322000095","219011344069620",27.10,58.80,0,330.33,397.05,209.3,200.1,0.787,766033.8,766033.8,30416,0,0,0,L,1151911521,0,123.36,123.36,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467225022,692978.00
06/29/2016 14:30,2,7.875,ALERT,221.42,373.61,59.986,1467225003,"201051344000988","219011344069620",27.02,40.00,0,308.69,419.00,215.4,206.0,0.990,453149.8,453149.8,37108,0,0,0,L,1122011218,0,125.40,125.85,0002,35,0,0,0,0,0,0,1,1050,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467225023,692979.00
06/29/2016 14:30,2,7.842,ACTIVE,218.48,368.20,59.917,1467225003,"201051344001025","219011344069620",27.21,44.80,0,335.74,417.79,216.1,206.6,0.968,466941.8,466941.8,41609,0,0,0,L,1122011218,0,124.94,124.27,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467225024,692980.00
06/29/2016 14:30,2,7.715,ACTIVE,221.19,370.00,59.949,1467225003,"201051344000458","219011344069620",27.59,41.00,0,341.75,420.20,215.4,206.0,1.016,463986.3,463986.3,37031,0,0,0,L,1122011218,0,125.62,125.62,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467225025,692981.00
06/29/2016 14:30,2,7.756,ACTIVE,221.42,372.41,59.975,1467225003,"201051344000853","219011344069620",27.75,39.50,0,340.55,421.70,218.0,208.5,1.021,462898.6,462898.6,36634,0,0,0,L,1122011218,0,126.07,125.62,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467225026,692982.00
06/29/2016 14:30,2,7.670,ACTIVE,217.13,367.00,59.959,1467225003,"201051344000685","219011344069620",27.25,43.00,0,335.44,412.68,211.6,202.3,1.021,467743.8,467743.8,41473,0,0,0,L,1122011218,0,125.17,123.14,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467225027,692983.00
06/29/2016 14:30,2,7.754,ACTIVE,218.48,367.90,59.944,1467225003,"201051344000917","219011344069620",27.06,42.80,0,334.54,416.89,212.4,203.1,0.990,464584.8,464584.8,41464,0,0,0,L,1122011218,0,125.17,124.27,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467225028,692984.00
06/29/2016 14:30,2,7.812,ACTIVE,217.35,367.30,60.002,1467225003,"201051344001145","219011344069620",26.72,42.00,0,335.14,413.29,211.3,202.1,0.972,469776.1,469776.1,41321,0,0,0,L,1122011218,0,124.49,123.36,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467225030,692985.00
06/29/2016 14:30,2,7.736,ACTIVE,218.93,366.70,59.970,1467225003,"201051344000651","219011344069620",27.14,42.50,0,338.44,418.09,212.5,203.2,0.963,462397.0,462397.0,41666,0,0,0,L,1122011218,0,125.85,123.81,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467225030,692986.00
06/29/2016 14:30,2,7.154,ACTIVE,214.41,372.41,59.959,1467225003,"274151322000088","219011344069620",25.21,51.30,0,331.23,392.25,182.5,174.3,0.694,701220.1,701220.1,30153,0,0,0,L,1151911521,0,123.59,123.81,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467225031,692987.00
06/29/2016 14:30,2,4.926,ACTIVE,215.32,402.46,59.975,1467225003,"274151322000068","219011344069620",36.54,55.30,0,379.32,446.95,182.5,174.3,0.707,595393.0,595393.0,31749,0,0,0,L,1151911521,0,123.36,124.04,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467225032,692988.00
06/29/2016 14:30,2,7.729,ACTIVE,218.26,367.30,59.944,1467225003,"201051344001135","219011344069620",27.12,42.80,0,334.84,416.29,212.1,202.8,0.972,458392.9,458392.9,41597,0,0,0,L,1122011218,0,125.17,123.81,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467225033,692989.00
06/29/2016 14:30,2,7.805,ACTIVE,218.93,367.30,59.970,1467225003,"201051344000594","219011344069620",27.15,48.80,0,334.84,419.00,214.6,205.2,0.977,468070.0,468070.0,37070,0,0,0,L,1122011218,0,124.27,124.27,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467225034,692990.00
06/29/2016 14:30,2,7.803,ACTIVE,218.71,367.00,59.901,1467225003,"201051344001203","219011344069620",27.21,44.80,0,337.24,417.49,215.0,205.6,0.994,465804.5,465804.5,41642,0,0,0,L,1122011218,0,125.62,123.81,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467225035,692991.00
06/29/2016 14:30,2,7.166,ACTIVE,214.64,354.37,59.975,1467225003,"274151322000054","219011344069620",25.52,52.30,0,331.23,393.75,185.2,176.8,0.716,716059.0,716059.0,30179,0,0,0,L,1151911521,0,123.14,123.81,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467225036,692992.00
06/29/2016 14:30,2,7.787,ACTIVE,220.06,367.90,59.959,1467225003,"201051344000867","219011344069620",27.41,42.50,0,320.71,427.11,216.2,206.7,0.981,455443.5,455443.5,37078,0,0,0,L,1122011218,0,125.17,124.72,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467225037,692993.00
06/29/2016 14:30,2,7.643,ACTIVE,218.71,369.10,60.007,1467225003,"201051344001093","219011344069620",27.45,42.50,0,336.04,418.39,212.4,203.1,0.968,463984.8,463984.8,41525,0,0,0,L,1122011218,0,125.40,124.04,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467225038,692994.00
06/29/2016 14:30,2,7.887,ACTIVE,220.97,370.90,59.965,1467225003,"201051344000900","219011344069620",27.67,38.00,0,341.15,421.40,221.2,211.5,1.003,471375.2,471375.2,36460,0,0,0,L,1122011218,0,125.62,125.40,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467225039,692995.00
06/29/2016 14:30,2,7.658,ACTIVE,220.97,372.71,59.922,1467225003,"201051344000648","219011344069620",27.43,40.20,0,342.05,420.20,212.7,203.4,0.986,462413.1,462413.1,36758,0,0,0,L,1122011218,0,124.94,125.62,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467225040,692996.00
06/29/2016 14:30,2,7.777,ACTIVE,221.19,370.00,59.981,1467225003,"201051344000569","219011344069620",27.73,39.30,0,339.95,420.80,218.2,208.7,0.994,472285.2,472285.2,36387,0,0,0,L,1122011218,0,124.94,125.85,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467225041,692997.00
06/29/2016 14:30,2,7.795,ACTIVE,221.19,371.81,59.954,1467225003,"201051344000983","219011344069620",27.61,39.80,0,339.65,421.10,217.8,208.3,0.999,463958.9,463958.9,36879,0,0,0,L,1122011218,0,125.62,125.40,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467225042,692998.00
06/29/2016 14:30,2,7.828,ACTIVE,221.42,370.60,59.928,1467225003,"201051344001158","219011344069620",26.86,41.80,0,340.85,418.70,212.9,203.6,0.981,457635.1,457635.1,37142,0,0,0,L,1122011218,0,125.40,125.40,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467225042,692999.00
06/29/2016 14:30,2,7.811,ACTIVE,221.19,373.61,59.933,1467225003,"201051344000576","219011344069620",27.33,38.20,0,340.85,419.90,216.2,206.8,0.959,464823.1,464823.1,36543,0,0,0,L,1122011218,0,125.62,125.40,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467225043,693000.00
06/29/2016 14:30,2,7.184,ACTIVE,214.87,353.77,59.975,1467225003,"274151322000087","219011344069620",25.15,63.00,0,320.71,399.46,182.8,174.5,0.689,689245.4,689245.4,30308,0,0,0,L,1151911521,0,123.36,124.04,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467225044,693001.00
06/29/2016 14:45,2,7.658,ACTIVE,220.52,366.10,59.986,1467225903,"201051344000645","219011344069620",27.43,39.80,0,341.45,419.00,212.7,203.4,0.946,464468.6,464468.6,36673,0,0,0,L,1122011218,0,125.40,125.40,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467225904,693002.00
06/29/2016 14:45,2,7.006,ACTIVE,214.87,373.01,59.991,1467225903,"274151322000085","219011344069620",25.39,51.50,0,332.13,387.14,180.2,172.0,0.694,717359.5,717359.5,30188,0,0,0,L,1151911521,0,123.14,123.81,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467225905,693003.00
06/29/2016 14:45,2,7.541,ACTIVE,219.61,370.30,59.991,1467225903,"201051344000633","219011344069620",27.73,43.80,0,341.15,418.09,211.6,202.3,0.994,455635.7,455635.7,37160,0,0,0,L,1122011218,0,124.94,124.94,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467225906,693004.00
06/29/2016 14:45,2,7.635,ACTIVE,221.19,371.81,59.986,1467225903,"201051344000469","219011344069620",27.93,36.00,0,340.55,420.20,215.9,206.4,0.990,457400.5,457400.5,37099,0,0,0,L,1122011218,0,124.94,125.62,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467225907,693005.00
06/29/2016 14:45,2,7.559,ACTIVE,217.35,367.90,60.002,1467225903,"201051344000646","219011344069620",27.41,43.40,0,334.54,413.89,209.8,200.5,0.994,459809.5,459809.5,41645,0,0,0,L,1122011218,0,124.94,123.14,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467225908,693006.00
06/29/2016 14:45,2,7.020,ACTIVE,214.87,360.38,59.996,1467225903,"274151322000052","219011344069620",27.25,59.30,0,330.63,393.45,193.8,185.1,0.760,732993.4,732993.4,30419,0,0,0,L,1151911521,0,122.46,124.04,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467225909,693007.00
06/29/2016 14:45,2,7.793,ACTIVE,218.93,367.30,59.991,1467225903,"201051344000585","219011344069620",27.31,41.50,0,335.74,417.79,215.5,206.1,0.994,467515.3,467515.3,41647,0,0,0,L,1122011218,0,124.94,124.49,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467225910,693008.00
06/29/2016 14:45,2,7.486,ACTIVE,216.90,363.09,59.996,1467225903,"201051344001230","219011344069620",27.65,43.00,0,335.74,413.59,209.6,200.4,0.972,463328.9,463328.9,41460,0,0,0,L,1122011218,0,124.72,122.91,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467225911,693009.00
06/29/2016 14:45,2,7.543,ACTIVE,218.71,367.90,60.002,1467225903,"201051344000582","219011344069620",27.19,41.50,0,334.84,417.49,207.8,198.6,0.946,456505.9,456505.9,41599,0,0,0,L,1122011218,0,125.40,124.27,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467225912,693010.00
06/29/2016 14:45,2,7.475,ACTIVE,217.35,366.10,60.002,1467225903,"201051344000955","219011344069620",27.47,43.60,0,336.34,412.38,207.8,198.7,0.999,469392.7,469392.7,41552,0,0,0,L,1122011218,0,124.27,123.59,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467225912,693011.00
06/29/2016 14:45,2,4.744,ACTIVE,214.64,415.09,59.959,1467225903,"274151322000094","219011344069620",37.69,52.50,0,383.83,448.75,181.3,173.1,0.707,595479.5,595479.5,31542,0,0,0,L,1151911521,0,122.68,124.27,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467225913,693012.00
06/29/2016 14:45,2,7.736,ACTIVE,221.42,369.10,59.996,1467225903,"201051344000579","219011344069620",27.04,44.30,0,342.05,418.09,211.9,202.6,0.999,471408.6,471408.6,17166,0,0,0,L,1122011218,0,125.62,125.40,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467225914,693013.00
06/29/2016 14:45,2,7.482,ACTIVE,217.13,361.89,59.996,1467225903,"201051344000890","219011344069620",27.51,46.80,0,336.04,412.98,208.5,199.3,0.950,466602.5,466602.5,41558,0,0,0,L,1122011218,0,124.94,122.91,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467225915,693014.00
06/29/2016 14:45,2,7.441,ACTIVE,218.26,363.99,60.007,1467225903,"201051344000438","219011344069620",27.55,44.00,0,335.14,415.99,207.6,198.4,0.972,468433.7,468433.7,41568,0,0,0,L,1122011218,0,125.40,123.81,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467225916,693015.00
06/29/2016 14:45,2,7.465,ACTIVE,217.58,367.60,59.991,1467225903,"201051344000417","219011344069620",27.15,46.80,0,335.74,411.78,205.3,196.2,0.972,460523.3,460523.3,41716,0,0,0,L,1122011218,0,124.49,123.36,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467225917,693016.00
06/29/2016 14:45,2,7.123,ACTIVE,214.41,376.31,59.949,1467225903,"274151322000083","219011344069620",26.80,59.80,0,329.43,389.84,193.3,184.7,0.769,726377.9,726377.9,30500,0,0,0,L,1151911521,0,122.91,123.81,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467225918,693017.00
06/29/2016 14:45,2,7.441,ACTIVE,215.54,372.71,59.975,1467225903,"274151322000076","219011344069620",27.55,57.30,0,334.24,397.35,207.5,198.4,0.831,774015.3,774015.3,30506,0,0,0,L,1151911521,0,123.36,124.27,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467225919,693018.00
06/29/2016 14:45,2,7.666,ACTIVE,219.84,369.40,59.928,1467225903,"201051344000868","219011344069620",27.73,38.40,0,336.34,419.00,215.1,205.7,0.959,456374.3,456374.3,36817,0,0,0,L,1122011218,0,124.72,125.40,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467225920,693019.00
06/29/2016 14:45,2,7.492,ACTIVE,214.41,378.42,59.975,1467225903,"274151322000095","219011344069620",27.35,57.70,0,329.13,393.15,207.5,198.4,0.787,766083.8,766083.8,30417,0,0,0,L,1151911521,0,123.14,123.59,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467225921,693020.00
06/29/2016 14:45,2,7.744,ACTIVE,221.64,372.41,59.981,1467225903,"201051344000988","219011344069620",27.25,39.00,0,339.34,419.00,213.6,204.2,0.986,453201.3,453201.3,37110,0,0,0,L,1122011218,0,125.40,125.85,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467225922,693021.00
06/29/2016 14:45,2,7.711,ALERT,218.48,366.10,59.991,1467225903,"201051344001025","219011344069620",27.41,44.30,0,298.47,416.29,214.0,204.6,0.963,466993.1,466993.1,41610,0,0,0,L,1122011218,0,124.94,124.04,0002,39,0,0,0,0,0,0,1,1044,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467225923,693022.00
06/29/2016 14:45,2,7.662,ACTIVE,221.19,371.21,59.928,1467225903,"201051344000458","219011344069620",27.51,40.60,0,342.05,419.30,213.5,204.1,1.008,464037.8,464037.8,37032,0,0,0,L,1122011218,0,125.62,125.62,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467225924,693023.00
06/29/2016 14:45,2,7.629,ACTIVE,221.64,370.30,59.981,1467225903,"201051344000853","219011344069620",27.97,38.00,0,339.95,420.20,216.0,206.5,1.008,462950.7,462950.7,36635,0,0,0,L,1122011218,0,126.07,125.62,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467225925,693024.00
06/29/2016 14:45,2,7.516,ACTIVE,217.13,366.70,60.028,1467225903,"201051344000685","219011344069620",27.51,41.50,0,335.74,412.38,209.5,200.3,1.012,467794.2,467794.2,41474,0,0,0,L,1122011218,0,125.17,123.14,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467225926,693025.00
06/29/2016 14:45,2,7.586,ACTIVE,218.48,366.10,59.981,1467225903,"201051344000917","219011344069620",27.39,42.00,0,333.93,412.38,210.6,201.3,0.990,464635.6,464635.6,41465,0,0,0,L,1122011218,0,124.94,124.27,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467225927,693026.00
06/29/2016 14:45,2,7.562,ACTIVE,217.13,364.89,59.922,1467225903,"201051344001145","219011344069620",27.41,41.30,0,334.84,412.38,210.0,200.8,0.977,469826.6,469826.6,41322,0,0,0,L,1122011218,0,124.72,123.36,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467225928,693027.00
06/29/2016 14:45,2,7.537,ACTIVE,219.16,367.30,60.002,1467225903,"201051344000651","219011344069620",27.59,41.50,0,336.94,417.49,210.8,201.6,0.950,462447.7,462447.7,41667,0,0,0,L,1122011218,0,125.85,123.81,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467225929,693028.00
06/29/2016 14:45,2,6.979,ACTIVE,214.41,362.79,59.949,1467225903,"274151322000088","219011344069620",25.62,51.00,0,330.63,386.83,181.1,172.8,0.689,701263.4,701263.4,30154,0,0,0,L,1151911521,0,123.36,123.81,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467225930,693029.00
06/29/2016 14:45,2,4.844,ACTIVE,215.54,402.16,59.981,1467225903,"274151322000068","219011344069620",36.98,53.80,0,376.31,446.35,180.6,172.4,0.694,595436.4,595436.4,31750,0,0,0,L,1151911521,0,123.36,124.27,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467225931,693030.00
06/29/2016 14:45,2,7.621,ACTIVE,218.26,365.19,59.922,1467225903,"201051344001135","219011344069620",27.15,41.00,0,335.44,412.08,209.6,200.4,0.955,458443.4,458443.4,41598,0,0,0,L,1122011218,0,125.17,123.59,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467225932,693031.00
06/29/2016 14:45,2,7.721,ACTIVE,219.16,367.60,59.975,1467225903,"201051344000594","219011344069620",27.15,48.50,0,333.63,416.89,212.3,203.0,0.950,468121.2,468121.2,37071,0,0,0,L,1122011218,0,124.49,124.49,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467225933,693032.00
06/29/2016 14:45,2,7.611,ALERT,218.48,367.00,60.002,1467225903,"201051344001203","219011344069620",27.61,43.80,0,277.13,416.59,212.9,203.5,0.990,465855.5,465855.5,41643,0,0,0,L,1122011218,0,125.85,123.59,0002,39,0,0,0,0,0,0,1,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467225934,693033.00
06/29/2016 14:45,2,7.033,ACTIVE,214.64,352.87,59.986,1467225903,"274151322000054","219011344069620",25.86,51.30,0,329.73,388.34,184.1,175.8,0.703,716103.2,716103.2,30180,0,0,0,L,1151911521,0,123.14,123.81,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467225935,693034.00
06/29/2016 14:45,2,7.596,ACTIVE,220.06,367.00,59.933,1467225903,"201051344000867","219011344069620",27.77,42.30,0,336.34,417.49,213.7,204.3,0.968,455495.0,455495.0,37079,0,0,0,L,1122011218,0,125.17,124.72,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467225936,693035.00
06/29/2016 14:45,2,7.469,ALERT,218.71,367.30,60.018,1467225903,"201051344001093","219011344069620",27.69,41.30,0,278.93,416.89,209.5,200.3,0.950,464035.2,464035.2,41526,0,0,0,L,1122011218,0,125.40,124.04,0002,40,0,0,0,0,0,0,1,1037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467225938,693036.00
06/29/2016 14:45,2,7.689,ACTIVE,220.74,370.30,59.991,1467225903,"201051344000900","219011344069620",28.05,37.30,0,341.75,420.20,218.3,208.8,0.994,471427.9,471427.9,36461,0,0,0,L,1122011218,0,125.40,125.17,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467225939,693037.00
06/29/2016 14:45,2,7.527,ACTIVE,220.74,369.40,59.959,1467225903,"201051344000648","219011344069620",27.49,39.80,0,342.35,419.30,209.7,200.5,0.932,462463.8,462463.8,36759,0,0,0,L,1122011218,0,124.94,125.62,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467225940,693038.00
06/29/2016 14:45,2,7.588,ACTIVE,220.97,370.30,59.949,1467225903,"201051344000569","219011344069620",28.03,39.00,0,340.55,420.50,215.3,205.9,0.999,472337.2,472337.2,36388,0,0,0,L,1122011218,0,124.94,125.62,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467225941,693039.00
06/29/2016 14:45,2,7.686,ACTIVE,221.19,371.51,59.991,1467225903,"201051344000983","219011344069620",27.63,39.30,0,340.55,420.50,215.2,205.8,0.990,464010.9,464010.9,36880,0,0,0,L,1122011218,0,125.85,125.40,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467225942,693040.00
06/29/2016 14:45,2,7.510,ACTIVE,221.19,367.00,59.996,1467225903,"201051344001158","219011344069620",27.63,40.80,0,341.15,418.09,210.2,201.0,0.963,457685.8,457685.8,37143,0,0,0,L,1122011218,0,125.17,125.17,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467225943,693041.00
06/29/2016 14:45,2,7.613,ACTIVE,220.97,371.21,59.991,1467225903,"201051344000576","219011344069620",27.67,38.00,0,340.85,419.90,213.2,203.8,0.968,464874.7,464874.7,36544,0,0,0,L,1122011218,0,125.62,125.17,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467225944,693042.00
06/29/2016 14:45,2,6.947,ACTIVE,214.64,355.28,59.981,1467225903,"274151322000087","219011344069620",25.78,62.00,0,331.53,386.83,181.3,173.1,0.676,689289.0,689289.0,30309,0,0,0,L,1151911521,0,122.91,124.04,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467225944,693043.00
06/29/2016 15:00,2,7.383,ALERT,220.29,367.90,60.028,1467226803,"201051344000645","219011344069620",27.69,39.80,0,307.48,417.79,207.0,197.9,0.919,464518.7,464518.7,36674,0,0,0,L,1122011218,0,125.40,125.17,0002,34,0,0,0,0,0,0,1,1055,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467226805,693044.00
06/29/2016 15:00,2,6.869,ACTIVE,214.41,354.97,59.970,1467226803,"274151322000085","219011344069620",25.29,51.00,0,331.83,389.24,176.2,168.1,0.681,717402.0,717402.0,30189,0,0,0,L,1151911521,0,123.36,123.59,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467226806,693045.00
06/29/2016 15:00,2,7.484,ACTIVE,219.16,369.10,59.986,1467226803,"201051344000633","219011344069620",27.29,43.00,0,336.64,417.19,207.0,197.9,0.968,455685.8,455685.8,37161,0,0,0,L,1122011218,0,124.72,124.72,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467226807,693046.00
06/29/2016 15:00,2,7.451,ACTIVE,220.74,373.91,59.996,1467226803,"201051344000469","219011344069620",27.87,35.60,0,335.74,419.00,210.3,201.0,0.959,457451.5,457451.5,37100,0,0,0,L,1122011218,0,124.72,125.62,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467226808,693047.00
06/29/2016 15:00,2,7.457,ACTIVE,216.90,365.80,60.012,1467226803,"201051344000646","219011344069620",27.10,43.80,0,330.93,412.38,204.7,195.6,0.959,459859.0,459859.0,41646,0,0,0,L,1122011218,0,124.49,123.14,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467226809,693048.00
06/29/2016 15:00,2,6.953,ACTIVE,214.19,371.81,59.986,1467226803,"274151322000052","219011344069620",26.90,57.70,0,331.53,394.05,189.4,180.9,0.751,733039.0,733039.0,30420,0,0,0,L,1151911521,0,122.46,123.81,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467226810,693049.00
06/29/2016 15:00,2,7.514,ACTIVE,218.26,368.50,60.023,1467226803,"201051344000585","219011344069620",27.69,41.80,0,335.44,412.38,210.8,201.6,0.981,467566.2,467566.2,41648,0,0,0,L,1122011218,0,124.49,124.04,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467226811,693050.00
06/29/2016 15:00,2,7.291,ACTIVE,216.67,364.59,59.981,1467226803,"201051344001230","219011344069620",27.71,43.40,0,331.23,412.68,204.6,195.5,0.946,463378.4,463378.4,41461,0,0,0,L,1122011218,0,124.49,122.91,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467226812,693051.00
06/29/2016 15:00,2,7.410,ACTIVE,218.26,367.00,60.028,1467226803,"201051344000582","219011344069620",27.06,41.50,0,334.84,415.09,203.1,194.1,0.932,456555.0,456555.0,41600,0,0,0,L,1122011218,0,124.94,124.04,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467226813,693052.00
06/29/2016 15:00,2,7.338,ACTIVE,216.90,365.49,60.018,1467226803,"201051344000955","219011344069620",27.31,43.00,0,332.13,411.78,202.8,193.9,0.972,469441.7,469441.7,41553,0,0,0,L,1122011218,0,124.04,123.59,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467226814,693053.00
06/29/2016 15:00,2,4.635,ACTIVE,214.19,407.57,60.007,1467226803,"274151322000094","219011344069620",37.67,52.30,0,382.93,446.05,176.9,168.8,0.698,595522.1,595522.1,31543,0,0,0,L,1151911521,0,122.46,123.81,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467226815,693054.00
06/29/2016 15:00,2,7.541,ACTIVE,220.52,368.50,60.012,1467226803,"201051344000579","219011344069620",27.10,43.80,0,337.24,417.19,206.8,197.7,0.972,471458.7,471458.7,17167,0,0,0,L,1122011218,0,125.17,124.94,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467226816,693055.00
06/29/2016 15:00,2,7.283,ACTIVE,216.67,364.89,60.018,1467226803,"201051344000890","219011344069620",27.59,46.60,0,331.23,411.78,203.4,194.4,0.928,466651.8,466651.8,41559,0,0,0,L,1122011218,0,124.49,122.68,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467226816,693056.00
06/29/2016 15:00,2,7.275,ACTIVE,217.58,365.80,59.981,1467226803,"201051344000438","219011344069620",27.51,43.60,0,335.74,411.78,202.7,193.8,0.986,468482.6,468482.6,41569,0,0,0,L,1122011218,0,124.94,123.59,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467226817,693057.00
06/29/2016 15:00,2,7.277,ACTIVE,216.90,364.29,60.018,1467226803,"201051344000417","219011344069620",27.21,46.60,0,331.83,410.88,200.5,191.6,0.946,460571.7,460571.7,41717,0,0,0,L,1122011218,0,124.04,123.14,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467226818,693058.00
06/29/2016 15:00,2,6.910,ACTIVE,213.74,373.91,59.970,1467226803,"274151322000083","219011344069620",27.02,58.80,0,330.63,389.24,189.0,180.5,0.751,726423.5,726423.5,30501,0,0,0,L,1151911521,0,122.23,123.59,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467226819,693059.00
06/29/2016 15:00,2,7.303,ACTIVE,214.87,370.90,60.023,1467226803,"274151322000076","219011344069620",27.49,56.50,0,332.43,397.35,203.1,194.1,0.804,774064.3,774064.3,30507,0,0,0,L,1151911521,0,122.91,124.04,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467226820,693060.00
06/29/2016 15:00,2,7.486,ACTIVE,218.93,367.00,60.018,1467226803,"201051344000868","219011344069620",27.65,37.80,0,336.04,418.39,209.6,200.4,0.946,456425.1,456425.1,36818,0,0,0,L,1122011218,0,124.27,124.72,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467226821,693061.00
06/29/2016 15:00,2,7.314,ACTIVE,213.96,357.38,60.012,1467226803,"274151322000095","219011344069620",27.41,56.80,0,330.03,392.25,202.8,193.8,0.773,766132.7,766132.7,30418,0,0,0,L,1151911521,0,123.14,123.36,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467226822,693062.00
06/29/2016 15:00,2,7.494,ACTIVE,220.52,368.80,59.975,1467226803,"201051344000988","219011344069620",27.39,38.80,0,337.24,417.79,207.9,198.8,0.955,453251.8,453251.8,37111,0,0,0,L,1122011218,0,124.94,125.40,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467226823,693063.00
06/29/2016 15:00,2,7.496,ACTIVE,218.03,366.40,60.023,1467226803,"201051344001025","219011344069620",27.53,44.00,0,335.74,412.38,209.0,199.8,0.946,467043.6,467043.6,41612,0,0,0,L,1122011218,0,124.72,123.81,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467226824,693064.00
06/29/2016 15:00,2,7.465,ACTIVE,220.74,370.30,59.981,1467226803,"201051344000458","219011344069620",27.47,40.00,0,338.74,418.39,207.6,198.5,0.981,464088.1,464088.1,37033,0,0,0,L,1122011218,0,125.40,125.17,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467226825,693065.00
06/29/2016 15:00,2,7.473,ALERT,220.97,368.50,60.002,1467226803,"201051344000853","219011344069620",27.67,38.00,0,282.84,418.39,209.4,200.2,0.972,463001.4,463001.4,36636,0,0,0,L,1122011218,0,125.62,125.40,0002,36,0,0,0,0,0,0,1,1046,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467226827,693066.00
06/29/2016 15:00,2,7.383,ACTIVE,216.67,362.79,60.012,1467226803,"201051344000685","219011344069620",27.39,42.50,0,332.13,411.48,204.8,195.7,1.012,467843.7,467843.7,41475,0,0,0,L,1122011218,0,124.72,122.91,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467226827,693067.00
06/29/2016 15:00,2,7.387,ACTIVE,217.80,366.10,59.996,1467226803,"201051344000917","219011344069620",27.57,41.80,0,335.44,411.18,206.2,197.1,0.994,464685.3,464685.3,41466,0,0,0,L,1122011218,0,124.49,123.81,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467226828,693068.00
06/29/2016 15:00,2,7.377,ACTIVE,216.67,363.39,60.012,1467226803,"201051344001145","219011344069620",27.47,41.30,0,334.24,411.78,205.1,196.0,0.968,469876.1,469876.1,41323,0,0,0,L,1122011218,0,124.27,123.14,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467226829,693069.00
06/29/2016 15:00,2,7.361,ACTIVE,218.26,366.40,60.012,1467226803,"201051344000651","219011344069620",27.57,41.50,0,335.14,415.39,205.5,196.4,0.932,462497.4,462497.4,41668,0,0,0,L,1122011218,0,125.40,123.59,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467226830,693070.00
06/29/2016 15:00,2,6.768,ACTIVE,214.19,354.07,59.991,1467226803,"274151322000088","219011344069620",25.80,50.60,0,331.23,390.74,176.6,168.6,0.663,701306.1,701306.1,30155,0,0,0,L,1151911521,0,123.36,123.36,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467226831,693071.00
06/29/2016 15:00,2,4.561,ACTIVE,214.87,417.79,59.975,1467226803,"274151322000068","219011344069620",38.11,54.00,0,381.42,449.35,176.3,168.2,0.681,595478.9,595478.9,31751,0,0,0,L,1151911521,0,123.14,123.81,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467226832,693072.00
06/29/2016 15:00,2,7.379,ACTIVE,217.58,364.29,59.965,1467226803,"201051344001135","219011344069620",27.43,41.00,0,335.44,411.78,205.0,195.9,0.941,458492.9,458492.9,41599,0,0,0,L,1122011218,0,124.72,123.36,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467226833,693073.00
06/29/2016 15:00,2,7.436,ACTIVE,218.26,368.50,60.028,1467226803,"201051344000594","219011344069620",27.53,46.80,0,334.84,416.29,207.4,198.2,0.959,468171.4,468171.4,37072,0,0,0,L,1122011218,0,124.27,124.04,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467226834,693074.00
06/29/2016 15:00,2,7.369,ACTIVE,217.80,366.70,60.018,1467226803,"201051344001203","219011344069620",27.81,43.80,0,336.34,415.09,207.5,198.4,0.959,465905.8,465905.8,41645,0,0,0,L,1122011218,0,125.17,123.36,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467226835,693075.00
06/29/2016 15:00,2,6.902,ACTIVE,214.19,362.19,59.981,1467226803,"274151322000054","219011344069620",25.70,50.60,0,330.03,387.74,179.6,171.5,0.685,716146.5,716146.5,30181,0,0,0,L,1151911521,0,122.68,123.36,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467226836,693076.00
06/29/2016 15:00,2,7.408,ACTIVE,219.16,367.90,60.012,1467226803,"201051344000867","219011344069620",27.73,41.80,0,336.34,416.89,207.9,198.8,0.950,455545.4,455545.4,37080,0,0,0,L,1122011218,0,124.72,124.49,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467226837,693077.00
06/29/2016 15:00,2,7.285,ACTIVE,218.03,364.29,60.012,1467226803,"201051344001093","219011344069620",27.73,41.00,0,335.44,413.59,204.5,195.5,0.928,464084.6,464084.6,41528,0,0,0,L,1122011218,0,124.94,123.36,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467226838,693078.00
06/29/2016 15:00,2,7.408,ACTIVE,219.84,369.10,59.959,1467226803,"201051344000900","219011344069620",28.21,37.80,0,336.64,419.00,211.5,202.2,0.946,471479.4,471479.4,36462,0,0,0,L,1122011218,0,125.17,124.94,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467226839,693079.00
06/29/2016 15:00,2,7.336,ALERT,220.06,367.60,60.012,1467226803,"201051344000648","219011344069620",27.43,39.50,0,290.65,418.70,203.9,194.9,0.937,462513.1,462513.1,36760,0,0,0,L,1122011218,0,124.49,125.17,0002,36,0,0,0,0,0,0,1,1040,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467226841,693080.00
06/29/2016 15:00,2,7.418,ALERT,220.06,367.30,60.012,1467226803,"201051344000569","219011344069620",27.79,38.60,0,290.65,418.70,208.8,199.6,0.963,472387.8,472387.8,36389,0,0,0,L,1122011218,0,124.49,125.40,0002,33,0,0,0,0,0,0,1,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467226842,693081.00
06/29/2016 15:00,2,7.412,ACTIVE,220.52,369.70,59.949,1467226803,"201051344000983","219011344069620",27.87,39.50,0,336.34,418.70,209.0,199.8,0.968,464061.7,464061.7,36881,0,0,0,L,1122011218,0,125.17,124.94,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467226843,693082.00
06/29/2016 15:00,2,7.406,ACTIVE,220.29,367.90,59.991,1467226803,"201051344001158","219011344069620",27.35,41.00,0,337.84,416.89,205.1,196.0,0.924,457735.6,457735.6,37144,0,0,0,L,1122011218,0,124.94,124.72,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467226844,693083.00
06/29/2016 15:00,2,7.330,ALERT,220.29,368.20,59.991,1467226803,"201051344000576","219011344069620",27.89,38.00,0,308.09,418.39,207.1,197.9,0.955,464924.9,464924.9,36545,0,0,0,L,1122011218,0,125.17,124.94,0002,34,0,0,0,0,0,0,1,1060,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467226846,693084.00
06/29/2016 15:00,2,6.779,ACTIVE,214.19,371.21,59.965,1467226803,"274151322000087","219011344069620",25.82,61.00,0,331.53,389.24,177.2,169.1,0.663,689331.8,689331.8,30310,0,0,0,L,1151911521,0,122.68,123.59,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467226847,693085.00
06/29/2016 15:15,2,7.248,ACTIVE,219.61,367.00,59.996,1467227703,"201051344000645","219011344069620",27.25,40.40,0,342.65,415.69,200.1,191.2,0.910,464567.1,464567.1,36676,0,0,0,L,1122011218,0,124.94,124.72,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467227704,693086.00
06/29/2016 15:15,2,6.639,ACTIVE,213.96,349.86,59.975,1467227703,"274151322000085","219011344069620",25.50,50.40,0,331.53,385.03,171.3,163.4,0.663,717443.3,717443.3,30190,0,0,0,L,1151911521,0,122.91,123.14,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467227705,693087.00
06/29/2016 15:15,2,7.279,ACTIVE,218.71,368.80,59.975,1467227703,"201051344000633","219011344069620",27.21,43.20,0,336.04,414.79,200.4,191.5,0.946,455734.3,455734.3,37162,0,0,0,L,1122011218,0,124.49,124.49,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467227706,693088.00
06/29/2016 15:15,2,7.160,ACTIVE,220.06,368.20,59.959,1467227703,"201051344000469","219011344069620",28.01,36.50,0,342.35,417.19,203.0,194.0,0.937,457500.7,457500.7,37101,0,0,0,L,1122011218,0,124.49,125.40,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467227707,693089.00
06/29/2016 15:15,2,7.197,ACTIVE,216.45,362.79,60.007,1467227703,"201051344000646","219011344069620",27.27,42.80,0,335.74,411.18,198.8,189.9,0.915,459907.1,459907.1,41647,0,0,0,L,1122011218,0,124.27,122.91,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467227708,693090.00
06/29/2016 15:15,2,6.646,ACTIVE,214.19,366.70,59.981,1467227703,"274151322000052","219011344069620",27.31,57.70,0,330.63,390.14,183.8,175.4,0.725,733083.4,733083.4,30421,0,0,0,L,1151911521,0,122.46,123.59,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467227709,693091.00
06/29/2016 15:15,2,7.262,ACTIVE,217.80,363.69,59.991,1467227703,"201051344000585","219011344069620",27.81,41.50,0,335.44,410.88,204.4,195.4,0.959,467615.6,467615.6,41649,0,0,0,L,1122011218,0,124.27,124.04,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467227710,693092.00
06/29/2016 15:15,2,7.055,ACTIVE,216.00,361.59,59.928,1467227703,"201051344001230","219011344069620",27.77,42.50,0,336.04,410.28,198.3,189.5,0.924,463426.4,463426.4,41462,0,0,0,L,1122011218,0,124.04,122.68,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467227710,693093.00
06/29/2016 15:15,2,7.197,ACTIVE,217.80,366.70,59.981,1467227703,"201051344000582","219011344069620",27.08,40.80,0,334.54,411.18,197.3,188.5,0.888,456602.7,456602.7,41601,0,0,0,L,1122011218,0,124.72,123.81,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467227711,693094.00
06/29/2016 15:15,2,7.074,ACTIVE,216.67,363.69,59.944,1467227703,"201051344000955","219011344069620",27.49,42.50,0,336.94,409.98,196.9,188.1,0.932,469489.4,469489.4,41554,0,0,0,L,1122011218,0,123.81,123.36,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467227712,693095.00
06/29/2016 15:15,2,4.477,ACTIVE,213.96,417.19,59.991,1467227703,"274151322000094","219011344069620",37.89,51.30,0,383.23,448.75,171.6,163.7,0.672,595563.4,595563.4,31544,0,0,0,L,1151911521,0,122.46,123.59,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467227713,693096.00
06/29/2016 15:15,2,7.219,ACTIVE,220.06,367.60,59.938,1467227703,"201051344000579","219011344069620",27.37,44.50,0,342.35,415.69,200.1,191.2,0.946,471507.2,471507.2,17168,0,0,0,L,1122011218,0,124.94,124.72,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467227714,693097.00
06/29/2016 15:15,2,7.154,ACTIVE,216.22,362.49,59.986,1467227703,"201051344000890","219011344069620",27.29,46.00,0,336.34,410.88,197.8,189.0,0.893,466699.7,466699.7,41560,0,0,0,L,1122011218,0,124.27,122.46,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467227715,693098.00
06/29/2016 15:15,2,7.109,ACTIVE,217.13,364.89,59.996,1467227703,"201051344000438","219011344069620",27.29,43.80,0,336.64,410.58,196.5,187.7,0.937,468530.2,468530.2,41570,0,0,0,L,1122011218,0,124.49,123.36,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467227716,693099.00
06/29/2016 15:15,2,7.047,ACTIVE,216.67,361.29,59.991,1467227703,"201051344000417","219011344069620",27.29,46.00,0,337.24,410.28,194.7,186.0,0.906,460618.8,460618.8,41718,0,0,0,L,1122011218,0,123.81,122.91,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467227717,693100.00
06/29/2016 15:15,2,6.740,ACTIVE,213.51,358.58,59.944,1467227703,"274151322000083","219011344069620",26.94,58.80,0,330.03,387.74,183.8,175.4,0.725,726467.8,726467.8,30502,0,0,0,L,1151911521,0,122.23,123.14,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467227718,693101.00
06/29/2016 15:15,2,7.035,ACTIVE,214.41,376.92,59.965,1467227703,"274151322000076","219011344069620",27.63,56.80,0,332.43,390.74,196.6,187.9,0.778,774111.9,774111.9,30508,0,0,0,L,1151911521,0,122.68,123.81,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467227719,693102.00
06/29/2016 15:15,2,7.283,ACTIVE,218.48,366.70,59.981,1467227703,"201051344000868","219011344069620",27.49,38.20,0,335.44,414.49,202.7,193.7,0.915,456474.2,456474.2,36819,0,0,0,L,1122011218,0,124.04,124.49,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467227719,693103.00
06/29/2016 15:15,2,7.111,ACTIVE,213.51,355.28,59.965,1467227703,"274151322000095","219011344069620",27.35,56.30,0,330.33,390.74,196.9,188.2,0.742,766180.3,766180.3,30419,0,0,0,L,1151911521,0,122.68,122.91,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467227720,693104.00
06/29/2016 15:15,2,7.252,ACTIVE,220.06,370.00,59.996,1467227703,"201051344000988","219011344069620",27.23,39.50,0,340.25,416.29,200.2,191.3,0.897,453300.4,453300.4,37112,0,0,0,L,1122011218,0,124.72,125.17,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467227721,693105.00
06/29/2016 15:15,2,7.227,ACTIVE,217.35,363.69,59.986,1467227703,"201051344001025","219011344069620",27.63,43.40,0,336.34,411.48,202.0,193.0,0.915,467092.6,467092.6,41613,0,0,0,L,1122011218,0,124.27,123.59,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467227722,693106.00
