ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/29/2016 15:15,2,7.146,ACTIVE,219.84,367.30,60.018,1467227703,"201051344000458","219011344069620",27.67,40.60,0,342.95,416.29,200.3,191.4,0.950,464136.7,464136.7,37034,0,0,0,L,1122011218,0,124.94,124.94,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467227723,693107.00
06/29/2016 15:15,2,7.277,ACTIVE,220.29,367.60,59.965,1467227703,"201051344000853","219011344069620",27.45,38.80,0,340.25,416.89,202.3,193.3,0.959,463050.4,463050.4,36638,0,0,0,L,1122011218,0,125.40,124.94,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467227724,693108.00
06/29/2016 15:15,2,7.125,ACTIVE,216.22,363.99,59.933,1467227703,"201051344000685","219011344069620",27.49,41.80,0,336.34,410.28,198.3,189.5,0.972,467891.6,467891.6,41476,0,0,0,L,1122011218,0,124.49,122.68,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467227725,693109.00
06/29/2016 15:15,2,7.195,ACTIVE,217.58,364.59,59.949,1467227703,"201051344000917","219011344069620",27.35,41.50,0,334.84,410.88,199.4,190.5,0.932,464733.5,464733.5,41467,0,0,0,L,1122011218,0,124.27,123.81,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467227726,693110.00
06/29/2016 15:15,2,7.193,ACTIVE,216.45,363.09,59.928,1467227703,"201051344001145","219011344069620",27.25,40.80,0,336.94,410.58,198.6,189.7,0.924,469924.1,469924.1,41324,0,0,0,L,1122011218,0,124.04,122.91,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467227727,693111.00
06/29/2016 15:15,2,7.238,ACTIVE,218.03,365.80,59.975,1467227703,"201051344000651","219011344069620",27.19,41.80,0,335.74,409.38,199.4,190.5,0.910,462545.6,462545.6,41669,0,0,0,L,1122011218,0,125.17,123.36,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467227728,693112.00
06/29/2016 15:15,2,6.566,ACTIVE,213.74,372.11,59.954,1467227703,"274151322000088","219011344069620",25.90,49.80,0,330.63,385.33,172.2,164.2,0.650,701347.6,701347.6,30156,0,0,0,L,1151911521,0,122.91,123.36,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467227728,693113.00
06/29/2016 15:15,2,4.357,ACTIVE,214.87,432.22,59.986,1467227703,"274151322000068","219011344069620",38.53,52.30,0,383.53,450.86,168.8,161.0,0.650,595520.2,595520.2,31752,0,0,0,L,1151911521,0,122.91,123.81,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467227729,693114.00
06/29/2016 15:15,2,7.145,ACTIVE,217.35,363.99,59.996,1467227703,"201051344001135","219011344069620",27.39,41.80,0,336.94,410.88,198.2,189.4,0.893,458540.9,458540.9,41600,0,0,0,L,1122011218,0,124.49,123.36,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467227730,693115.00
06/29/2016 15:15,2,7.240,ACTIVE,217.80,364.59,59.996,1467227703,"201051344000594","219011344069620",27.37,47.30,0,335.14,411.18,200.7,191.8,0.928,468220.0,468220.0,37073,0,0,0,L,1122011218,0,124.04,123.81,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467227731,693116.00
06/29/2016 15:15,2,7.172,ACTIVE,217.58,365.19,60.002,1467227703,"201051344001203","219011344069620",27.67,43.00,0,336.04,410.28,200.9,192.0,0.928,465954.3,465954.3,41646,0,0,0,L,1122011218,0,124.94,123.36,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467227733,693117.00
06/29/2016 15:15,2,6.625,ACTIVE,213.74,356.78,59.944,1467227703,"274151322000054","219011344069620",26.08,50.20,0,331.23,387.14,174.9,166.9,0.672,716188.6,716188.6,30182,0,0,0,L,1151911521,0,122.91,123.14,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467227733,693118.00
06/29/2016 15:15,2,7.316,ACTIVE,218.48,366.10,60.002,1467227703,"201051344000867","219011344069620",27.12,42.30,0,336.34,412.38,200.9,192.0,0.924,455594.1,455594.1,37081,0,0,0,L,1122011218,0,124.49,124.04,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467227734,693119.00
06/29/2016 15:15,2,6.979,ACTIVE,217.58,365.80,59.949,1467227703,"201051344001093","219011344069620",27.97,40.40,0,335.74,409.38,197.6,188.8,0.897,464132.4,464132.4,41529,0,0,0,L,1122011218,0,124.49,123.59,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467227735,693120.00
06/29/2016 15:15,2,7.236,ACTIVE,219.39,367.90,59.933,1467227703,"201051344000900","219011344069620",27.91,38.00,0,341.15,416.89,204.5,195.5,0.928,471529.0,471529.0,36463,0,0,0,L,1122011218,0,124.72,124.49,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467227736,693121.00
06/29/2016 15:15,2,7.150,ACTIVE,219.39,367.90,59.991,1467227703,"201051344000648","219011344069620",27.19,40.60,0,342.65,416.29,196.8,188.0,0.906,462560.8,462560.8,36762,0,0,0,L,1122011218,0,124.27,124.94,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467227737,693122.00
06/29/2016 15:15,2,7.232,ACTIVE,219.61,367.30,59.981,1467227703,"201051344000569","219011344069620",27.53,39.30,0,341.75,416.29,201.7,192.7,0.937,472436.7,472436.7,36391,0,0,0,L,1122011218,0,124.27,124.94,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467227739,693123.00
06/29/2016 15:15,2,7.199,ACTIVE,219.61,366.10,60.002,1467227703,"201051344000983","219011344069620",27.69,40.40,0,338.14,416.89,201.8,192.9,0.941,464110.6,464110.6,36882,0,0,0,L,1122011218,0,124.72,124.49,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467227739,693124.00
06/29/2016 15:15,2,7.133,ACTIVE,219.84,367.00,59.986,1467227703,"201051344001158","219011344069620",27.33,41.50,0,341.45,415.39,197.4,188.6,0.910,457783.5,457783.5,37145,0,0,0,L,1122011218,0,124.72,124.72,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467227740,693125.00
06/29/2016 15:15,2,7.211,ACTIVE,219.61,366.70,59.981,1467227703,"201051344000576","219011344069620",27.33,38.80,0,341.75,415.99,199.5,190.6,0.915,464973.3,464973.3,36547,0,0,0,L,1122011218,0,124.72,124.49,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467227741,693126.00
06/29/2016 15:15,2,6.619,ACTIVE,213.96,371.51,59.975,1467227703,"274151322000087","219011344069620",25.72,59.80,0,330.93,385.93,172.3,164.4,0.641,689373.3,689373.3,30311,0,0,0,L,1151911521,0,122.91,123.36,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467227742,693127.00
06/29/2016 15:30,2,6.824,ACTIVE,220.52,366.40,59.954,1467228603,"201051344000645","219011344069620",27.23,40.00,0,342.35,412.68,188.1,179.6,0.853,464613.8,464613.8,36677,0,0,0,L,1122011218,0,125.62,125.40,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467228604,693128.00
06/29/2016 15:30,2,6.207,ACTIVE,215.09,357.38,59.996,1467228603,"274151322000085","219011344069620",25.64,50.40,0,331.83,383.83,161.2,153.6,0.619,717483.2,717483.2,30191,0,0,0,L,1151911521,0,123.59,124.04,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467228605,693129.00
06/29/2016 15:30,2,6.770,ACTIVE,219.61,366.40,59.975,1467228603,"201051344000633","219011344069620",27.51,43.40,0,336.94,411.78,188.6,180.1,0.875,455781.1,455781.1,37163,0,0,0,L,1122011218,0,124.94,124.94,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467228606,693130.00
06/29/2016 15:30,2,6.775,ACTIVE,220.74,368.50,60.002,1467228603,"201051344000469","219011344069620",27.87,36.00,0,342.65,415.69,191.1,182.6,0.893,457548.2,457548.2,37102,0,0,0,L,1122011218,0,124.94,125.85,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467228607,693131.00
06/29/2016 15:30,2,6.645,ACTIVE,217.13,365.19,59.938,1467228603,"201051344000646","219011344069620",27.75,43.20,0,336.94,409.68,186.6,178.2,0.893,459953.5,459953.5,41648,0,0,0,L,1122011218,0,124.94,123.36,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467228608,693132.00
06/29/2016 15:30,2,6.312,ACTIVE,214.87,371.81,59.954,1467228603,"274151322000052","219011344069620",27.10,56.50,0,330.93,388.04,173.1,165.1,0.672,733126.3,733126.3,30422,0,0,0,L,1151911521,0,122.68,124.27,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467228609,693133.00
06/29/2016 15:30,2,6.875,ACTIVE,218.71,366.10,59.944,1467228603,"201051344000585","219011344069620",27.73,41.50,0,335.74,408.78,192.9,184.3,0.893,467663.5,467663.5,41650,0,0,0,L,1122011218,0,124.72,124.49,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467228610,693134.00
06/29/2016 15:30,2,6.568,ACTIVE,217.13,362.79,60.007,1467228603,"201051344001230","219011344069620",28.03,42.80,0,336.04,408.78,186.4,178.0,0.862,463472.6,463472.6,41463,0,0,0,L,1122011218,0,124.72,123.14,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467228611,693135.00
06/29/2016 15:30,2,6.715,ACTIVE,218.71,365.19,60.002,1467228603,"201051344000582","219011344069620",27.29,40.60,0,336.04,409.98,185.6,177.2,0.853,456648.8,456648.8,41602,0,0,0,L,1122011218,0,125.17,124.27,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467228612,693136.00
06/29/2016 15:30,2,6.682,ACTIVE,217.35,363.69,59.949,1467228603,"201051344000955","219011344069620",27.39,42.50,0,337.24,408.18,185.3,176.9,0.853,469535.3,469535.3,41555,0,0,0,L,1122011218,0,124.27,123.81,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467228613,693137.00
06/29/2016 15:30,2,4.119,ACTIVE,215.09,419.60,59.986,1467228603,"274151322000094","219011344069620",38.23,51.00,0,383.83,445.15,159.2,151.7,0.632,595603.2,595603.2,31545,0,0,0,L,1151911521,0,122.91,124.49,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467228614,693138.00
06/29/2016 15:30,2,6.744,ACTIVE,220.74,366.10,60.002,1467228603,"201051344000579","219011344069620",27.59,44.30,0,342.95,413.89,188.4,179.9,0.884,471554.0,471554.0,17169,0,0,0,L,1122011218,0,125.40,125.17,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467228615,693139.00
06/29/2016 15:30,2,6.676,ACTIVE,217.35,362.49,60.002,1467228603,"201051344000890","219011344069620",27.49,45.50,0,337.24,408.48,185.9,177.5,0.831,466745.8,466745.8,41561,0,0,0,L,1122011218,0,124.72,122.91,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467228615,693140.00
06/29/2016 15:30,2,6.600,ACTIVE,218.03,363.39,59.970,1467228603,"201051344000438","219011344069620",27.57,43.80,0,336.64,408.78,184.2,175.8,0.866,468576.1,468576.1,41571,0,0,0,L,1122011218,0,125.17,123.81,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467228616,693141.00
06/29/2016 15:30,2,6.574,ACTIVE,217.58,361.59,60.007,1467228603,"201051344000417","219011344069620",27.39,46.20,0,336.64,407.57,182.4,174.1,0.866,460664.2,460664.2,41719,0,0,0,L,1122011218,0,124.49,123.36,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467228617,693142.00
06/29/2016 15:30,2,0.016,ALERT,214.19,301.77,60.012,1467228603,"274151322000083","219011344069620",34.31,57.30,0,296.06,386.23,0.0,0.0,0.000,726510.6,726510.6,30503,0,0,0,L,1151911521,0,122.68,123.81,0002,42,0,0,0,0,0,0,1,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467228619,693143.00
06/29/2016 15:30,2,6.537,ACTIVE,215.32,375.41,59.981,1467228603,"274151322000076","219011344069620",27.81,55.30,0,321.91,416.89,184.0,175.7,0.734,774157.8,774157.8,30509,0,0,0,L,1151911521,0,123.14,124.27,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467228620,693144.00
06/29/2016 15:30,2,6.812,ACTIVE,219.16,364.59,59.981,1467228603,"201051344000868","219011344069620",27.61,37.80,0,335.74,410.28,190.6,182.0,0.857,456521.6,456521.6,36820,0,0,0,L,1122011218,0,124.49,125.17,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467228621,693145.00
06/29/2016 15:30,2,6.590,ALERT,214.41,351.07,59.991,1467228603,"274151322000095","219011344069620",27.59,55.50,0,301.47,392.25,184.0,175.6,0.694,766226.1,766226.1,30420,0,0,0,L,1151911521,0,123.59,123.59,0002,44,0,0,0,0,0,0,1,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467228623,693146.00
06/29/2016 15:30,2,6.844,ACTIVE,220.74,370.30,59.991,1467228603,"201051344000988","219011344069620",27.23,40.20,0,341.15,414.19,188.9,180.4,0.875,453347.3,453347.3,37113,0,0,0,L,1122011218,0,125.17,125.62,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467228624,693147.00
06/29/2016 15:30,2,6.738,ACTIVE,218.48,365.19,59.907,1467228603,"201051344001025","219011344069620",27.93,43.60,0,336.64,409.68,190.6,182.0,0.853,467140.0,467140.0,41614,0,0,0,L,1122011218,0,124.72,124.27,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467228624,693148.00
06/29/2016 15:30,2,6.750,ACTIVE,220.74,367.30,60.002,1467228603,"201051344000458","219011344069620",27.57,41.80,0,342.95,414.49,188.5,180.0,0.893,464183.7,464183.7,37035,0,0,0,L,1122011218,0,125.40,125.40,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467228625,693149.00
06/29/2016 15:30,2,6.732,ACTIVE,221.19,367.30,59.981,1467228603,"201051344000853","219011344069620",27.91,39.30,0,342.35,414.79,190.2,181.7,0.888,463097.8,463097.8,36639,0,0,0,L,1122011218,0,125.85,125.40,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467228626,693150.00
06/29/2016 15:30,2,6.643,ACTIVE,217.13,363.39,60.012,1467228603,"201051344000685","219011344069620",27.63,42.50,0,337.24,407.87,185.9,177.5,0.893,467938.0,467938.0,41477,0,0,0,L,1122011218,0,125.17,123.36,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467228627,693151.00
06/29/2016 15:30,2,6.580,ACTIVE,218.26,363.39,59.981,1467228603,"201051344000917","219011344069620",28.09,41.50,0,335.74,408.78,187.0,178.6,0.884,464780.1,464780.1,41468,0,0,0,L,1122011218,0,124.94,124.27,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467228628,693152.00
06/29/2016 15:30,2,6.598,ACTIVE,217.35,363.99,59.949,1467228603,"201051344001145","219011344069620",27.87,41.00,0,337.24,408.78,186.4,178.0,0.844,469970.6,469970.6,41325,0,0,0,L,1122011218,0,124.49,123.36,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467228629,693153.00
06/29/2016 15:30,2,6.621,ACTIVE,218.71,365.19,60.018,1467228603,"201051344000651","219011344069620",27.85,41.30,0,335.74,408.18,186.7,178.3,0.840,462592.2,462592.2,41670,0,0,0,L,1122011218,0,125.62,123.81,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467228630,693154.00
06/29/2016 15:30,2,6.164,ACTIVE,214.41,357.98,59.996,1467228603,"274151322000088","219011344069620",25.84,49.30,0,330.93,387.44,161.3,153.7,0.610,701387.7,701387.7,30157,0,0,0,L,1151911521,0,123.36,123.81,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467228631,693155.00
06/29/2016 15:30,2,4.115,ACTIVE,215.54,421.40,59.986,1467228603,"274151322000068","219011344069620",38.21,52.80,0,381.42,466.79,159.2,151.8,0.605,595560.0,595560.0,31753,0,0,0,L,1151911521,0,123.59,124.27,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467228632,693156.00
06/29/2016 15:30,2,6.754,ACTIVE,218.03,364.29,60.002,1467228603,"201051344001135","219011344069620",27.23,41.00,0,337.24,408.48,186.2,177.8,0.866,458587.3,458587.3,41601,0,0,0,L,1122011218,0,124.94,123.59,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467228633,693157.00
06/29/2016 15:30,2,6.760,ACTIVE,218.71,366.70,59.991,1467228603,"201051344000594","219011344069620",27.59,46.80,0,335.74,411.18,188.8,180.3,0.857,468267.0,468267.0,37074,0,0,0,L,1122011218,0,124.49,124.27,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467228634,693158.00
06/29/2016 15:30,2,6.721,ACTIVE,218.48,364.89,60.007,1467228603,"201051344001203","219011344069620",27.69,43.00,0,336.34,408.78,188.6,180.1,0.875,466001.3,466001.3,41647,0,0,0,L,1122011218,0,125.40,123.81,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467228634,693159.00
06/29/2016 15:30,2,6.182,ACTIVE,215.09,351.67,59.970,1467228603,"274151322000054","219011344069620",26.20,50.20,0,330.93,384.73,164.0,156.4,0.628,716229.5,716229.5,30183,0,0,0,L,1151911521,0,123.36,123.81,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467228635,693160.00
06/29/2016 15:30,2,6.738,ACTIVE,219.39,364.89,59.949,1467228603,"201051344000867","219011344069620",27.69,42.80,0,336.64,411.48,188.9,180.4,0.862,455641.1,455641.1,37082,0,0,0,L,1122011218,0,124.94,124.49,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467228636,693161.00
06/29/2016 15:30,2,6.475,ACTIVE,218.48,365.19,60.012,1467228603,"201051344001093","219011344069620",28.25,40.60,0,336.04,408.18,185.2,176.8,0.835,464178.6,464178.6,41530,0,0,0,L,1122011218,0,125.17,124.04,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467228638,693162.00
06/29/2016 15:30,2,6.768,ACTIVE,220.52,367.00,60.007,1467228603,"201051344000900","219011344069620",28.11,38.20,0,338.44,415.99,192.7,184.0,0.866,471576.9,471576.9,36464,0,0,0,L,1122011218,0,125.40,125.17,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467228639,693163.00
06/29/2016 15:30,2,6.650,ACTIVE,220.29,367.00,59.975,1467228603,"201051344000648","219011344069620",27.51,40.20,0,342.65,413.59,185.2,176.8,0.844,462606.9,462606.9,36763,0,0,0,L,1122011218,0,124.94,125.62,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467228640,693164.00
06/29/2016 15:30,2,6.734,ACTIVE,220.52,366.40,59.991,1467228603,"201051344000569","219011344069620",27.91,39.80,0,337.24,413.59,190.3,181.8,0.879,472484.0,472484.0,36392,0,0,0,L,1122011218,0,124.94,125.62,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467228640,693165.00
06/29/2016 15:30,2,6.775,ACTIVE,220.74,368.20,59.996,1467228603,"201051344000983","219011344069620",27.79,40.00,0,341.75,415.09,190.8,182.2,0.888,464157.9,464157.9,36883,0,0,0,L,1122011218,0,125.40,125.40,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467228641,693166.00
06/29/2016 15:30,2,6.678,ACTIVE,220.74,367.30,59.954,1467228603,"201051344001158","219011344069620",27.67,41.50,0,342.65,413.89,187.0,178.6,0.862,457829.9,457829.9,37146,0,0,0,L,1122011218,0,125.17,125.17,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467228642,693167.00
06/29/2016 15:30,2,6.670,ACTIVE,220.74,367.60,60.007,1467228603,"201051344000576","219011344069620",27.93,39.00,0,342.35,414.49,188.6,180.1,0.866,465020.0,465020.0,36548,0,0,0,L,1122011218,0,125.40,125.17,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467228643,693168.00
06/29/2016 15:30,2,6.207,ACTIVE,214.64,368.20,59.991,1467228603,"274151322000087","219011344069620",25.92,60.50,0,331.53,382.93,162.9,155.3,0.597,689413.5,689413.5,30312,0,0,0,L,1151911521,0,123.14,124.04,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467228644,693169.00
06/29/2016 15:45,2,6.729,ACTIVE,220.52,366.10,59.965,1467229504,"201051344000645","219011344069620",27.53,40.20,0,343.25,410.58,187.7,179.3,0.818,464658.7,464658.7,36678,0,0,0,L,1122011218,0,125.62,125.17,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467229505,693170.00
06/29/2016 15:45,2,6.168,ALERT,215.09,353.47,60.012,1467229504,"274151322000085","219011344069620",25.58,49.30,0,301.47,384.73,159.8,152.4,0.619,717521.3,717521.3,30192,0,0,0,L,1151911521,0,123.59,124.04,0002,44,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467229506,693171.00
06/29/2016 15:45,2,6.756,ACTIVE,219.84,366.40,59.970,1467229504,"201051344000633","219011344069620",27.47,42.80,0,342.35,410.58,188.0,179.5,0.871,455826.1,455826.1,37164,0,0,0,L,1122011218,0,125.17,124.94,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467229507,693172.00
06/29/2016 15:45,2,6.707,ACTIVE,220.97,370.60,59.975,1467229504,"201051344000469","219011344069620",28.09,35.60,0,342.65,412.38,190.6,182.1,0.888,457593.9,457593.9,37103,0,0,0,L,1122011218,0,124.94,125.62,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467229508,693173.00
06/29/2016 15:45,2,6.652,ACTIVE,217.13,360.08,59.975,1467229504,"201051344000646","219011344069620",27.69,42.50,0,335.74,406.37,186.6,178.2,0.884,459998.1,459998.1,41649,0,0,0,L,1122011218,0,124.94,123.36,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467229509,693174.00
06/29/2016 15:45,2,6.225,ACTIVE,215.09,369.40,59.933,1467229504,"274151322000052","219011344069620",27.29,55.50,0,333.33,392.25,172.0,164.1,0.676,733167.5,733167.5,30423,0,0,0,L,1151911521,0,122.91,124.27,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467229510,693175.00
06/29/2016 15:45,2,6.857,ACTIVE,218.48,365.80,60.002,1467229504,"201051344000585","219011344069620",27.79,40.80,0,336.04,405.77,193.1,184.4,0.888,467709.5,467709.5,41651,0,0,0,L,1122011218,0,124.72,124.49,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467229511,693176.00
06/29/2016 15:45,2,6.590,ACTIVE,216.90,361.89,59.975,1467229504,"201051344001230","219011344069620",27.81,42.50,0,336.94,405.77,185.6,177.2,0.862,463517.1,463517.1,41464,0,0,0,L,1122011218,0,124.49,123.14,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467229512,693177.00
06/29/2016 15:45,2,6.467,ACTIVE,218.48,363.69,60.002,1467229504,"201051344000582","219011344069620",28.13,40.60,0,336.34,405.47,184.2,175.9,0.844,456693.0,456693.0,41603,0,0,0,L,1122011218,0,125.17,124.27,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467229513,693178.00
06/29/2016 15:45,2,6.547,ACTIVE,217.13,362.49,59.970,1467229504,"201051344000955","219011344069620",27.85,42.30,0,337.24,404.87,184.7,176.3,0.857,469579.5,469579.5,41556,0,0,0,L,1122011218,0,124.27,123.59,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467229514,693179.00
06/29/2016 15:45,2,4.115,ACTIVE,214.87,413.29,59.981,1467229504,"274151322000094","219011344069620",37.85,51.00,0,385.03,445.45,157.3,149.9,0.619,595641.3,595641.3,31546,0,0,0,L,1151911521,0,122.91,124.49,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467229515,693180.00
06/29/2016 15:45,2,6.729,ACTIVE,220.74,369.70,59.970,1467229504,"201051344000579","219011344069620",27.63,44.30,0,342.95,411.18,188.4,179.9,0.866,471599.1,471599.1,17170,0,0,0,L,1122011218,0,125.17,125.17,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467229516,693181.00
06/29/2016 15:45,2,6.576,ACTIVE,216.90,359.78,59.933,1467229504,"201051344000890","219011344069620",27.81,45.30,0,336.64,405.47,185.2,176.8,0.853,466790.2,466790.2,41562,0,0,0,L,1122011218,0,124.72,122.68,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467229517,693182.00
06/29/2016 15:45,2,6.617,ACTIVE,218.03,363.99,60.018,1467229504,"201051344000438","219011344069620",27.49,43.00,0,336.64,405.17,184.2,175.8,0.879,468620.2,468620.2,41572,0,0,0,L,1122011218,0,125.17,123.81,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467229518,693183.00
06/29/2016 15:45,2,6.502,ACTIVE,217.35,360.69,59.970,1467229504,"201051344000417","219011344069620",27.75,46.00,0,336.94,404.87,182.7,174.4,0.857,460707.8,460707.8,41720,0,0,0,L,1122011218,0,124.49,123.36,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467229519,693184.00
06/29/2016 15:45,2,6.182,ACTIVE,214.41,360.69,59.959,1467229504,"274151322000083","219011344069620",27.45,56.30,0,299.67,385.93,171.9,164.0,0.681,726551.7,726551.7,30505,0,0,0,L,1151911521,0,122.68,123.81,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467229520,693185.00
06/29/2016 15:45,2,6.486,ACTIVE,215.54,374.81,59.944,1467229504,"274151322000076","219011344069620",27.99,54.50,0,325.82,393.15,183.8,175.5,0.729,774201.8,774201.8,30510,0,0,0,L,1151911521,0,123.36,124.49,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467229521,693186.00
06/29/2016 15:45,2,6.680,ACTIVE,219.39,366.70,59.965,1467229504,"201051344000868","219011344069620",28.13,37.50,0,338.14,410.58,190.3,181.7,0.862,456567.1,456567.1,36821,0,0,0,L,1122011218,0,124.72,125.17,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467229522,693187.00
06/29/2016 15:45,2,6.531,ACTIVE,214.64,372.71,60.012,1467229504,"274151322000095","219011344069620",27.79,55.00,0,331.23,387.74,183.6,175.3,0.694,766270.1,766270.1,30422,0,0,0,L,1151911521,0,123.36,123.81,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467229523,693188.00
06/29/2016 15:45,2,6.762,ACTIVE,220.74,371.81,59.975,1467229504,"201051344000988","219011344069620",27.59,40.00,0,340.55,411.18,189.0,180.5,0.888,453392.4,453392.4,37114,0,0,0,L,1122011218,0,125.17,125.62,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467229524,693189.00
06/29/2016 15:45,2,6.697,ACTIVE,218.26,361.89,59.944,1467229504,"201051344001025","219011344069620",28.05,42.80,0,336.64,406.07,190.5,181.9,0.857,467185.4,467185.4,41615,0,0,0,L,1122011218,0,124.94,124.04,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467229524,693190.00
06/29/2016 15:45,2,6.656,ACTIVE,220.97,368.20,59.981,1467229504,"201051344000458","219011344069620",28.03,41.30,0,342.65,411.78,188.8,180.3,0.902,464228.7,464228.7,37036,0,0,0,L,1122011218,0,125.62,125.62,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467229525,693191.00
06/29/2016 15:45,2,6.830,ACTIVE,221.19,370.60,59.970,1467229504,"201051344000853","219011344069620",27.51,39.30,0,342.05,411.18,190.2,181.7,0.893,463143.3,463143.3,36640,0,0,0,L,1122011218,0,125.85,125.62,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467229526,693192.00
06/29/2016 15:45,2,6.666,ACTIVE,216.90,364.29,59.965,1467229504,"201051344000685","219011344069620",27.57,41.50,0,337.24,405.47,186.1,177.7,0.910,467982.4,467982.4,41478,0,0,0,L,1122011218,0,124.94,123.14,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467229527,693193.00
06/29/2016 15:45,2,6.697,ACTIVE,218.03,364.89,59.981,1467229504,"201051344000917","219011344069620",27.61,41.50,0,334.54,405.17,187.3,178.8,0.884,464824.9,464824.9,41469,0,0,0,L,1122011218,0,124.72,124.04,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467229528,693194.00
06/29/2016 15:45,2,6.689,ACTIVE,217.13,365.19,59.944,1467229504,"201051344001145","219011344069620",27.55,41.30,0,336.64,405.77,186.7,178.3,0.875,470015.2,470015.2,41326,0,0,0,L,1122011218,0,124.49,123.36,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467229529,693195.00
06/29/2016 15:45,2,6.746,ACTIVE,218.48,364.29,59.965,1467229504,"201051344000651","219011344069620",27.39,40.80,0,336.64,407.87,187.1,178.7,0.853,462636.9,462636.9,41671,0,0,0,L,1122011218,0,125.40,123.81,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467229530,693196.00
06/29/2016 15:45,2,6.139,ACTIVE,214.64,365.19,59.970,1467229504,"274151322000088","219011344069620",25.96,49.00,0,333.33,391.04,161.3,153.8,0.610,701426.2,701426.2,30158,0,0,0,L,1151911521,0,123.81,123.81,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467229531,693197.00
06/29/2016 15:45,2,4.082,ACTIVE,215.54,431.02,59.965,1467229504,"274151322000068","219011344069620",38.33,51.50,0,384.43,443.34,159.2,151.7,0.614,595598.1,595598.1,31754,0,0,0,L,1151911521,0,123.59,124.49,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467229532,693198.00
06/29/2016 15:45,2,6.588,ACTIVE,218.03,363.99,59.922,1467229504,"201051344001135","219011344069620",28.01,41.50,0,336.34,405.17,186.9,178.5,0.862,458631.8,458631.8,41602,0,0,0,L,1122011218,0,124.94,123.81,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467229533,693199.00
06/29/2016 15:45,2,6.738,ACTIVE,218.93,367.60,59.965,1467229504,"201051344000594","219011344069620",27.69,46.00,0,336.04,406.67,188.9,180.4,0.866,468312.1,468312.1,37075,0,0,0,L,1122011218,0,124.72,124.49,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467229533,693200.00
06/29/2016 15:45,2,6.723,ACTIVE,218.26,364.89,59.970,1467229504,"201051344001203","219011344069620",27.67,42.80,0,337.24,405.47,188.4,179.9,0.875,466046.3,466046.3,41648,0,0,0,L,1122011218,0,125.62,123.81,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467229534,693201.00
06/29/2016 15:45,2,6.133,ACTIVE,215.09,351.37,59.970,1467229504,"274151322000054","219011344069620",26.46,50.00,0,327.62,392.55,164.3,156.7,0.623,716268.7,716268.7,30184,0,0,0,L,1151911521,0,123.36,124.04,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467229535,693202.00
06/29/2016 15:45,2,6.709,ACTIVE,219.61,365.19,59.970,1467229504,"201051344000867","219011344069620",27.87,41.80,0,337.54,409.38,189.2,180.7,0.862,455686.4,455686.4,37083,0,0,0,L,1122011218,0,125.17,124.72,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467229536,693203.00
06/29/2016 15:45,2,6.516,ACTIVE,218.48,364.89,59.970,1467229504,"201051344001093","219011344069620",28.03,40.00,0,336.04,404.87,185.0,176.6,0.840,464222.8,464222.8,41531,0,0,0,L,1122011218,0,125.40,124.04,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467229537,693204.00
06/29/2016 15:45,2,6.707,ACTIVE,220.52,370.30,60.002,1467229504,"201051344000900","219011344069620",28.37,38.40,0,341.15,420.50,192.6,184.0,0.888,471623.0,471623.0,36465,0,0,0,L,1122011218,0,125.40,125.17,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467229538,693205.00
06/29/2016 15:45,2,6.588,ACTIVE,220.52,367.00,59.996,1467229504,"201051344000648","219011344069620",27.85,40.00,0,343.55,411.48,185.8,177.4,0.835,462651.3,462651.3,36764,0,0,0,L,1122011218,0,124.94,125.62,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467229539,693206.00
06/29/2016 15:45,2,6.627,ACTIVE,220.74,369.40,59.959,1467229504,"201051344000569","219011344069620",28.35,38.80,0,321.31,433.72,190.2,181.6,0.884,472529.4,472529.4,36393,0,0,0,L,1122011218,0,124.94,125.62,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467229540,693207.00
06/29/2016 15:45,2,6.674,ACTIVE,220.97,367.00,59.970,1467229504,"201051344000983","219011344069620",28.19,39.50,0,342.65,412.38,190.4,181.8,0.906,464203.4,464203.4,36884,0,0,0,L,1122011218,0,125.62,125.17,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467229541,693208.00
06/29/2016 15:45,2,6.672,ACTIVE,220.97,367.90,59.970,1467229504,"201051344000576","219011344069620",27.83,39.30,0,342.35,411.78,188.1,179.6,0.879,465065.0,465065.0,36549,0,0,0,L,1122011218,0,125.62,125.17,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467229543,693209.00
06/29/2016 15:45,2,6.141,ACTIVE,215.09,362.79,59.970,1467229504,"274151322000087","219011344069620",26.02,61.30,0,334.54,384.13,161.6,154.1,0.592,689452.1,689452.1,30313,0,0,0,L,1151911521,0,123.36,124.27,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467229544,693210.00
06/29/2016 15:45,2,6.635,ACTIVE,220.97,369.40,59.991,1467229504,"201051344001158","219011344069620",27.75,41.30,0,342.65,410.88,186.6,178.2,0.871,457874.6,457874.6,37147,0,0,0,L,1122011218,1,125.40,125.17,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467229545,693211.00
06/29/2016 16:00,2,5.801,ACTIVE,219.16,363.69,59.991,1467230403,"201051344000645","219011344069620",27.75,39.50,0,342.95,409.68,162.9,155.4,0.742,464701.8,464701.8,36679,0,0,0,L,1122011218,0,124.72,124.94,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467230404,693212.00
06/29/2016 16:00,2,5.062,ACTIVE,213.51,348.06,59.970,1467230403,"274151322000085","219011344069620",26.08,49.00,0,333.93,385.33,133.7,127.1,0.517,717558.2,717558.2,30194,0,0,0,L,1151911521,0,123.14,123.14,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467230405,693213.00
06/29/2016 16:00,2,5.898,ACTIVE,218.48,363.69,59.975,1467230403,"201051344000633","219011344069620",27.77,41.80,0,339.95,410.28,165.9,158.2,0.791,455869.3,455869.3,37165,0,0,0,L,1122011218,0,124.27,124.49,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467230406,693214.00
06/29/2016 16:00,2,5.859,ACTIVE,219.84,364.59,59.981,1467230403,"201051344000469","219011344069620",28.21,35.80,0,342.35,412.08,167.4,159.6,0.791,457637.5,457637.5,37104,0,0,0,L,1122011218,0,124.27,125.17,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467230407,693215.00
06/29/2016 16:00,2,5.676,ACTIVE,216.22,359.18,59.959,1467230403,"201051344000646","219011344069620",28.13,42.00,0,336.04,405.77,161.5,154.0,0.769,460040.8,460040.8,41650,0,0,0,L,1122011218,0,124.49,122.68,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467230408,693216.00
06/29/2016 16:00,2,5.262,ACTIVE,213.74,349.86,59.986,1467230403,"274151322000052","219011344069620",27.61,54.30,0,333.33,388.34,147.0,139.9,0.579,733206.9,733206.9,30424,0,0,0,L,1151911521,0,122.01,123.59,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467230409,693217.00
06/29/2016 16:00,2,5.803,ACTIVE,215.09,357.98,59.981,1467230403,"201051344000585","219011344069620",27.85,40.80,0,336.64,406.07,163.8,156.1,0.773,467753.7,467753.7,41652,0,0,0,L,1122011218,0,122.91,122.46,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467230410,693218.00
06/29/2016 16:00,2,5.439,ACTIVE,213.74,352.57,59.986,1467230403,"201051344001230","219011344069620",28.27,41.80,0,333.03,405.17,155.7,148.3,0.725,463559.6,463559.6,41465,0,0,0,L,1122011218,0,122.91,121.33,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467230411,693219.00
06/29/2016 16:00,2,5.445,ACTIVE,215.09,357.68,59.981,1467230403,"201051344000582","219011344069620",27.59,40.20,0,336.04,405.47,152.2,145.0,0.712,456735.4,456735.4,41604,0,0,0,L,1122011218,0,123.36,122.23,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467230412,693220.00
06/29/2016 16:00,2,5.268,ACTIVE,213.96,354.37,59.981,1467230403,"201051344000955","219011344069620",28.03,41.30,0,333.03,404.27,149.5,142.3,0.716,469621.7,469621.7,41557,0,0,0,L,1122011218,0,122.68,121.78,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467230413,693221.00
06/29/2016 16:00,2,3.361,ACTIVE,211.70,414.49,59.970,1467230403,"274151322000094","219011344069620",37.55,50.00,0,386.23,446.35,127.1,120.8,0.504,595677.5,595677.5,31547,0,0,0,L,1151911521,0,121.10,122.46,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467230414,693222.00
06/29/2016 16:00,2,5.463,ACTIVE,217.35,360.69,59.986,1467230403,"201051344000579","219011344069620",27.55,44.00,0,339.65,410.28,152.4,145.2,0.725,471642.3,471642.3,17171,0,0,0,L,1122011218,0,123.14,123.36,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467230415,693223.00
06/29/2016 16:00,2,5.254,ACTIVE,214.19,354.07,59.944,1467230403,"201051344000890","219011344069620",27.83,44.50,0,333.93,404.57,148.2,141.1,0.685,466832.7,466832.7,41563,0,0,0,L,1122011218,0,123.14,121.10,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467230416,693224.00
06/29/2016 16:00,2,5.201,ACTIVE,215.32,357.38,59.981,1467230403,"201051344000438","219011344069620",27.93,42.30,0,336.04,404.27,147.1,140.0,0.707,468662.4,468662.4,41573,0,0,0,L,1122011218,0,123.81,122.46,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467230417,693225.00
06/29/2016 16:00,2,5.246,ACTIVE,216.67,357.98,59.981,1467230403,"201051344000417","219011344069620",27.59,44.50,0,332.73,403.97,146.6,139.6,0.698,460749.6,460749.6,41721,0,0,0,L,1122011218,0,124.04,122.91,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467230417,693226.00
06/29/2016 16:00,2,4.945,ACTIVE,213.74,362.49,59.991,1467230403,"274151322000083","219011344069620",27.45,55.30,0,332.13,385.03,137.5,130.8,0.544,726591.2,726591.2,30506,0,0,0,L,1151911521,0,122.23,123.59,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467230418,693227.00
06/29/2016 16:00,2,5.172,ACTIVE,214.64,366.40,59.981,1467230403,"274151322000076","219011344069620",28.21,53.00,0,334.84,391.34,147.7,140.7,0.583,774243.9,774243.9,30511,0,0,0,L,1151911521,0,122.91,124.04,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467230419,693228.00
06/29/2016 16:00,2,5.902,ACTIVE,218.71,363.39,60.018,1467230403,"201051344000868","219011344069620",27.93,37.00,0,338.74,410.58,167.1,159.4,0.765,456610.6,456610.6,36822,0,0,0,L,1122011218,0,124.04,124.94,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467230420,693229.00
06/29/2016 16:00,2,5.393,ACTIVE,214.19,357.08,59.970,1467230403,"274151322000095","219011344069620",27.85,52.50,0,331.83,387.14,152.1,144.9,0.579,766312.2,766312.2,30423,0,0,0,L,1151911521,0,122.91,123.59,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467230421,693230.00
06/29/2016 16:00,2,6.143,ACTIVE,220.06,367.00,59.965,1467230403,"201051344000988","219011344069620",27.17,39.30,0,337.84,410.88,169.1,161.3,0.782,453435.4,453435.4,37115,0,0,0,L,1122011218,0,124.72,125.40,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467230422,693231.00
06/29/2016 16:00,2,5.984,ACTIVE,216.45,359.18,59.991,1467230403,"201051344001025","219011344069620",27.87,42.50,0,334.54,406.07,168.9,161.1,0.769,467228.9,467228.9,41616,0,0,0,L,1122011218,0,123.81,123.14,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467230423,693232.00
06/29/2016 16:00,2,5.771,ACTIVE,218.71,360.69,59.981,1467230403,"201051344000458","219011344069620",27.59,40.60,0,339.95,410.58,161.2,153.7,0.769,464271.8,464271.8,37037,0,0,0,L,1122011218,0,124.27,124.49,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467230424,693233.00
06/29/2016 16:00,2,5.516,ACTIVE,220.06,364.59,60.018,1467230403,"201051344000853","219011344069620",27.73,39.50,0,338.74,410.58,154.8,147.5,0.725,463186.7,463186.7,36641,0,0,0,L,1122011218,0,125.17,125.17,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467230425,693234.00
06/29/2016 16:00,2,5.482,ACTIVE,216.45,359.78,59.986,1467230403,"201051344000685","219011344069620",27.69,40.80,0,332.43,404.27,153.6,146.3,0.742,468024.9,468024.9,41479,0,0,0,L,1122011218,0,124.94,122.68,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467230426,693235.00
06/29/2016 16:00,2,5.207,ACTIVE,216.90,357.98,59.965,1467230403,"201051344000917","219011344069620",27.81,40.60,0,334.24,405.47,146.6,139.6,0.694,464867.7,464867.7,41470,0,0,0,L,1122011218,0,124.27,123.59,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467230426,693236.00
06/29/2016 16:00,2,5.074,ACTIVE,216.22,357.38,59.975,1467230403,"201051344001145","219011344069620",27.63,40.60,0,333.33,404.27,142.0,135.1,0.658,470057.8,470057.8,41327,0,0,0,L,1122011218,0,124.04,122.91,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467230427,693237.00
06/29/2016 16:00,2,4.793,ACTIVE,217.13,359.48,59.949,1467230403,"201051344000651","219011344069620",27.77,40.40,0,338.14,407.87,134.8,128.2,0.601,462679.6,462679.6,41672,0,0,0,L,1122011218,0,124.94,122.91,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467230428,693238.00
06/29/2016 16:00,2,4.322,ACTIVE,213.51,347.76,59.965,1467230403,"274151322000088","219011344069620",26.32,47.30,0,331.83,382.93,115.1,109.2,0.438,701463.0,701463.0,30159,0,0,0,L,1151911521,0,123.14,123.14,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467230429,693239.00
06/29/2016 16:00,2,2.920,ACTIVE,214.41,400.66,59.959,1467230403,"274151322000068","219011344069620",37.25,50.80,0,386.53,446.05,110.3,104.6,0.424,595634.2,595634.2,31755,0,0,0,L,1151911521,0,122.91,123.59,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467230430,693240.00
06/29/2016 16:00,2,4.543,ACTIVE,216.00,355.28,59.981,1467230403,"201051344001135","219011344069620",27.51,40.80,0,333.03,404.87,126.6,120.3,0.583,458674.4,458674.4,41603,0,0,0,L,1122011218,0,124.04,122.91,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467230431,693241.00
06/29/2016 16:00,2,4.494,ACTIVE,216.45,358.28,59.949,1467230403,"201051344001203","219011344069620",27.75,41.50,0,337.84,406.37,126.3,119.9,0.588,466089.3,466089.3,41649,0,0,0,L,1122011218,0,124.72,122.91,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467230433,693242.00
06/29/2016 16:00,2,4.121,ACTIVE,213.29,357.38,59.965,1467230403,"274151322000054","219011344069620",26.44,48.80,0,333.03,384.43,110.3,104.6,0.424,716306.0,716306.0,30185,0,0,0,L,1151911521,0,122.68,123.14,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467230434,693243.00
06/29/2016 16:00,2,4.559,ACTIVE,217.58,356.48,59.981,1467230403,"201051344000867","219011344069620",27.97,41.00,0,338.44,409.38,129.2,122.8,0.597,455729.5,455729.5,37084,0,0,0,L,1122011218,0,123.81,123.81,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467230435,693244.00
06/29/2016 16:00,2,4.359,ACTIVE,216.45,355.58,59.975,1467230403,"201051344001093","219011344069620",28.23,39.00,0,336.34,405.17,124.7,118.4,0.575,464264.9,464264.9,41532,0,0,0,L,1122011218,0,124.27,122.91,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467230436,693245.00
06/29/2016 16:00,2,4.410,ACTIVE,217.80,357.68,59.991,1467230403,"201051344000900","219011344069620",28.43,37.80,0,338.44,411.78,127.1,120.7,0.579,471666.7,471666.7,36466,0,0,0,L,1122011218,0,124.04,124.04,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467230437,693246.00
06/29/2016 16:00,2,4.279,ACTIVE,218.03,357.08,59.981,1467230403,"201051344000648","219011344069620",27.83,39.50,0,339.65,410.88,120.5,114.4,0.566,462693.4,462693.4,36765,0,0,0,L,1122011218,0,123.59,124.49,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467230438,693247.00
06/29/2016 16:00,2,4.285,ACTIVE,217.80,357.98,59.986,1467230403,"201051344000569","219011344069620",27.53,38.80,0,339.04,411.48,119.6,113.5,0.561,472572.5,472572.5,36394,0,0,0,L,1122011218,0,123.36,124.49,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467230439,693248.00
