ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/29/2016 16:00,2,4.240,ACTIVE,218.03,356.78,59.970,1467230403,"201051344000983","219011344069620",27.83,40.00,0,339.34,412.38,119.5,113.4,0.566,464246.7,464246.7,36885,0,0,0,L,1122011218,0,123.81,124.04,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467230440,693249.00
06/29/2016 16:00,2,4.217,ACTIVE,217.80,356.48,59.986,1467230403,"201051344001158","219011344069620",27.21,40.60,0,339.04,409.98,116.2,110.2,0.557,457916.8,457916.8,37148,0,0,0,L,1122011218,0,123.59,124.04,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467230441,693250.00
06/29/2016 16:00,2,4.246,ACTIVE,218.26,357.98,59.991,1467230403,"201051344000576","219011344069620",27.59,38.20,0,339.04,410.58,118.6,112.6,0.561,465107.6,465107.6,36550,0,0,0,L,1122011218,0,124.04,124.04,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467230441,693251.00
06/29/2016 16:00,2,3.744,ACTIVE,213.29,357.68,60.012,1467230403,"274151322000087","219011344069620",26.36,59.00,0,333.03,382.03,99.8,94.4,0.367,689488.9,689488.9,30314,0,0,0,L,1151911521,0,122.46,123.14,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467230442,693252.00
06/29/2016 16:00,2,4.404,ACTIVE,216.90,356.48,59.975,1467230403,"201051344000594","219011344069620",27.23,45.50,0,339.34,387.74,121.5,115.3,0.575,468355.5,468355.5,37077,0,0,0,L,1122011218,1,123.36,123.59,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467230443,693253.00
06/29/2016 16:15,2,6.199,ACTIVE,219.61,363.99,59.970,1467231303,"201051344000645","219011344069620",27.31,39.50,0,338.74,407.27,171.4,163.5,0.773,464743.0,464743.0,36680,0,0,0,L,1122011218,0,124.94,124.94,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467231304,693254.00
06/29/2016 16:15,2,5.537,ACTIVE,214.41,366.40,60.018,1467231303,"274151322000085","219011344069620",26.14,48.30,0,333.33,379.92,146.7,139.7,0.566,717593.5,717593.5,30195,0,0,0,L,1151911521,0,123.36,123.59,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467231305,693255.00
06/29/2016 16:15,2,6.152,ACTIVE,218.93,364.29,59.996,1467231303,"201051344000633","219011344069620",27.55,41.50,0,320.71,416.29,171.6,163.7,0.809,455910.6,455910.6,37166,0,0,0,L,1122011218,0,124.72,124.72,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467231306,693256.00
06/29/2016 16:15,2,6.090,ACTIVE,220.06,366.10,59.996,1467231303,"201051344000469","219011344069620",28.19,35.80,0,327.92,421.70,173.8,165.9,0.813,457679.3,457679.3,37105,0,0,0,L,1122011218,0,124.49,125.40,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467231307,693257.00
06/29/2016 16:15,2,6.090,ACTIVE,216.67,361.59,59.986,1467231303,"201051344000646","219011344069620",27.59,41.80,0,332.13,403.67,170.2,162.4,0.818,460081.8,460081.8,41651,0,0,0,L,1122011218,0,124.49,123.14,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467231308,693258.00
06/29/2016 16:15,2,5.605,ACTIVE,214.19,368.80,59.975,1467231303,"274151322000052","219011344069620",27.55,54.00,0,331.83,382.33,156.4,149.0,0.605,733244.7,733244.7,30425,0,0,0,L,1151911521,0,122.46,123.81,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467231309,693259.00
06/29/2016 16:15,2,6.289,ACTIVE,218.03,363.39,59.981,1467231303,"201051344000585","219011344069620",27.71,40.00,0,336.04,403.07,176.4,168.4,0.826,467796.1,467796.1,41653,0,0,0,L,1122011218,0,124.49,124.04,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467231310,693260.00
06/29/2016 16:15,2,5.982,ACTIVE,216.45,360.08,59.965,1467231303,"201051344001230","219011344069620",27.89,40.80,0,333.03,402.77,169.0,161.2,0.791,463600.4,463600.4,41466,0,0,0,L,1122011218,0,124.27,122.91,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467231311,693261.00
06/29/2016 16:15,2,5.986,ACTIVE,218.03,363.99,59.986,1467231303,"201051344000582","219011344069620",27.83,40.20,0,336.34,403.97,168.7,160.9,0.765,456776.1,456776.1,41605,0,0,0,L,1122011218,0,124.72,124.04,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467231312,693262.00
06/29/2016 16:15,2,5.883,ACTIVE,216.67,360.99,60.023,1467231303,"201051344000955","219011344069620",28.15,41.00,0,331.83,402.77,167.8,160.0,0.795,469662.2,469662.2,41558,0,0,0,L,1122011218,0,124.04,123.36,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467231313,693263.00
06/29/2016 16:15,2,3.703,ACTIVE,214.41,416.29,59.981,1467231303,"274151322000094","219011344069620",38.41,49.50,0,384.43,444.24,143.6,136.7,0.557,595712.2,595712.2,31548,0,0,0,L,1151911521,0,122.68,124.04,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467231314,693264.00
06/29/2016 16:15,2,6.125,ACTIVE,220.06,365.19,60.028,1467231303,"201051344000579","219011344069620",27.77,43.20,0,337.84,408.18,172.2,164.2,0.826,471683.7,471683.7,17172,0,0,0,L,1122011218,0,124.94,124.94,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467231314,693265.00
06/29/2016 16:15,2,6.043,ACTIVE,216.45,360.99,59.959,1467231303,"201051344000890","219011344069620",27.61,43.80,0,332.73,402.77,169.0,161.2,0.760,466873.5,466873.5,41564,0,0,0,L,1122011218,0,124.49,122.46,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467231315,693266.00
06/29/2016 16:15,2,5.920,ACTIVE,217.58,363.39,59.975,1467231303,"201051344000438","219011344069620",28.03,42.30,0,337.54,402.77,168.1,160.3,0.809,468703.0,468703.0,41574,0,0,0,L,1122011218,0,124.94,123.59,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467231316,693267.00
06/29/2016 16:15,2,5.898,ACTIVE,216.90,363.09,59.965,1467231303,"201051344000417","219011344069620",27.83,43.80,0,337.84,402.46,166.2,158.4,0.773,460789.7,460789.7,41722,0,0,0,L,1122011218,0,124.27,123.14,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467231317,693268.00
06/29/2016 16:15,2,5.672,ACTIVE,213.96,349.26,59.975,1467231303,"274151322000083","219011344069620",27.39,53.80,0,331.23,382.63,157.2,149.8,0.614,726629.2,726629.2,30507,0,0,0,L,1151911521,0,122.68,123.59,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467231318,693269.00
06/29/2016 16:15,2,5.873,ACTIVE,215.32,366.70,60.002,1467231303,"274151322000076","219011344069620",28.13,52.00,0,334.24,385.03,167.2,159.4,0.663,774284.4,774284.4,30512,0,0,0,L,1151911521,0,123.14,124.27,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467231319,693270.00
06/29/2016 16:15,2,6.189,ACTIVE,218.93,363.39,59.981,1467231303,"201051344000868","219011344069620",27.65,37.00,0,337.84,406.97,173.3,165.4,0.782,456652.3,456652.3,36823,0,0,0,L,1122011218,0,124.27,124.94,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467231320,693271.00
06/29/2016 16:15,2,5.922,ACTIVE,214.19,360.08,59.970,1467231303,"274151322000095","219011344069620",28.05,51.30,0,331.83,385.63,168.1,160.3,0.632,766352.9,766352.9,30424,0,0,0,L,1151911521,0,123.14,123.59,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467231321,693272.00
06/29/2016 16:15,2,6.166,ACTIVE,220.06,365.49,59.944,1467231303,"201051344000988","219011344069620",27.59,39.80,0,339.34,408.48,172.3,164.3,0.809,453476.8,453476.8,37116,0,0,0,L,1122011218,0,124.94,125.17,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467231322,693273.00
06/29/2016 16:15,2,6.141,ACTIVE,217.58,360.08,59.959,1467231303,"201051344001025","219011344069620",27.95,41.80,0,336.94,403.37,173.8,165.8,0.787,467270.7,467270.7,41617,0,0,0,L,1122011218,0,124.49,123.81,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467231323,693274.00
06/29/2016 16:15,2,6.145,ACTIVE,220.06,364.89,59.975,1467231303,"201051344000458","219011344069620",27.69,40.60,0,339.95,407.87,172.3,164.4,0.822,464313.2,464313.2,37038,0,0,0,L,1122011218,0,125.17,125.17,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467231323,693275.00
06/29/2016 16:15,2,6.092,ACTIVE,220.74,367.00,59.986,1467231303,"201051344000853","219011344069620",28.21,38.60,0,343.25,408.78,173.9,165.9,0.818,463228.4,463228.4,36642,0,0,0,L,1122011218,0,125.62,125.17,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467231324,693276.00
06/29/2016 16:15,2,6.049,ACTIVE,216.67,361.89,59.986,1467231303,"201051344000685","219011344069620",27.71,41.00,0,337.24,403.07,169.8,161.9,0.844,468065.9,468065.9,41480,0,0,0,L,1122011218,0,124.94,122.91,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467231325,693277.00
06/29/2016 16:15,2,6.027,ACTIVE,217.58,361.59,59.975,1467231303,"201051344000917","219011344069620",28.03,40.40,0,336.04,402.46,170.9,163.1,0.800,464909.0,464909.0,41471,0,0,0,L,1122011218,0,124.49,123.81,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467231326,693278.00
06/29/2016 16:15,2,6.055,ACTIVE,216.67,361.59,59.965,1467231303,"201051344001145","219011344069620",27.85,40.20,0,336.94,403.07,170.6,162.7,0.800,470099.0,470099.0,41328,0,0,0,L,1122011218,0,124.27,123.14,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467231327,693279.00
06/29/2016 16:15,2,6.113,ACTIVE,218.03,363.39,59.970,1467231303,"201051344000651","219011344069620",27.55,40.20,0,336.94,402.77,170.8,162.9,0.782,462720.8,462720.8,41673,0,0,0,L,1122011218,0,125.40,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467231328,693280.00
06/29/2016 16:15,2,5.486,ACTIVE,214.19,360.99,59.970,1467231303,"274151322000088","219011344069620",26.42,47.30,0,332.43,380.22,146.8,139.7,0.552,701498.5,701498.5,30160,0,0,0,L,1151911521,0,123.14,123.59,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467231329,693281.00
06/29/2016 16:15,2,3.812,ACTIVE,215.32,406.97,59.996,1467231303,"274151322000068","219011344069620",37.45,50.20,0,386.23,444.54,144.7,137.8,0.552,595669.1,595669.1,31756,0,0,0,L,1151911521,0,123.36,124.27,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467231330,693282.00
06/29/2016 16:15,2,6.018,ACTIVE,217.58,362.49,59.975,1467231303,"201051344001135","219011344069620",27.91,39.80,0,337.24,402.77,170.1,162.2,0.787,458715.5,458715.5,41604,0,0,0,L,1122011218,0,124.72,123.36,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467231331,693283.00
06/29/2016 16:15,2,6.086,ACTIVE,218.26,363.39,59.975,1467231303,"201051344000594","219011344069620",27.95,44.80,0,315.60,417.19,172.3,164.4,0.795,468396.8,468396.8,37078,0,0,0,L,1122011218,0,124.27,124.04,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467231332,693284.00
06/29/2016 16:15,2,6.057,ACTIVE,217.80,361.59,59.975,1467231303,"201051344001203","219011344069620",27.97,40.80,0,336.94,403.07,171.5,163.6,0.791,466130.8,466130.8,41650,0,0,0,L,1122011218,0,125.40,123.36,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467231333,693285.00
06/29/2016 16:15,2,5.553,ACTIVE,214.19,365.19,59.970,1467231303,"274151322000054","219011344069620",26.58,48.00,0,332.43,381.42,149.4,142.3,0.575,716342.2,716342.2,30186,0,0,0,L,1151911521,0,122.91,123.59,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467231333,693286.00
06/29/2016 16:15,2,6.143,ACTIVE,218.93,364.59,59.970,1467231303,"201051344000867","219011344069620",27.75,40.80,0,328.82,418.09,172.6,164.7,0.782,455771.1,455771.1,37085,0,0,0,L,1122011218,0,124.72,124.27,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467231334,693287.00
06/29/2016 16:15,2,5.869,ACTIVE,218.03,364.29,59.975,1467231303,"201051344001093","219011344069620",28.29,39.00,0,336.64,402.16,168.1,160.3,0.769,464305.6,464305.6,41533,0,0,0,L,1122011218,0,124.94,123.59,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467231335,693288.00
06/29/2016 16:15,2,6.145,ACTIVE,219.61,365.49,59.986,1467231303,"201051344000900","219011344069620",28.17,37.80,0,337.54,409.38,175.4,167.4,0.791,471709.0,471709.0,36467,0,0,0,L,1122011218,0,124.94,124.72,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467231336,693289.00
06/29/2016 16:15,2,5.967,ACTIVE,219.61,365.19,59.975,1467231303,"201051344000648","219011344069620",27.95,39.50,0,339.65,407.57,169.0,161.2,0.782,462734.2,462734.2,36766,0,0,0,L,1122011218,0,124.49,125.17,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467231337,693290.00
06/29/2016 16:15,2,6.068,ACTIVE,219.61,365.49,59.970,1467231303,"201051344000569","219011344069620",28.21,38.40,0,338.44,407.87,173.2,165.3,0.804,472614.3,472614.3,36395,0,0,0,L,1122011218,0,124.49,125.17,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467231339,693291.00
06/29/2016 16:15,2,6.139,ACTIVE,220.06,365.49,59.970,1467231303,"201051344000983","219011344069620",27.97,39.30,0,338.44,408.78,173.9,166.0,0.813,464288.7,464288.7,36886,0,0,0,L,1122011218,0,124.94,124.94,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467231339,693292.00
06/29/2016 16:15,2,6.090,ACTIVE,220.06,364.59,59.970,1467231303,"201051344001158","219011344069620",27.63,40.80,0,338.74,407.57,170.5,162.6,0.791,457958.0,457958.0,37149,0,0,0,L,1122011218,0,124.72,124.72,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467231340,693293.00
06/29/2016 16:15,2,6.062,ACTIVE,220.06,365.80,59.970,1467231303,"201051344000576","219011344069620",27.89,37.80,0,339.65,408.48,171.3,163.4,0.782,465149.0,465149.0,36551,0,0,0,L,1122011218,0,124.94,124.72,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467231341,693294.00
06/29/2016 16:15,2,5.533,ACTIVE,214.41,348.96,59.965,1467231303,"274151322000087","219011344069620",26.34,57.00,0,332.13,380.22,147.6,140.5,0.557,689524.7,689524.7,30315,0,0,0,L,1151911521,0,122.91,123.81,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467231342,693295.00
06/29/2016 16:30,2,5.686,ACTIVE,219.84,363.09,59.970,1467232203,"201051344000645","219011344069620",27.65,39.30,0,343.55,404.87,159.2,151.8,0.725,464782.3,464782.3,36681,0,0,0,L,1122011218,0,124.94,125.17,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467232204,693296.00
06/29/2016 16:30,2,5.117,ACTIVE,214.41,365.49,59.965,1467232203,"274151322000085","219011344069620",26.34,47.00,0,336.04,378.42,136.5,129.9,0.526,717627.1,717627.1,30196,0,0,0,L,1151911521,0,123.59,123.59,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467232205,693297.00
06/29/2016 16:30,2,5.721,ACTIVE,218.93,363.99,59.965,1467232203,"201051344000633","219011344069620",27.59,41.30,0,341.75,403.97,159.9,152.4,0.756,455950.0,455950.0,37167,0,0,0,L,1122011218,0,124.49,124.94,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467232206,693298.00
06/29/2016 16:30,2,5.666,ACTIVE,220.06,365.19,59.965,1467232203,"201051344000469","219011344069620",28.11,35.40,0,342.65,406.37,161.3,153.8,0.751,457719.2,457719.2,37106,0,0,0,L,1122011218,0,124.49,125.62,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467232207,693299.00
06/29/2016 16:30,2,5.594,ACTIVE,216.67,359.48,59.991,1467232203,"201051344000646","219011344069620",27.95,41.30,0,337.54,400.66,158.3,150.9,0.747,460120.9,460120.9,41652,0,0,0,L,1122011218,0,124.72,123.14,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467232208,693300.00
06/29/2016 16:30,2,5.225,ACTIVE,214.19,347.16,59.938,1467232203,"274151322000052","219011344069620",27.53,52.50,0,333.63,380.22,145.7,138.7,0.566,733280.5,733280.5,30426,0,0,0,L,1151911521,0,122.68,123.81,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467232209,693301.00
06/29/2016 16:30,2,5.826,ACTIVE,217.80,361.89,59.975,1467232203,"201051344000585","219011344069620",27.91,40.00,0,336.34,400.66,164.6,157.0,0.778,467836.6,467836.6,41654,0,0,0,L,1122011218,0,124.49,124.04,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467232210,693302.00
06/29/2016 16:30,2,5.516,ACTIVE,216.45,359.18,59.965,1467232203,"201051344001230","219011344069620",28.19,41.30,0,338.14,399.16,157.5,150.1,0.734,463639.2,463639.2,41467,0,0,0,L,1122011218,0,124.49,122.91,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467232211,693303.00
06/29/2016 16:30,2,5.492,ACTIVE,218.03,361.59,59.970,1467232203,"201051344000582","219011344069620",28.21,40.20,0,336.64,400.06,156.7,149.4,0.712,456814.8,456814.8,41606,0,0,0,L,1122011218,0,124.94,123.81,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467232211,693304.00
06/29/2016 16:30,2,5.533,ACTIVE,216.67,359.48,59.986,1467232203,"201051344000955","219011344069620",27.85,40.80,0,338.44,399.46,156.2,148.8,0.738,469700.7,469700.7,41559,0,0,0,L,1122011218,0,124.04,123.36,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467232212,693305.00
06/29/2016 16:30,2,3.510,ACTIVE,214.64,404.57,59.959,1467232203,"274151322000094","219011344069620",37.55,48.50,0,384.13,442.14,132.7,126.1,0.517,595745.1,595745.1,31549,0,0,0,L,1151911521,0,122.91,124.04,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467232213,693306.00
06/29/2016 16:30,2,5.654,ACTIVE,219.84,363.69,59.970,1467232203,"201051344000579","219011344069620",28.03,43.00,0,343.85,405.77,160.5,153.0,0.756,471723.3,471723.3,17173,0,0,0,L,1122011218,0,124.72,124.72,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467232214,693307.00
06/29/2016 16:30,2,5.598,ACTIVE,216.67,357.98,60.012,1467232203,"201051344000890","219011344069620",27.79,43.40,0,337.84,399.46,157.5,150.1,0.720,466912.3,466912.3,41565,0,0,0,L,1122011218,0,124.72,122.46,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467232215,693308.00
06/29/2016 16:30,2,5.594,ACTIVE,217.58,361.59,59.938,1467232203,"201051344000438","219011344069620",27.59,41.80,0,337.24,399.46,156.3,148.9,0.751,468741.5,468741.5,41575,0,0,0,L,1122011218,0,124.94,123.59,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467232216,693309.00
06/29/2016 16:30,2,5.549,ACTIVE,216.90,359.78,59.975,1467232203,"201051344000417","219011344069620",27.59,43.60,0,337.54,399.76,155.0,147.6,0.738,460827.9,460827.9,41723,0,0,0,L,1122011218,0,124.27,123.36,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467232217,693310.00
06/29/2016 16:30,2,5.225,ACTIVE,213.96,353.77,59.965,1467232203,"274151322000083","219011344069620",27.69,53.00,0,331.83,380.22,146.6,139.5,0.579,726665.3,726665.3,30508,0,0,0,L,1151911521,0,122.68,123.59,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467232218,693311.00
06/29/2016 16:30,2,5.430,ACTIVE,214.87,354.37,59.959,1467232203,"274151322000076","219011344069620",28.31,51.80,0,336.94,384.13,155.6,148.3,0.619,774322.8,774322.8,30513,0,0,0,L,1151911521,0,123.14,124.04,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467232219,693312.00
06/29/2016 16:30,2,5.736,ACTIVE,218.71,363.99,59.970,1467232203,"201051344000868","219011344069620",27.67,37.30,0,337.54,401.56,160.8,153.2,0.729,456692.1,456692.1,36824,0,0,0,L,1122011218,0,124.04,124.94,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467232220,693313.00
06/29/2016 16:30,2,5.561,ACTIVE,214.19,368.80,59.959,1467232203,"274151322000095","219011344069620",27.83,51.00,0,332.73,383.23,156.7,149.3,0.583,766391.5,766391.5,30425,0,0,0,L,1151911521,0,123.36,123.36,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467232221,693314.00
06/29/2016 16:30,2,5.750,ACTIVE,220.06,366.10,59.981,1467232203,"201051344000988","219011344069620",27.43,39.50,0,342.05,406.07,159.8,152.3,0.747,453516.3,453516.3,37117,0,0,0,L,1122011218,0,124.49,125.17,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467232222,693315.00
06/29/2016 16:30,2,5.615,ACTIVE,217.58,361.59,59.970,1467232203,"201051344001025","219011344069620",28.37,41.00,0,337.54,400.66,161.5,154.0,0.729,467310.6,467310.6,41618,0,0,0,L,1122011218,0,124.49,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467232223,693316.00
06/29/2016 16:30,2,5.727,ACTIVE,219.84,364.29,59.981,1467232203,"201051344000458","219011344069620",27.53,40.40,0,343.85,405.17,159.6,152.1,0.769,464352.7,464352.7,37039,0,0,0,L,1122011218,0,124.94,125.17,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467232224,693317.00
06/29/2016 16:30,2,5.625,ACTIVE,220.29,365.80,59.938,1467232203,"201051344000853","219011344069620",28.21,38.60,0,342.95,405.47,160.6,153.1,0.769,463268.2,463268.2,36643,0,0,0,L,1122011218,0,125.40,125.17,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467232224,693318.00
06/29/2016 16:30,2,5.547,ACTIVE,216.90,359.18,59.965,1467232203,"201051344000685","219011344069620",28.09,41.00,0,337.84,399.46,157.8,150.4,0.778,468104.8,468104.8,41481,0,0,0,L,1122011218,0,125.17,122.91,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467232225,693319.00
06/29/2016 16:30,2,5.631,ACTIVE,217.58,359.78,59.959,1467232203,"201051344000917","219011344069620",27.91,40.60,0,336.64,399.16,159.3,151.8,0.760,464948.2,464948.2,41472,0,0,0,L,1122011218,0,124.72,123.81,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467232226,693320.00
06/29/2016 16:30,2,5.578,ACTIVE,216.90,360.38,59.970,1467232203,"201051344001145","219011344069620",28.19,40.00,0,337.24,399.76,159.3,151.8,0.760,470138.2,470138.2,41329,0,0,0,L,1122011218,0,124.49,123.14,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467232227,693321.00
06/29/2016 16:30,2,5.654,ACTIVE,218.03,361.29,59.949,1467232203,"201051344000651","219011344069620",27.69,40.40,0,337.24,399.16,158.6,151.2,0.720,462760.0,462760.0,41674,0,0,0,L,1122011218,0,125.40,123.36,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467232228,693322.00
06/29/2016 16:30,2,5.074,ACTIVE,213.96,359.78,60.002,1467232203,"274151322000088","219011344069620",26.48,46.60,0,333.33,378.12,136.1,129.4,0.513,701532.0,701532.0,30161,0,0,0,L,1151911521,0,123.59,123.36,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467232229,693323.00
06/29/2016 16:30,2,3.484,ACTIVE,215.09,406.67,59.970,1467232203,"274151322000068","219011344069620",37.97,50.20,0,385.63,446.35,134.2,127.6,0.508,595702.0,595702.0,31757,0,0,0,L,1151911521,0,123.36,124.04,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467232230,693324.00
06/29/2016 16:30,2,5.680,ACTIVE,217.58,358.88,59.981,1467232203,"201051344001135","219011344069620",27.45,40.40,0,337.84,399.46,157.9,150.5,0.734,458754.4,458754.4,41605,0,0,0,L,1122011218,0,124.94,123.36,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467232231,693325.00
06/29/2016 16:30,2,5.777,ACTIVE,218.03,361.59,59.970,1467232203,"201051344000594","219011344069620",27.37,44.30,0,336.64,400.96,160.1,152.6,0.729,468436.4,468436.4,37079,0,0,0,L,1122011218,0,124.04,124.04,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467232232,693326.00
06/29/2016 16:30,2,5.602,ACTIVE,217.80,359.18,59.922,1467232203,"201051344001203","219011344069620",28.11,40.60,0,338.14,399.46,159.4,152.0,0.751,466170.1,466170.1,41651,0,0,0,L,1122011218,0,125.40,123.36,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467232233,693327.00
06/29/2016 16:30,2,5.104,ACTIVE,214.19,357.08,59.954,1467232203,"274151322000054","219011344069620",26.84,47.00,0,332.73,379.32,138.7,132.0,0.535,716376.4,716376.4,30187,0,0,0,L,1151911521,0,123.14,123.36,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467232234,693328.00
06/29/2016 16:30,2,5.713,ACTIVE,218.93,360.99,59.938,1467232203,"201051344000867","219011344069620",27.71,40.40,0,339.34,399.76,160.2,152.7,0.738,455810.7,455810.7,37086,0,0,0,L,1122011218,0,124.49,124.27,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467232235,693329.00
06/29/2016 16:30,2,5.467,ACTIVE,217.80,360.99,59.975,1467232203,"201051344001093","219011344069620",28.13,38.60,0,337.24,398.26,155.8,148.5,0.716,464344.1,464344.1,41534,0,0,0,L,1122011218,0,124.94,123.59,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467232236,693330.00
06/29/2016 16:30,2,5.691,ACTIVE,219.39,363.69,59.944,1467232203,"201051344000900","219011344069620",28.15,37.80,0,342.95,406.37,162.2,154.6,0.734,471749.2,471749.2,36468,0,0,0,L,1122011218,0,124.72,124.72,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467232237,693331.00
06/29/2016 16:30,2,5.561,ACTIVE,219.39,363.69,59.975,1467232203,"201051344000648","219011344069620",27.83,39.30,0,343.55,404.57,156.8,149.4,0.725,462773.0,462773.0,36767,0,0,0,L,1122011218,0,124.04,125.17,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467232238,693332.00
06/29/2016 16:30,2,5.570,ACTIVE,219.61,363.09,59.965,1467232203,"201051344000569","219011344069620",28.39,38.40,0,342.35,405.17,160.1,152.6,0.742,472654.0,472654.0,36396,0,0,0,L,1122011218,0,124.27,125.17,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467232239,693333.00
06/29/2016 16:30,2,5.652,ACTIVE,219.84,363.69,59.975,1467232203,"201051344000983","219011344069620",28.17,39.30,0,342.95,405.77,161.1,153.6,0.760,464328.6,464328.6,36887,0,0,0,L,1122011218,0,124.72,124.94,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467232240,693334.00
06/29/2016 16:30,2,5.625,ACTIVE,219.84,363.09,59.970,1467232203,"201051344001158","219011344069620",27.77,40.40,0,343.85,404.57,158.2,150.8,0.738,457997.1,457997.1,37150,0,0,0,L,1122011218,0,124.49,124.72,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467232241,693335.00
06/29/2016 16:30,2,5.594,ACTIVE,219.84,364.59,59.970,1467232203,"201051344000576","219011344069620",27.97,38.20,0,342.95,405.77,158.5,151.0,0.738,465188.2,465188.2,36552,0,0,0,L,1122011218,0,124.72,124.94,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467232241,693336.00
06/29/2016 16:30,2,5.123,ACTIVE,214.19,347.76,59.959,1467232203,"274151322000087","219011344069620",26.46,56.00,0,333.03,378.42,137.2,130.5,0.504,689558.5,689558.5,30316,0,0,0,L,1151911521,0,122.91,123.59,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467232242,693337.00
06/29/2016 16:45,2,5.240,ACTIVE,218.93,361.29,59.954,1467233104,"201051344000645","219011344069620",27.73,38.60,0,340.25,400.36,147.1,140.1,0.672,464818.9,464818.9,36682,0,0,0,L,1122011218,0,124.72,124.72,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467233105,693338.00
06/29/2016 16:45,2,4.672,ACTIVE,214.64,360.69,59.949,1467233104,"274151322000085","219011344069620",26.70,46.00,0,335.44,375.71,126.4,120.1,0.486,717658.4,717658.4,30197,0,0,0,L,1151911521,0,123.59,123.36,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467233106,693339.00
06/29/2016 16:45,2,5.273,ACTIVE,218.03,361.89,59.954,1467233104,"201051344000633","219011344069620",27.65,40.40,0,338.44,400.36,147.7,140.6,0.698,455986.8,455986.8,37168,0,0,0,L,1122011218,0,124.27,124.49,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467233107,693340.00
06/29/2016 16:45,2,5.162,ACTIVE,219.16,361.59,59.949,1467233104,"201051344000469","219011344069620",28.49,34.30,0,339.65,402.16,149.0,141.9,0.703,457756.2,457756.2,37107,0,0,0,L,1122011218,0,124.27,124.94,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467233108,693341.00
06/29/2016 16:45,2,5.186,ACTIVE,216.67,358.88,59.954,1467233104,"201051344000646","219011344069620",27.87,40.00,0,337.54,397.05,146.4,139.4,0.694,460157.3,460157.3,41653,0,0,0,L,1122011218,0,124.49,123.14,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467233109,693342.00
06/29/2016 16:45,2,4.787,ACTIVE,214.41,346.26,59.954,1467233104,"274151322000052","219011344069620",27.67,51.30,0,333.33,377.82,134.2,127.6,0.517,733313.9,733313.9,30427,0,0,0,L,1151911521,0,122.91,123.59,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467233109,693343.00
06/29/2016 16:45,2,5.361,ACTIVE,217.80,361.59,59.954,1467233104,"201051344000585","219011344069620",28.09,38.80,0,336.04,397.35,152.6,145.3,0.720,467874.5,467874.5,41655,0,0,0,L,1122011218,0,124.27,124.27,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467233110,693344.00
06/29/2016 16:45,2,5.062,ACTIVE,216.67,357.38,59.959,1467233104,"201051344001230","219011344069620",28.35,39.80,0,338.14,395.85,145.3,138.3,0.681,463675.4,463675.4,41468,0,0,0,L,1122011218,0,124.27,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467233111,693345.00
06/29/2016 16:45,2,5.092,ACTIVE,217.80,359.48,59.965,1467233104,"201051344000582","219011344069620",28.11,38.80,0,337.54,396.75,144.9,138.0,0.667,456850.9,456850.9,41607,0,0,0,L,1122011218,0,124.49,124.04,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467233112,693346.00
06/29/2016 16:45,2,5.043,ACTIVE,216.90,357.38,59.954,1467233104,"201051344000955","219011344069620",28.21,40.20,0,338.44,395.25,143.9,137.0,0.685,469736.5,469736.5,41560,0,0,0,L,1122011218,0,123.81,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467233113,693347.00
06/29/2016 16:45,2,3.135,ACTIVE,214.41,417.19,59.975,1467233104,"274151322000094","219011344069620",38.61,47.50,0,384.73,449.35,122.3,116.1,0.473,595775.5,595775.5,31550,0,0,0,L,1151911521,0,122.91,123.81,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467233114,693348.00
06/29/2016 16:45,2,5.246,ACTIVE,218.93,361.59,59.959,1467233104,"201051344000579","219011344069620",27.91,42.30,0,340.55,400.96,148.3,141.2,0.703,471760.2,471760.2,17174,0,0,0,L,1122011218,0,124.49,124.49,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467233115,693349.00
06/29/2016 16:45,2,5.068,ACTIVE,216.67,356.18,59.954,1467233104,"201051344000890","219011344069620",28.33,42.80,0,337.84,396.45,145.4,138.4,0.676,466948.5,466948.5,41566,0,0,0,L,1122011218,0,124.27,122.68,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467233116,693350.00
06/29/2016 16:45,2,5.059,ACTIVE,217.35,361.29,59.954,1467233104,"201051344000438","219011344069620",28.21,41.00,0,338.14,396.45,144.6,137.7,0.689,468777.5,468777.5,41576,0,0,0,L,1122011218,0,124.49,123.59,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467233117,693351.00
06/29/2016 16:45,2,5.115,ACTIVE,216.90,358.58,59.965,1467233104,"201051344000417","219011344069620",27.65,42.50,0,338.14,396.45,143.2,136.3,0.681,460863.5,460863.5,41724,0,0,0,L,1122011218,0,124.04,123.14,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467233117,693352.00
06/29/2016 16:45,2,4.830,ACTIVE,213.96,364.29,59.975,1467233104,"274151322000083","219011344069620",27.61,51.80,0,332.73,377.52,135.0,128.4,0.535,726698.9,726698.9,30509,0,0,0,L,1151911521,0,122.46,123.36,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467233118,693353.00
06/29/2016 16:45,2,5.004,ACTIVE,214.87,364.29,59.949,1467233104,"274151322000076","219011344069620",28.31,49.80,0,338.14,380.52,143.3,136.4,0.566,774358.5,774358.5,30514,0,0,0,L,1151911521,0,123.36,124.04,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467233119,693354.00
06/29/2016 16:45,2,5.209,ACTIVE,217.80,359.18,59.954,1467233104,"201051344000868","219011344069620",28.13,36.80,0,338.14,397.35,148.4,141.3,0.681,456729.0,456729.0,36825,0,0,0,L,1122011218,0,123.81,124.72,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467233120,693355.00
06/29/2016 16:45,2,5.053,ACTIVE,214.19,357.38,59.944,1467233104,"274151322000095","219011344069620",28.23,49.50,0,331.83,379.92,144.4,137.5,0.544,766427.4,766427.4,30426,0,0,0,L,1151911521,0,123.14,123.14,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467233121,693356.00
06/29/2016 16:45,2,5.275,ACTIVE,218.93,362.49,59.959,1467233104,"201051344000988","219011344069620",27.63,38.60,0,342.35,401.86,147.7,140.6,0.694,453553.0,453553.0,37118,0,0,0,L,1122011218,0,124.27,124.72,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467233122,693357.00
06/29/2016 16:45,2,5.275,ACTIVE,217.35,356.78,59.949,1467233104,"201051344001025","219011344069620",27.97,40.40,0,337.54,397.66,149.4,142.2,0.667,467347.8,467347.8,41619,0,0,0,L,1122011218,0,124.27,123.81,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467233123,693358.00
06/29/2016 16:45,2,5.223,ACTIVE,218.93,360.99,59.949,1467233104,"201051344000458","219011344069620",27.99,40.20,0,339.65,401.56,147.9,140.9,0.712,464389.4,464389.4,37040,0,0,0,L,1122011218,0,124.49,124.94,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467233124,693359.00
06/29/2016 16:45,2,5.230,ACTIVE,219.39,363.69,59.954,1467233104,"201051344000853","219011344069620",28.07,38.40,0,344.15,401.86,148.7,141.6,0.703,463305.1,463305.1,36644,0,0,0,L,1122011218,0,124.94,124.94,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467233125,693360.00
06/29/2016 16:45,2,5.172,ACTIVE,216.67,358.28,59.965,1467233104,"201051344000685","219011344069620",27.83,39.80,0,338.14,396.45,145.8,138.8,0.712,468141.1,468141.1,41482,0,0,0,L,1122011218,0,124.72,123.14,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467233126,693361.00
06/29/2016 16:45,2,5.158,ACTIVE,217.35,359.18,59.928,1467233104,"201051344000917","219011344069620",28.17,39.00,0,337.24,396.75,147.1,140.1,0.698,464984.8,464984.8,41473,0,0,0,L,1122011218,0,124.27,124.04,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467233126,693362.00
06/29/2016 16:45,2,5.135,ACTIVE,216.90,358.58,59.975,1467233104,"201051344001145","219011344069620",28.27,39.80,0,338.14,396.45,147.0,140.0,0.676,470174.8,470174.8,41330,0,0,0,L,1122011218,0,124.27,123.14,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467233127,693363.00
06/29/2016 16:45,2,5.158,ACTIVE,218.03,360.69,59.959,1467233104,"201051344000651","219011344069620",28.07,39.30,0,336.94,396.45,146.7,139.6,0.667,462796.4,462796.4,41675,0,0,0,L,1122011218,0,125.17,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467233128,693364.00
06/29/2016 16:45,2,4.633,ACTIVE,214.64,357.68,59.959,1467233104,"274151322000088","219011344069620",26.76,45.00,0,319.81,394.05,125.6,119.3,0.473,701563.2,701563.2,30162,0,0,0,L,1151911521,0,123.59,123.36,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467233129,693365.00
06/29/2016 16:45,2,3.195,ACTIVE,215.32,409.08,59.954,1467233104,"274151322000068","219011344069620",38.05,49.30,0,387.14,445.45,123.2,117.0,0.464,595732.5,595732.5,31758,0,0,0,L,1151911521,0,123.59,124.04,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467233130,693366.00
06/29/2016 16:45,2,5.137,ACTIVE,217.35,359.48,59.954,1467233104,"201051344001135","219011344069620",28.11,39.00,0,338.44,396.75,146.2,139.2,0.672,458790.8,458790.8,41606,0,0,0,L,1122011218,0,124.49,123.59,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467233131,693367.00
06/29/2016 16:45,2,5.258,ACTIVE,217.58,360.38,59.981,1467233104,"201051344000594","219011344069620",27.85,43.20,0,337.54,397.35,148.4,141.3,0.689,468473.3,468473.3,37080,0,0,0,L,1122011218,0,123.81,123.81,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467233132,693368.00
06/29/2016 16:45,2,5.150,ACTIVE,217.80,359.18,59.938,1467233104,"201051344001203","219011344069620",28.19,39.80,0,338.44,396.75,147.0,140.0,0.694,466206.6,466206.6,41652,0,0,0,L,1122011218,0,125.17,123.59,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467233133,693369.00
06/29/2016 16:45,2,4.689,ACTIVE,214.64,363.99,59.965,1467233104,"274151322000054","219011344069620",26.96,46.00,0,322.51,394.65,127.9,121.5,0.486,716408.1,716408.1,30188,0,0,0,L,1151911521,0,123.36,123.36,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467233134,693370.00
06/29/2016 16:45,2,5.232,ACTIVE,218.03,357.98,59.975,1467233104,"201051344000867","219011344069620",27.97,40.00,0,338.44,396.45,148.2,141.1,0.676,455847.5,455847.5,37087,0,0,0,L,1122011218,0,124.27,124.04,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467233135,693371.00
06/29/2016 16:45,2,4.947,ACTIVE,217.80,360.38,59.959,1467233104,"201051344001093","219011344069620",28.63,38.40,0,337.84,395.85,143.5,136.6,0.658,464379.8,464379.8,41535,0,0,0,L,1122011218,0,124.49,123.59,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467233136,693372.00
06/29/2016 16:45,2,5.168,ACTIVE,218.71,362.49,59.954,1467233104,"201051344000900","219011344069620",28.59,37.00,0,338.74,401.86,149.7,142.5,0.672,471786.5,471786.5,36469,0,0,0,L,1122011218,0,124.49,124.72,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467233137,693373.00
06/29/2016 16:45,2,5.111,ACTIVE,218.71,361.89,59.944,1467233104,"201051344000648","219011344069620",28.01,38.40,0,339.34,401.26,145.0,138.1,0.676,462809.0,462809.0,36768,0,0,0,L,1122011218,0,124.04,124.94,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467233138,693374.00
06/29/2016 16:45,2,5.193,ACTIVE,218.93,361.29,59.965,1467233104,"201051344000569","219011344069620",28.11,38.00,0,338.14,400.96,147.8,140.8,0.685,472690.8,472690.8,36397,0,0,0,L,1122011218,0,124.04,124.94,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467233140,693375.00
06/29/2016 16:45,2,5.211,ACTIVE,219.16,362.19,59.949,1467233104,"201051344000983","219011344069620",28.29,38.80,0,339.04,401.26,149.3,142.2,0.707,464365.7,464365.7,36888,0,0,0,L,1122011218,0,124.72,124.72,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467233141,693376.00
06/29/2016 16:45,2,5.227,ACTIVE,219.16,362.19,59.954,1467233104,"201051344001158","219011344069620",27.61,39.80,0,339.04,401.26,146.2,139.2,0.685,458033.5,458033.5,37151,0,0,0,L,1122011218,0,124.49,124.49,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467233142,693377.00
06/29/2016 16:45,2,5.143,ACTIVE,219.16,361.59,59.965,1467233104,"201051344000576","219011344069620",28.05,37.30,0,340.55,401.56,146.0,139.0,0.681,465224.6,465224.6,36553,0,0,0,L,1122011218,0,124.72,124.49,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467233142,693378.00
06/29/2016 16:45,2,4.652,ACTIVE,214.41,349.56,59.991,1467233104,"274151322000087","219011344069620",26.88,55.00,0,330.33,389.24,126.6,120.2,0.464,689590.0,689590.0,30317,0,0,0,L,1151911521,0,123.36,123.59,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467233143,693379.00
06/29/2016 17:00,2,4.791,ACTIVE,218.48,359.18,59.981,1467234003,"201051344000645","219011344069620",27.89,38.80,0,339.34,393.45,135.4,128.7,0.619,464852.5,464852.5,36683,0,0,0,L,1122011218,0,124.49,124.72,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467234004,693380.00
06/29/2016 17:00,2,4.303,ACTIVE,214.64,348.36,59.986,1467234003,"274151322000085","219011344069620",26.62,45.80,0,333.93,373.61,116.0,110.0,0.446,717687.2,717687.2,30198,0,0,0,L,1151911521,0,123.59,123.59,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467234005,693381.00
06/29/2016 17:00,2,4.846,ACTIVE,218.03,361.29,59.996,1467234003,"201051344000633","219011344069620",27.87,40.00,0,337.84,394.05,136.8,130.1,0.650,456020.6,456020.6,37169,0,0,0,L,1122011218,0,124.27,124.49,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467234006,693382.00
06/29/2016 17:00,2,4.807,ACTIVE,218.93,360.69,59.991,1467234003,"201051344000469","219011344069620",28.17,35.20,0,338.14,394.95,137.1,130.4,0.650,457790.2,457790.2,37108,0,0,0,L,1122011218,0,124.04,124.94,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467234007,693383.00
06/29/2016 17:00,2,4.711,ACTIVE,216.45,358.28,59.991,1467234003,"201051344000646","219011344069620",28.33,40.20,0,337.84,393.45,135.2,128.6,0.636,460190.8,460190.8,41654,0,0,0,L,1122011218,0,124.27,123.14,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467234008,693384.00
06/29/2016 17:00,2,4.385,ACTIVE,214.19,349.86,59.996,1467234003,"274151322000052","219011344069620",27.71,50.40,0,333.03,375.41,123.1,116.9,0.486,733344.4,733344.4,30428,0,0,0,L,1151911521,0,122.23,123.81,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467234009,693385.00
06/29/2016 17:00,2,4.971,ACTIVE,217.35,357.98,59.996,1467234003,"201051344000585","219011344069620",27.97,39.30,0,337.84,393.45,140.8,134.0,0.667,467909.5,467909.5,41656,0,0,0,L,1122011218,0,124.04,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467234010,693386.00
06/29/2016 17:00,2,4.672,ACTIVE,216.22,356.18,59.996,1467234003,"201051344001230","219011344069620",28.35,39.00,0,337.24,391.94,134.2,127.6,0.623,463708.6,463708.6,41469,0,0,0,L,1122011218,0,124.04,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467234010,693387.00
06/29/2016 17:00,2,4.662,ACTIVE,217.58,357.38,59.986,1467234003,"201051344000582","219011344069620",28.43,38.00,0,337.54,392.55,134.2,127.6,0.614,456884.1,456884.1,41608,0,0,0,L,1122011218,0,124.49,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467234011,693388.00
06/29/2016 17:00,2,4.715,ACTIVE,216.67,357.38,59.986,1467234003,"201051344000955","219011344069620",27.77,40.00,0,337.84,391.64,132.6,126.1,0.632,469769.4,469769.4,41561,0,0,0,L,1122011218,0,123.81,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467234012,693389.00
06/29/2016 17:00,2,2.838,ACTIVE,214.64,427.11,59.996,1467234003,"274151322000094","219011344069620",38.86,47.50,0,387.44,443.04,111.1,105.3,0.433,595803.2,595803.2,31551,0,0,0,L,1151911521,0,122.68,124.04,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467234013,693390.00
