ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/29/2016 17:00,2,4.893,ACTIVE,218.71,360.38,59.996,1467234003,"201051344000579","219011344069620",27.73,42.00,0,338.74,393.75,137.5,130.8,0.654,471794.2,471794.2,17175,0,0,0,L,1122011218,0,124.49,124.49,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467234014,693391.00
06/29/2016 17:00,2,4.752,ACTIVE,216.45,356.18,60.002,1467234003,"201051344000890","219011344069620",28.01,42.00,0,339.04,392.85,134.8,128.2,0.614,466981.8,466981.8,41567,0,0,0,L,1122011218,0,124.27,122.68,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467234015,693392.00
06/29/2016 17:00,2,4.697,ACTIVE,216.67,357.68,59.991,1467234003,"201051344000438","219011344069620",28.09,40.80,0,336.64,392.55,133.7,127.1,0.641,468810.6,468810.6,41577,0,0,0,L,1122011218,0,124.27,123.14,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467234016,693393.00
06/29/2016 17:00,2,4.689,ACTIVE,216.67,357.08,59.986,1467234003,"201051344000417","219011344069620",27.93,41.80,0,338.14,392.25,132.7,126.1,0.632,460896.3,460896.3,41725,0,0,0,L,1122011218,0,123.81,123.14,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467234017,693394.00
06/29/2016 17:00,2,4.449,ACTIVE,213.96,357.68,59.981,1467234003,"274151322000083","219011344069620",27.69,50.40,0,333.03,375.11,124.7,118.5,0.482,726729.7,726729.7,30510,0,0,0,L,1151911521,0,122.68,123.36,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467234018,693395.00
06/29/2016 17:00,2,4.580,ACTIVE,215.09,351.97,59.991,1467234003,"274151322000076","219011344069620",28.47,48.80,0,338.14,377.82,132.0,125.4,0.526,774391.2,774391.2,30515,0,0,0,L,1151911521,0,123.59,124.04,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467234019,693396.00
06/29/2016 17:00,2,4.857,ACTIVE,217.80,357.98,59.986,1467234003,"201051344000868","219011344069620",27.85,36.30,0,337.54,393.45,137.1,130.4,0.619,456762.9,456762.9,36826,0,0,0,L,1122011218,0,123.81,124.49,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467234020,693397.00
06/29/2016 17:00,2,4.664,ACTIVE,214.41,351.67,59.986,1467234003,"274151322000095","219011344069620",28.33,48.80,0,333.03,377.52,133.7,127.1,0.499,766460.4,766460.4,30427,0,0,0,L,1151911521,0,123.36,123.36,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467234021,693398.00
06/29/2016 17:00,2,4.918,ACTIVE,218.71,360.69,59.996,1467234003,"201051344000988","219011344069620",27.37,38.80,0,337.84,395.85,136.3,129.6,0.636,453586.8,453586.8,37119,0,0,0,L,1122011218,0,124.27,124.72,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467234021,693399.00
06/29/2016 17:00,2,4.885,ACTIVE,217.13,357.98,60.012,1467234003,"201051344001025","219011344069620",28.01,40.00,0,338.44,393.45,138.5,131.7,0.636,467382.0,467382.0,41620,0,0,0,L,1122011218,0,124.04,123.81,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467234022,693400.00
06/29/2016 17:00,2,4.881,ACTIVE,218.71,358.88,59.986,1467234003,"201051344000458","219011344069620",27.63,39.80,0,339.04,393.75,136.6,129.9,0.667,464423.2,464423.2,37041,0,0,0,L,1122011218,0,124.72,124.72,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467234023,693401.00
06/29/2016 17:00,2,4.848,ACTIVE,219.16,360.99,60.002,1467234003,"201051344000853","219011344069620",27.95,38.60,0,343.25,396.75,137.2,130.5,0.650,463339.1,463339.1,36645,0,0,0,L,1122011218,0,124.94,124.72,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467234024,693402.00
06/29/2016 17:00,2,4.730,ACTIVE,216.45,358.58,59.975,1467234003,"201051344000685","219011344069620",28.23,39.80,0,338.74,392.25,135.2,128.6,0.654,468174.4,468174.4,41483,0,0,0,L,1122011218,0,124.72,123.14,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467234025,693403.00
06/29/2016 17:00,2,4.756,ACTIVE,217.35,357.98,59.981,1467234003,"201051344000917","219011344069620",28.45,39.00,0,337.84,393.15,136.9,130.2,0.645,465018.5,465018.5,41474,0,0,0,L,1122011218,0,124.27,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467234026,693404.00
06/29/2016 17:00,2,4.783,ACTIVE,216.45,357.38,60.007,1467234003,"201051344001145","219011344069620",28.23,38.80,0,339.04,393.15,136.8,130.1,0.636,470208.5,470208.5,41331,0,0,0,L,1122011218,0,124.04,123.14,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467234027,693405.00
06/29/2016 17:00,2,4.814,ACTIVE,217.58,357.68,59.986,1467234003,"201051344000651","219011344069620",27.93,38.60,0,337.84,392.85,136.2,129.6,0.623,462830.0,462830.0,41676,0,0,0,L,1122011218,0,124.94,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467234028,693406.00
06/29/2016 17:00,2,4.287,ACTIVE,214.19,348.06,59.981,1467234003,"274151322000088","219011344069620",26.60,44.50,0,333.63,373.31,115.4,109.5,0.429,701591.7,701591.7,30163,0,0,0,L,1151911521,0,123.36,123.36,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467234029,693407.00
06/29/2016 17:00,2,2.834,ACTIVE,215.32,421.10,59.981,1467234003,"274151322000068","219011344069620",38.96,48.30,0,385.93,440.94,111.6,105.8,0.424,595760.3,595760.3,31759,0,0,0,L,1151911521,0,123.36,124.04,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467234030,693408.00
06/29/2016 17:00,2,4.801,ACTIVE,216.90,356.48,59.986,1467234003,"201051344001135","219011344069620",27.77,39.30,0,337.54,392.25,135.1,128.4,0.628,458824.1,458824.1,41607,0,0,0,L,1122011218,0,124.27,123.36,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467234030,693409.00
06/29/2016 17:00,2,4.869,ACTIVE,217.13,358.28,59.975,1467234003,"201051344000594","219011344069620",27.89,42.80,0,337.84,394.05,137.6,130.9,0.641,468507.2,468507.2,37081,0,0,0,L,1122011218,0,123.81,123.81,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467234031,693410.00
06/29/2016 17:00,2,4.764,ACTIVE,217.35,357.08,59.981,1467234003,"201051344001203","219011344069620",28.19,39.30,0,338.74,392.85,136.0,129.3,0.636,466240.3,466240.3,41653,0,0,0,L,1122011218,0,124.94,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467234032,693411.00
06/29/2016 17:00,2,4.287,ACTIVE,214.41,363.09,59.954,1467234003,"274151322000054","219011344069620",27.02,45.80,0,332.43,374.51,117.2,111.2,0.455,716437.1,716437.1,30189,0,0,0,L,1151911521,0,123.36,123.36,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467234033,693412.00
06/29/2016 17:00,2,4.811,ACTIVE,217.80,357.98,59.986,1467234003,"201051344000867","219011344069620",28.13,39.50,0,338.74,392.55,137.2,130.5,0.641,455881.4,455881.4,37088,0,0,0,L,1122011218,0,124.27,124.04,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467234034,693413.00
06/29/2016 17:00,2,4.543,ACTIVE,217.35,359.18,60.034,1467234003,"201051344001093","219011344069620",28.77,37.00,0,338.14,392.25,132.3,125.8,0.605,464412.6,464412.6,41536,0,0,0,L,1122011218,0,124.27,123.59,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467234035,693414.00
06/29/2016 17:00,2,4.801,ACTIVE,218.26,360.69,59.981,1467234003,"201051344000900","219011344069620",28.37,37.30,0,337.24,393.75,137.9,131.2,0.636,471820.7,471820.7,36470,0,0,0,L,1122011218,0,124.49,124.27,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467234036,693415.00
06/29/2016 17:00,2,4.779,ACTIVE,218.48,359.78,59.986,1467234003,"201051344000648","219011344069620",27.55,38.40,0,338.74,393.45,133.3,126.8,0.614,462842.1,462842.1,36769,0,0,0,L,1122011218,0,123.81,124.72,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467234037,693416.00
06/29/2016 17:00,2,4.770,ACTIVE,218.48,359.78,59.991,1467234003,"201051344000569","219011344069620",28.09,38.60,0,338.44,393.45,135.7,129.0,0.628,472724.6,472724.6,36398,0,0,0,L,1122011218,0,123.81,124.72,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467234038,693417.00
06/29/2016 17:00,2,4.812,ACTIVE,218.71,360.08,59.975,1467234003,"201051344000983","219011344069620",28.21,39.30,0,338.14,393.75,137.4,130.7,0.645,464399.7,464399.7,36889,0,0,0,L,1122011218,0,124.49,124.49,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467234039,693418.00
06/29/2016 17:00,2,4.775,ACTIVE,218.48,358.88,60.012,1467234003,"201051344001158","219011344069620",27.89,40.20,0,338.44,393.75,134.9,128.3,0.632,458066.9,458066.9,37152,0,0,0,L,1122011218,0,124.27,124.27,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467234040,693419.00
06/29/2016 17:00,2,4.740,ACTIVE,218.48,359.78,59.991,1467234003,"201051344000576","219011344069620",27.93,37.80,0,338.74,393.75,134.1,127.5,0.619,465257.9,465257.9,36554,0,0,0,L,1122011218,0,124.49,124.27,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467234041,693420.00
06/29/2016 17:00,2,4.273,ACTIVE,214.41,347.76,60.007,1467234003,"274151322000087","219011344069620",26.94,54.80,0,333.93,373.31,116.5,110.5,0.420,689618.9,689618.9,30318,0,0,0,L,1151911521,0,123.14,123.59,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467234042,693421.00
06/29/2016 17:15,2,4.434,ACTIVE,218.03,357.68,60.002,1467234903,"201051344000645","219011344069620",27.75,38.00,0,321.61,427.41,124.6,118.3,0.583,464883.4,464883.4,36684,0,0,0,L,1122011218,0,124.27,124.49,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467234904,693422.00
06/29/2016 17:15,2,3.861,ACTIVE,213.96,358.88,59.975,1467234903,"274151322000085","219011344069620",27.17,44.30,0,335.14,370.30,106.2,100.6,0.407,717713.5,717713.5,30199,0,0,0,L,1151911521,0,123.36,123.14,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467234905,693423.00
06/29/2016 17:15,2,4.453,ACTIVE,217.58,357.08,59.970,1467234903,"201051344000633","219011344069620",27.97,39.00,0,337.84,389.24,126.1,119.8,0.592,456051.8,456051.8,37170,0,0,0,L,1122011218,0,124.04,124.27,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467234906,693424.00
06/29/2016 17:15,2,4.350,ACTIVE,218.26,358.28,60.002,1467234903,"201051344000469","219011344069620",28.61,35.40,0,338.14,390.44,126.1,119.8,0.597,457821.5,457821.5,37109,0,0,0,L,1122011218,0,123.59,124.72,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467234907,693425.00
06/29/2016 17:15,2,4.363,ALERT,216.00,355.58,59.986,1467234903,"201051344000646","219011344069620",28.19,39.30,0,294.26,395.25,124.5,118.3,0.592,460221.5,460221.5,41655,0,0,0,L,1122011218,0,124.04,122.91,0002,34,0,0,0,0,0,0,1,1035,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467234909,693426.00
06/29/2016 17:15,2,3.990,ACTIVE,214.19,352.87,59.970,1467234903,"274151322000052","219011344069620",27.83,49.00,0,333.63,372.41,112.4,106.6,0.438,733372.3,733372.3,30429,0,0,0,L,1151911521,0,122.46,123.59,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467234910,693427.00
06/29/2016 17:15,2,4.604,ACTIVE,217.13,357.98,59.996,1467234903,"201051344000585","219011344069620",28.03,38.40,0,338.14,390.74,130.8,124.3,0.614,467941.8,467941.8,41657,0,0,0,L,1122011218,0,124.04,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467234910,693428.00
06/29/2016 17:15,2,4.271,ACTIVE,215.77,354.07,59.970,1467234903,"201051344001230","219011344069620",28.53,38.00,0,327.92,391.64,123.5,117.3,0.570,463739.3,463739.3,41470,0,0,0,L,1122011218,0,123.81,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467234911,693429.00
06/29/2016 17:15,2,4.332,ACTIVE,217.13,357.98,59.970,1467234903,"201051344000582","219011344069620",28.13,37.80,0,338.44,390.14,123.4,117.1,0.566,456914.7,456914.7,41609,0,0,0,L,1122011218,0,124.27,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467234912,693430.00
06/29/2016 17:15,2,4.324,ACTIVE,216.22,354.07,59.981,1467234903,"201051344000955","219011344069620",27.81,38.80,0,337.84,387.74,121.8,115.6,0.583,469799.7,469799.7,41562,0,0,0,L,1122011218,0,123.59,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467234913,693431.00
06/29/2016 17:15,2,2.574,ACTIVE,213.96,413.89,59.975,1467234903,"274151322000094","219011344069620",38.86,46.40,0,389.84,440.04,101.3,95.9,0.393,595828.5,595828.5,31552,0,0,0,L,1151911521,0,122.68,123.59,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467234914,693432.00
06/29/2016 17:15,2,4.453,ACTIVE,218.26,357.68,59.981,1467234903,"201051344000579","219011344069620",28.11,41.50,0,339.04,390.14,126.7,120.4,0.605,471825.6,471825.6,17176,0,0,0,L,1122011218,0,124.04,124.27,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467234915,693433.00
06/29/2016 17:15,2,4.344,ACTIVE,216.00,354.07,59.970,1467234903,"201051344000890","219011344069620",28.23,40.80,0,331.23,393.75,124.2,117.9,0.570,467012.5,467012.5,41568,0,0,0,L,1122011218,0,124.27,122.46,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467234916,693434.00
06/29/2016 17:15,2,4.299,ACTIVE,216.67,356.48,59.949,1467234903,"201051344000438","219011344069620",28.23,39.80,0,337.54,389.54,122.9,116.7,0.583,468841.0,468841.0,41578,0,0,0,L,1122011218,0,124.27,123.36,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467234917,693435.00
06/29/2016 17:15,2,4.264,ACTIVE,216.22,356.48,59.975,1467234903,"201051344000417","219011344069620",28.17,41.00,0,323.41,393.75,121.8,115.6,0.588,460926.5,460926.5,41726,0,0,0,L,1122011218,0,123.81,123.14,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467234918,693436.00
06/29/2016 17:15,2,4.066,ACTIVE,213.96,346.86,59.981,1467234903,"274151322000083","219011344069620",27.73,49.50,0,333.03,372.11,114.1,108.2,0.451,726758.0,726758.0,30511,0,0,0,L,1151911521,0,122.68,123.36,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467234919,693437.00
06/29/2016 17:15,2,4.168,ACTIVE,214.64,347.76,59.986,1467234903,"274151322000076","219011344069620",28.55,47.30,0,335.74,374.81,120.4,114.3,0.477,774421.2,774421.2,30516,0,0,0,L,1151911521,0,122.91,123.81,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467234920,693438.00
06/29/2016 17:15,2,4.443,ALERT,217.13,357.08,59.981,1467234903,"201051344000868","219011344069620",27.95,35.80,0,305.08,394.65,125.8,119.4,0.579,456794.0,456794.0,36827,0,0,0,L,1122011218,0,123.36,124.27,0002,32,0,0,0,0,0,0,1,1042,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467234922,693439.00
06/29/2016 17:15,2,4.248,ACTIVE,213.74,347.46,59.996,1467234903,"274151322000095","219011344069620",28.45,47.50,0,332.73,374.51,122.4,116.2,0.460,766490.9,766490.9,30428,0,0,0,L,1151911521,0,123.36,122.91,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467234923,693440.00
06/29/2016 17:15,2,4.488,ACTIVE,218.03,359.18,59.991,1467234903,"201051344000988","219011344069620",27.57,39.00,0,338.14,390.74,125.4,119.1,0.597,453617.9,453617.9,37120,0,0,0,L,1122011218,0,123.81,124.49,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467234924,693441.00
06/29/2016 17:15,2,4.418,ACTIVE,216.67,355.28,59.981,1467234903,"201051344001025","219011344069620",28.45,39.00,0,339.04,390.74,127.2,120.8,0.579,467413.5,467413.5,41621,0,0,0,L,1122011218,0,123.81,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467234925,693442.00
06/29/2016 17:15,2,4.439,ACTIVE,218.03,357.68,59.975,1467234903,"201051344000458","219011344069620",27.87,40.00,0,339.34,389.84,125.3,119.0,0.610,464454.3,464454.3,37042,0,0,0,L,1122011218,0,124.04,124.27,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467234925,693443.00
06/29/2016 17:15,2,4.426,ALERT,218.48,359.18,59.996,1467234903,"201051344000853","219011344069620",28.01,38.40,0,305.98,393.15,125.6,119.3,0.597,463370.2,463370.2,36646,0,0,0,L,1122011218,0,124.49,124.49,0002,36,0,0,0,0,0,0,1,1051,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467234927,693444.00
06/29/2016 17:15,2,4.336,ACTIVE,216.00,354.97,59.986,1467234903,"201051344000685","219011344069620",28.23,38.60,0,336.94,389.24,124.1,117.9,0.601,468205.2,468205.2,41484,0,0,0,L,1122011218,0,124.49,122.68,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467234928,693445.00
06/29/2016 17:15,2,4.352,ACTIVE,216.67,354.97,59.981,1467234903,"201051344000917","219011344069620",28.49,38.40,0,338.44,389.84,125.6,119.3,0.597,465049.7,465049.7,41475,0,0,0,L,1122011218,0,124.04,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467234929,693446.00
06/29/2016 17:15,2,4.416,ACTIVE,216.22,354.97,59.970,1467234903,"201051344001145","219011344069620",28.07,38.20,0,331.53,393.45,125.6,119.3,0.588,470239.6,470239.6,41332,0,0,0,L,1122011218,0,124.04,122.91,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467234930,693447.00
06/29/2016 17:15,2,4.352,ACTIVE,217.13,356.18,59.981,1467234903,"201051344000651","219011344069620",28.33,38.20,0,338.14,388.94,124.9,118.6,0.561,462861.0,462861.0,41677,0,0,0,L,1122011218,0,124.72,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467234931,693448.00
06/29/2016 17:15,2,3.822,ACTIVE,213.74,348.06,59.965,1467234903,"274151322000088","219011344069620",27.19,43.20,0,334.24,370.00,105.2,99.6,0.398,701617.9,701617.9,30164,0,0,0,L,1151911521,0,123.36,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467234932,693449.00
06/29/2016 17:15,2,2.594,ACTIVE,214.87,425.61,59.959,1467234903,"274151322000068","219011344069620",38.88,46.80,0,385.93,439.74,101.7,96.2,0.389,595785.8,595785.8,31760,0,0,0,L,1151911521,0,123.36,123.81,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467234933,693450.00
06/29/2016 17:15,2,4.408,ACTIVE,216.45,354.97,59.975,1467234903,"201051344001135","219011344069620",27.79,38.60,0,339.34,389.24,124.0,117.8,0.579,458855.0,458855.0,41608,0,0,0,L,1122011218,0,124.04,123.14,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467234934,693451.00
06/29/2016 17:15,2,4.406,ACTIVE,216.67,357.08,59.991,1467234903,"201051344000594","219011344069620",28.33,42.30,0,338.44,390.14,126.4,120.0,0.588,468538.6,468538.6,37082,0,0,0,L,1122011218,0,123.59,123.59,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467234934,693452.00
06/29/2016 17:15,2,4.367,ACTIVE,216.67,355.28,59.975,1467234903,"201051344001203","219011344069620",28.21,38.40,0,339.34,390.14,124.8,118.5,0.588,466271.3,466271.3,41654,0,0,0,L,1122011218,0,124.49,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467234935,693453.00
06/29/2016 17:15,2,3.873,ACTIVE,213.96,346.26,59.981,1467234903,"274151322000054","219011344069620",27.33,44.30,0,333.33,370.90,107.1,101.5,0.411,716463.8,716463.8,30190,0,0,0,L,1151911521,0,122.91,123.14,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467234936,693454.00
06/29/2016 17:15,2,4.432,ALERT,217.13,357.08,59.986,1467234903,"201051344000867","219011344069620",28.09,39.00,0,304.78,396.15,126.1,119.8,0.583,455912.7,455912.7,37089,0,0,0,L,1122011218,0,124.04,123.81,0002,33,0,0,0,0,0,0,1,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467234938,693455.00
06/29/2016 17:15,2,4.223,ACTIVE,216.90,355.58,59.981,1467234903,"201051344001093","219011344069620",28.41,36.00,0,338.44,388.64,121.5,115.4,0.557,464442.8,464442.8,41537,0,0,0,L,1122011218,0,124.27,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467234939,693456.00
06/29/2016 17:15,2,4.385,ACTIVE,217.80,358.28,59.975,1467234903,"201051344000900","219011344069620",28.55,37.30,0,338.44,389.84,126.8,120.5,0.570,471852.3,471852.3,36471,0,0,0,L,1122011218,0,124.04,124.04,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467234940,693457.00
06/29/2016 17:15,2,4.311,ALERT,217.80,357.08,59.975,1467234903,"201051344000648","219011344069620",28.17,38.40,0,305.08,392.85,123.0,116.8,0.575,462872.6,462872.6,36770,0,0,0,L,1122011218,0,123.59,124.27,0002,34,0,0,0,0,0,0,1,1039,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467234942,693458.00
06/29/2016 17:15,2,4.408,ALERT,217.80,357.38,59.949,1467234903,"201051344000569","219011344069620",28.03,38.00,0,306.28,394.05,125.1,118.8,0.583,472755.6,472755.6,36399,0,0,0,L,1122011218,0,123.59,124.49,0002,33,0,0,0,0,0,0,1,1045,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467234944,693459.00
06/29/2016 17:15,2,4.410,ACTIVE,218.26,356.78,59.981,1467234903,"201051344000983","219011344069620",28.37,39.00,0,337.84,389.54,126.7,120.4,0.597,464431.3,464431.3,36890,0,0,0,L,1122011218,0,124.27,124.27,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467234945,693460.00
06/29/2016 17:15,2,4.434,ACTIVE,218.03,357.08,59.975,1467234903,"201051344001158","219011344069620",27.77,39.80,0,338.44,389.54,124.8,118.5,0.575,458097.9,458097.9,37153,0,0,0,L,1122011218,0,123.81,124.04,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467234946,693461.00
06/29/2016 17:15,2,4.311,ACTIVE,218.26,357.98,59.981,1467234903,"201051344000576","219011344069620",28.27,37.30,0,318.30,435.53,123.4,117.2,0.561,465288.7,465288.7,36555,0,0,0,L,1122011218,0,124.27,124.04,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467234947,693462.00
06/29/2016 17:15,2,3.916,ACTIVE,213.96,343.55,59.954,1467234903,"274151322000087","219011344069620",27.06,54.00,0,333.93,370.60,107.2,101.6,0.393,689645.5,689645.5,30319,0,0,0,L,1151911521,0,122.91,123.36,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467234947,693463.00
06/29/2016 17:30,2,3.846,ACTIVE,217.80,355.58,59.970,1467235803,"201051344000645","219011344069620",27.93,38.00,0,339.04,385.33,108.7,103.0,0.504,464911.4,464911.4,36685,0,0,0,L,1122011218,0,124.27,124.27,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467235804,693464.00
06/29/2016 17:30,2,3.342,ACTIVE,214.41,350.77,59.965,1467235803,"274151322000085","219011344069620",27.21,43.40,0,333.93,367.90,92.1,87.0,0.349,717737.1,717737.1,30200,0,0,0,L,1151911521,0,123.36,123.36,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467235805,693465.00
06/29/2016 17:30,2,3.852,ACTIVE,217.35,356.48,59.949,1467235803,"201051344000633","219011344069620",28.21,38.20,0,338.14,386.23,110.0,104.3,0.530,456080.1,456080.1,37171,0,0,0,L,1122011218,0,124.04,124.04,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467235806,693466.00
06/29/2016 17:30,2,3.826,ACTIVE,217.80,357.38,59.975,1467235803,"201051344000469","219011344069620",28.39,34.50,0,336.94,386.83,110.0,104.3,0.530,457849.8,457849.8,37110,0,0,0,L,1122011218,0,123.59,124.49,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467235807,693467.00
06/29/2016 17:30,2,3.799,ACTIVE,215.54,352.87,59.938,1467235803,"201051344000646","219011344069620",28.19,38.60,0,337.84,384.73,108.5,102.8,0.513,460249.3,460249.3,41657,0,0,0,L,1122011218,0,123.81,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467235807,693468.00
06/29/2016 17:30,2,3.426,ACTIVE,214.19,356.18,59.970,1467235803,"274151322000052","219011344069620",27.95,48.00,0,332.73,370.00,97.0,91.7,0.376,733397.2,733397.2,30430,0,0,0,L,1151911521,0,122.46,123.59,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467235809,693469.00
06/29/2016 17:30,2,3.928,ACTIVE,216.67,354.97,59.944,1467235803,"201051344000585","219011344069620",28.71,37.30,0,338.44,387.44,114.2,108.3,0.535,467971.1,467971.1,41658,0,0,0,L,1122011218,0,123.81,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467235809,693470.00
06/29/2016 17:30,2,3.672,ACTIVE,215.54,351.67,59.970,1467235803,"201051344001230","219011344069620",28.77,37.50,0,333.63,381.42,107.0,101.3,0.499,463766.8,463766.8,41471,0,0,0,L,1122011218,0,123.81,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467235810,693471.00
06/29/2016 17:30,2,3.719,ACTIVE,216.90,354.07,59.944,1467235803,"201051344000582","219011344069620",28.29,37.30,0,338.14,387.14,106.6,101.0,0.495,456942.2,456942.2,41610,0,0,0,L,1122011218,0,124.04,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467235811,693472.00
06/29/2016 17:30,2,3.697,ACTIVE,215.77,352.87,59.970,1467235803,"201051344000955","219011344069620",28.13,38.20,0,335.44,382.03,105.4,99.8,0.499,469826.9,469826.9,41563,0,0,0,L,1122011218,0,123.36,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467235812,693473.00
06/29/2016 17:30,2,2.248,ACTIVE,214.19,410.28,59.970,1467235803,"274151322000094","219011344069620",38.25,45.30,0,394.95,439.74,86.2,81.2,0.331,595850.9,595850.9,31553,0,0,0,L,1151911521,0,122.68,123.81,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467235813,693474.00
06/29/2016 17:30,2,3.834,ACTIVE,217.58,357.38,60.012,1467235803,"201051344000579","219011344069620",28.21,40.60,0,338.14,386.53,109.6,103.9,0.535,471854.0,471854.0,17177,0,0,0,L,1122011218,0,123.81,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467235814,693475.00
06/29/2016 17:30,2,3.709,ACTIVE,215.77,352.57,59.981,1467235803,"201051344000890","219011344069620",28.41,40.00,0,336.64,385.03,106.8,101.2,0.486,467040.2,467040.2,41569,0,0,0,L,1122011218,0,123.81,122.46,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467235815,693476.00
06/29/2016 17:30,2,3.629,ACTIVE,216.22,353.47,59.981,1467235803,"201051344000438","219011344069620",28.69,38.80,0,339.04,385.63,105.3,99.8,0.504,468868.4,468868.4,41579,0,0,0,L,1122011218,0,124.04,123.14,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467235816,693477.00
06/29/2016 17:30,2,3.660,ACTIVE,216.00,353.17,59.986,1467235803,"201051344000417","219011344069620",28.19,40.00,0,337.84,384.73,104.5,99.0,0.499,460953.7,460953.7,41727,0,0,0,L,1122011218,0,123.59,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467235817,693478.00
06/29/2016 17:30,2,3.457,ACTIVE,213.51,351.37,59.954,1467235803,"274151322000083","219011344069620",27.77,48.00,0,333.33,369.70,97.2,91.9,0.384,726783.4,726783.4,30512,0,0,0,L,1151911521,0,122.46,123.14,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467235818,693479.00
06/29/2016 17:30,2,3.516,ACTIVE,214.64,357.38,59.965,1467235803,"274151322000076","219011344069620",28.69,46.00,0,334.54,371.51,102.3,96.8,0.402,774448.0,774448.0,30517,0,0,0,L,1151911521,0,122.91,123.81,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467235819,693480.00
06/29/2016 17:30,2,3.748,ACTIVE,216.90,354.97,59.965,1467235803,"201051344000868","219011344069620",28.23,35.40,0,338.14,387.14,107.2,101.6,0.491,456822.1,456822.1,36829,0,0,0,L,1122011218,0,123.36,124.04,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467235820,693481.00
06/29/2016 17:30,2,3.619,ACTIVE,213.74,356.48,59.975,1467235803,"274151322000095","219011344069620",28.17,45.50,0,333.03,371.51,103.3,97.7,0.389,766518.1,766518.1,30429,0,0,0,L,1151911521,0,123.14,123.14,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467235820,693482.00
06/29/2016 17:30,2,3.742,ACTIVE,217.58,355.88,59.970,1467235803,"201051344000988","219011344069620",28.11,37.80,0,337.54,386.83,106.6,101.0,0.499,453645.9,453645.9,37121,0,0,0,L,1122011218,0,123.81,124.27,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467235821,693483.00
06/29/2016 17:30,2,3.699,ACTIVE,216.22,352.27,59.970,1467235803,"201051344001025","219011344069620",28.69,38.60,0,338.44,386.23,107.6,102.0,0.491,467442.0,467442.0,41622,0,0,0,L,1122011218,0,123.81,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467235822,693484.00
06/29/2016 17:30,2,3.730,ACTIVE,217.58,355.88,59.975,1467235803,"201051344000458","219011344069620",28.09,39.30,0,338.14,385.93,106.1,100.5,0.517,464482.4,464482.4,37043,0,0,0,L,1122011218,0,124.04,124.04,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467235823,693485.00
06/29/2016 17:30,2,3.740,ACTIVE,218.03,356.78,59.996,1467235803,"201051344000853","219011344069620",28.03,37.30,0,338.74,387.14,106.2,100.5,0.499,463398.3,463398.3,36648,0,0,0,L,1122011218,0,124.49,124.27,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467235824,693486.00
06/29/2016 17:30,2,3.627,ACTIVE,216.00,353.47,59.981,1467235803,"201051344000685","219011344069620",28.17,38.40,0,338.74,385.63,103.5,98.0,0.504,468232.7,468232.7,41485,0,0,0,L,1122011218,0,124.27,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467235825,693487.00
06/29/2016 17:30,2,3.670,ACTIVE,216.45,353.77,59.970,1467235803,"201051344000917","219011344069620",28.17,38.00,0,336.94,386.23,104.7,99.1,0.495,465077.6,465077.6,41476,0,0,0,L,1122011218,0,123.81,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467235826,693488.00
06/29/2016 17:30,2,3.672,ACTIVE,216.00,352.57,59.975,1467235803,"201051344001145","219011344069620",28.17,37.50,0,338.74,385.33,104.7,99.2,0.491,470267.6,470267.6,41333,0,0,0,L,1122011218,0,123.81,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467235827,693489.00
06/29/2016 17:30,2,3.635,ACTIVE,216.67,354.37,59.970,1467235803,"201051344000651","219011344069620",28.15,37.50,0,338.44,386.23,103.6,98.1,0.477,462888.7,462888.7,41678,0,0,0,L,1122011218,0,124.49,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467235828,693490.00
06/29/2016 17:30,2,3.129,ACTIVE,213.51,354.67,59.981,1467235803,"274151322000088","219011344069620",27.39,42.00,0,333.63,367.30,86.8,81.9,0.327,701641.1,701641.1,30165,0,0,0,L,1151911521,0,123.36,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467235829,693491.00
06/29/2016 17:30,2,2.092,ACTIVE,214.64,425.01,59.975,1467235803,"274151322000068","219011344069620",39.24,46.80,0,391.04,443.34,82.5,77.7,0.305,595808.3,595808.3,31761,0,0,0,L,1151911521,0,123.36,123.59,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467235829,693492.00
06/29/2016 17:30,2,3.584,ACTIVE,216.22,351.67,59.970,1467235803,"201051344001135","219011344069620",28.39,38.00,0,338.44,384.73,103.0,97.5,0.477,458882.6,458882.6,41609,0,0,0,L,1122011218,0,124.04,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467235830,693493.00
06/29/2016 17:30,2,3.588,ACTIVE,216.45,354.07,59.928,1467235803,"201051344000594","219011344069620",28.73,40.80,0,338.14,387.14,104.5,98.9,0.491,468566.8,468566.8,37083,0,0,0,L,1122011218,0,123.36,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467235831,693494.00
06/29/2016 17:30,2,3.596,ACTIVE,216.45,353.47,59.975,1467235803,"201051344001203","219011344069620",28.21,37.50,0,339.34,386.23,102.7,97.2,0.482,466299.0,466299.0,41655,0,0,0,L,1122011218,0,124.49,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467235832,693495.00
06/29/2016 17:30,2,3.158,ACTIVE,213.96,345.66,59.970,1467235803,"274151322000054","219011344069620",27.43,43.20,0,333.63,368.20,87.8,82.8,0.331,716487.5,716487.5,30191,0,0,0,L,1151911521,0,123.14,123.14,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467235833,693496.00
06/29/2016 17:30,2,3.662,ACTIVE,216.90,353.17,59.975,1467235803,"201051344000867","219011344069620",28.01,38.60,0,339.04,386.23,104.0,98.4,0.482,455940.7,455940.7,37091,0,0,0,L,1122011218,0,123.81,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467235834,693497.00
06/29/2016 17:30,2,3.443,ACTIVE,216.45,353.47,59.975,1467235803,"201051344001093","219011344069620",28.41,35.80,0,338.44,385.63,99.2,93.8,0.455,464469.7,464469.7,41538,0,0,0,L,1122011218,0,124.04,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467235835,693498.00
06/29/2016 17:30,2,3.607,ACTIVE,217.13,354.67,59.991,1467235803,"201051344000900","219011344069620",28.67,35.80,0,338.74,386.53,104.8,99.2,0.482,471880.6,471880.6,36472,0,0,0,L,1122011218,0,124.04,123.81,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467235836,693499.00
06/29/2016 17:30,2,3.572,ACTIVE,217.35,354.37,59.965,1467235803,"201051344000648","219011344069620",28.01,37.50,0,339.04,385.93,101.3,95.8,0.477,462899.9,462899.9,36772,0,0,0,L,1122011218,0,123.36,124.27,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467235837,693500.00
06/29/2016 17:30,2,3.617,ACTIVE,217.35,355.28,59.970,1467235803,"201051344000569","219011344069620",28.33,37.50,0,338.74,386.53,103.8,98.2,0.477,472783.5,472783.5,36401,0,0,0,L,1122011218,0,123.59,124.27,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467235838,693501.00
06/29/2016 17:30,2,3.668,ACTIVE,217.58,354.67,59.965,1467235803,"201051344000983","219011344069620",28.45,38.00,0,338.74,386.53,105.6,100.0,0.495,464459.5,464459.5,36891,0,0,0,L,1122011218,0,124.04,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467235839,693502.00
06/29/2016 17:30,2,3.688,ACTIVE,217.58,353.47,59.975,1467235803,"201051344001158","219011344069620",27.73,38.40,0,338.14,386.53,103.6,98.0,0.491,458125.6,458125.6,37154,0,0,0,L,1122011218,0,123.59,123.81,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467235840,693503.00
06/29/2016 17:30,2,3.225,ACTIVE,213.96,344.15,59.970,1467235803,"274151322000087","219011344069620",27.25,53.30,0,333.63,366.70,89.0,84.0,0.314,689669.1,689669.1,30320,0,0,0,L,1151911521,0,122.68,123.59,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467235842,693504.00
06/29/2016 17:30,2,3.631,ACTIVE,217.80,357.08,59.965,1467235803,"201051344000576","219011344069620",28.25,36.50,0,339.04,385.93,103.8,98.3,0.482,465316.2,465316.2,36556,0,0,0,L,1122011218,1,124.04,124.04,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467235844,693505.00
06/29/2016 17:45,2,3.434,ACTIVE,217.13,353.47,59.959,1467236704,"201051344000645","219011344069620",28.15,36.00,0,339.34,381.12,98.0,92.6,0.446,464936.1,464936.1,36686,0,0,0,L,1122011218,0,124.04,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467236705,693506.00
06/29/2016 17:45,2,2.939,ACTIVE,213.96,345.66,59.954,1467236704,"274151322000085","219011344069620",27.41,42.30,0,334.24,364.29,81.6,76.8,0.309,717757.8,717757.8,30201,0,0,0,L,1151911521,0,122.91,123.14,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467236706,693507.00
06/29/2016 17:45,2,3.428,ACTIVE,216.67,355.88,59.949,1467236704,"201051344000633","219011344069620",28.51,37.50,0,338.44,382.33,99.0,93.6,0.473,456105.1,456105.1,37172,0,0,0,L,1122011218,0,123.81,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467236706,693508.00
06/29/2016 17:45,2,3.396,ACTIVE,217.13,354.37,59.959,1467236704,"201051344000469","219011344069620",28.78,33.50,0,337.84,382.33,99.0,93.6,0.455,457874.8,457874.8,37111,0,0,0,L,1122011218,0,123.36,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467236707,693509.00
06/29/2016 17:45,2,3.396,ACTIVE,214.87,350.77,59.965,1467236704,"201051344000646","219011344069620",28.25,37.80,0,334.24,377.52,97.2,91.9,0.468,460273.9,460273.9,41658,0,0,0,L,1122011218,0,123.59,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467236708,693510.00
06/29/2016 17:45,2,3.018,ACTIVE,213.74,342.65,59.949,1467236704,"274151322000052","219011344069620",28.01,46.00,0,333.63,365.49,85.6,80.7,0.336,733419.0,733419.0,30431,0,0,0,L,1151911521,0,122.23,123.36,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467236709,693511.00
06/29/2016 17:45,2,3.600,ALERT,215.77,352.27,59.949,1467236704,"201051344000585","219011344069620",28.39,36.50,0,302.07,387.44,103.5,97.9,0.477,467997.1,467997.1,41659,0,0,0,L,1122011218,0,123.14,123.36,0002,31,0,0,0,0,0,0,1,1040,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467236711,693512.00
06/29/2016 17:45,2,3.314,ACTIVE,214.87,350.17,59.949,1467236704,"201051344001230","219011344069620",28.57,36.30,0,334.54,376.01,95.8,90.5,0.455,463791.1,463791.1,41472,0,0,0,L,1122011218,0,123.36,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467236712,693513.00
06/29/2016 17:45,2,3.367,ACTIVE,216.00,351.07,59.965,1467236704,"201051344000582","219011344069620",28.07,36.50,0,336.04,380.22,95.7,90.5,0.446,456966.5,456966.5,41611,0,0,0,L,1122011218,0,123.59,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467236713,693514.00
06/29/2016 17:45,2,3.273,ACTIVE,214.87,350.17,59.949,1467236704,"201051344000955","219011344069620",28.51,38.20,0,334.24,375.71,94.6,89.4,0.455,469850.9,469850.9,41564,0,0,0,L,1122011218,0,122.91,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467236714,693515.00
06/29/2016 17:45,2,1.971,ACTIVE,213.96,423.50,59.944,1467236704,"274151322000094","219011344069620",38.25,43.60,0,389.24,461.08,76.8,72.2,0.548,595870.5,595870.5,31554,0,0,0,L,1151911521,0,122.23,123.81,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467236715,693516.00
06/29/2016 17:45,2,3.473,ACTIVE,217.13,354.07,59.933,1467236704,"201051344000579","219011344069620",28.39,39.00,0,339.65,382.03,99.9,94.5,0.468,471879.2,471879.2,17178,0,0,0,L,1122011218,0,123.81,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467236715,693517.00
06/29/2016 17:45,2,3.363,ALERT,215.09,349.86,59.954,1467236704,"201051344000890","219011344069620",28.37,38.80,0,302.37,386.53,96.5,91.2,0.442,467064.6,467064.6,41570,0,0,0,L,1122011218,0,123.59,122.23,0002,36,0,0,0,0,0,0,1,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467236717,693518.00
06/29/2016 17:45,2,3.320,ACTIVE,215.54,350.77,59.970,1467236704,"201051344000438","219011344069620",28.37,38.60,0,336.34,379.62,95.4,90.2,0.455,468892.6,468892.6,41580,0,0,0,L,1122011218,0,123.81,122.68,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467236718,693519.00
06/29/2016 17:45,2,3.336,ALERT,215.32,350.17,59.986,1467236704,"201051344000417","219011344069620",28.07,38.60,0,298.17,389.54,94.9,89.7,0.455,460977.7,460977.7,41728,0,0,0,L,1122011218,0,123.14,122.91,0002,33,0,0,0,0,0,0,1,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467236720,693520.00
06/29/2016 17:45,2,3.070,ACTIVE,213.74,344.76,59.922,1467236704,"274151322000083","219011344069620",28.21,46.60,0,333.93,365.80,87.7,82.7,0.349,726805.7,726805.7,30513,0,0,0,L,1151911521,0,122.46,123.36,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467236721,693521.00
06/29/2016 17:45,2,3.156,ACTIVE,214.64,347.46,59.912,1467236704,"274151322000076","219011344069620",28.82,44.30,0,332.73,368.50,92.2,87.0,0.367,774471.5,774471.5,30518,0,0,0,L,1151911521,0,122.91,123.81,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467236722,693522.00
06/29/2016 17:45,2,3.434,ACTIVE,216.45,353.77,59.949,1467236704,"201051344000868","219011344069620",28.29,34.30,0,338.44,381.42,98.4,93.0,0.446,456847.1,456847.1,36830,0,0,0,L,1122011218,0,123.36,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467236723,693523.00
06/29/2016 17:45,2,3.260,ACTIVE,213.74,346.26,59.949,1467236704,"274151322000095","219011344069620",28.63,44.80,0,333.93,367.90,94.4,89.2,0.354,766542.1,766542.1,30430,0,0,0,L,1151911521,0,122.91,122.91,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467236724,693524.00
06/29/2016 17:45,2,3.438,ACTIVE,217.13,354.97,59.949,1467236704,"201051344000988","219011344069620",28.35,36.50,0,338.44,382.33,98.8,93.4,0.468,453670.9,453670.9,37122,0,0,0,L,1122011218,0,123.81,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467236725,693525.00
06/29/2016 17:45,2,3.418,ACTIVE,215.54,350.77,59.938,1467236704,"201051344001025","219011344069620",28.78,37.80,0,335.44,378.72,99.5,94.2,0.460,467467.2,467467.2,41623,0,0,0,L,1122011218,0,123.36,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467236725,693526.00
06/29/2016 17:45,2,3.412,ACTIVE,217.13,354.07,59.949,1467236704,"201051344000458","219011344069620",28.61,37.80,0,339.34,382.33,98.9,93.5,0.477,464507.4,464507.4,37044,0,0,0,L,1122011218,0,124.04,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467236726,693527.00
06/29/2016 17:45,2,3.455,ACTIVE,217.58,354.97,59.954,1467236704,"201051344000853","219011344069620",28.31,36.00,0,339.95,381.73,99.2,93.8,0.468,463423.4,463423.4,36649,0,0,0,L,1122011218,0,124.49,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467236727,693528.00
06/29/2016 17:45,2,3.348,ALERT,215.32,351.37,59.949,1467236704,"201051344000685","219011344069620",28.43,37.50,0,301.77,388.04,96.4,91.2,0.473,468257.1,468257.1,41486,0,0,0,L,1122011218,0,124.04,122.68,0002,32,0,0,0,0,0,0,1,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467236729,693529.00
06/29/2016 17:45,2,3.363,ACTIVE,215.77,351.37,59.959,1467236704,"201051344000917","219011344069620",28.75,37.80,0,335.44,379.62,97.8,92.5,0.460,465102.5,465102.5,41477,0,0,0,L,1122011218,0,123.36,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467236730,693530.00
06/29/2016 17:45,2,3.420,ALERT,215.32,351.37,59.981,1467236704,"201051344001145","219011344069620",28.39,36.50,0,302.37,389.84,98.4,93.1,0.460,470292.4,470292.4,41334,0,0,0,L,1122011218,0,123.36,122.68,0002,34,0,0,0,0,0,0,1,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467236732,693531.00
06/29/2016 17:45,2,3.389,ALERT,216.00,351.97,59.975,1467236704,"201051344000651","219011344069620",28.35,37.00,0,302.07,388.34,97.4,92.1,0.446,462913.4,462913.4,41679,0,0,0,L,1122011218,0,124.27,122.68,0002,32,0,0,0,0,0,0,1,1036,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467236734,693532.00
06/29/2016 17:45,2,2.889,ACTIVE,213.74,346.56,59.965,1467236704,"274151322000088","219011344069620",27.35,41.00,0,333.93,363.99,80.1,75.4,0.301,701661.5,701661.5,30166,0,0,0,L,1151911521,0,123.36,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467236735,693533.00
