ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/29/2016 17:45,2,2.012,ACTIVE,214.87,412.98,59.954,1467236704,"274151322000068","219011344069620",37.97,44.50,0,387.74,446.95,77.8,73.2,0.544,595828.1,595828.1,31762,0,0,0,L,1151911521,0,122.91,123.81,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467236735,693534.00
06/29/2016 17:45,2,3.348,ALERT,215.54,349.86,59.917,1467236704,"201051344001135","219011344069620",28.63,37.30,0,299.97,386.23,97.1,91.8,0.451,458907.2,458907.2,41610,0,0,0,L,1122011218,0,123.59,122.91,0002,34,0,0,0,0,0,0,1,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467236737,693535.00
06/29/2016 17:45,2,3.402,ACTIVE,216.00,352.87,59.954,1467236704,"201051344000594","219011344069620",28.78,39.80,0,334.54,381.42,99.1,93.7,0.468,468592.1,468592.1,37084,0,0,0,L,1122011218,0,123.36,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467236738,693536.00
06/29/2016 17:45,2,3.371,ACTIVE,216.00,351.37,59.949,1467236704,"201051344001203","219011344069620",28.51,37.00,0,338.74,380.52,97.4,92.1,0.455,466323.8,466323.8,41656,0,0,0,L,1122011218,0,124.27,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467236739,693537.00
06/29/2016 17:45,2,2.924,ACTIVE,213.96,350.47,59.954,1467236704,"274151322000054","219011344069620",27.77,42.30,0,333.93,364.89,82.2,77.4,0.318,716508.4,716508.4,30192,0,0,0,L,1151911521,0,122.91,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467236740,693538.00
06/29/2016 17:45,2,3.441,ACTIVE,216.67,352.57,59.959,1467236704,"201051344000867","219011344069620",28.45,37.50,0,339.34,380.82,99.2,93.8,0.460,455965.9,455965.9,37092,0,0,0,L,1122011218,0,123.81,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467236741,693539.00
06/29/2016 17:45,2,3.244,ACTIVE,216.00,351.67,59.965,1467236704,"201051344001093","219011344069620",28.49,35.40,0,337.54,379.62,93.6,88.4,0.429,464493.5,464493.5,41539,0,0,0,L,1122011218,0,123.81,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467236742,693540.00
06/29/2016 17:45,2,3.395,ACTIVE,217.13,354.07,59.949,1467236704,"201051344000900","219011344069620",28.98,35.00,0,338.44,382.63,99.7,94.3,0.455,471905.9,471905.9,36473,0,0,0,L,1122011218,0,124.04,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467236743,693541.00
06/29/2016 17:45,2,3.359,ACTIVE,217.13,352.87,59.970,1467236704,"201051344000648","219011344069620",28.37,36.00,0,339.04,381.42,96.6,91.3,0.451,462924.4,462924.4,36773,0,0,0,L,1122011218,0,123.36,124.04,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467236744,693542.00
06/29/2016 17:45,2,3.428,ACTIVE,217.13,354.97,59.959,1467236704,"201051344000569","219011344069620",28.45,36.00,0,339.65,382.03,98.9,93.5,0.460,472808.6,472808.6,36402,0,0,0,L,1122011218,0,123.36,124.04,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467236745,693543.00
06/29/2016 17:45,2,3.490,ACTIVE,217.35,354.37,59.933,1467236704,"201051344000983","219011344069620",28.43,36.30,0,339.04,382.63,100.5,95.0,0.477,464485.0,464485.0,36892,0,0,0,L,1122011218,0,124.04,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467236746,693544.00
06/29/2016 17:45,2,3.387,ACTIVE,217.35,353.47,59.954,1467236704,"201051344001158","219011344069620",28.59,37.30,0,339.34,381.73,98.2,92.9,0.455,458150.5,458150.5,37155,0,0,0,L,1122011218,0,123.59,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467236746,693545.00
06/29/2016 17:45,2,3.324,ACTIVE,217.35,354.97,59.954,1467236704,"201051344000576","219011344069620",28.78,35.20,0,338.44,381.12,96.9,91.6,0.451,465340.7,465340.7,36557,0,0,0,L,1122011218,0,124.04,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467236747,693546.00
06/29/2016 17:45,2,2.986,ACTIVE,214.19,351.67,59.959,1467236704,"274151322000087","219011344069620",27.39,52.00,0,332.13,363.99,82.8,78.0,0.296,689690.1,689690.1,30321,0,0,0,L,1151911521,0,122.91,123.36,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467236748,693547.00
06/29/2016 18:00,2,2.914,ACTIVE,217.13,351.97,59.996,1467237603,"201051344000645","219011344069620",28.15,35.60,0,339.34,377.82,83.1,78.3,0.371,464957.5,464957.5,36687,0,0,0,L,1122011218,0,124.04,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467237604,693548.00
06/29/2016 18:00,2,2.432,ACTIVE,214.19,349.56,60.007,1467237603,"274151322000085","219011344069620",27.63,38.80,0,330.33,379.32,68.0,63.8,0.460,717775.4,717775.4,30202,0,0,0,L,1151911521,0,123.14,123.36,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467237605,693549.00
06/29/2016 18:00,2,2.914,ACTIVE,216.45,353.17,59.991,1467237603,"201051344000633","219011344069620",28.55,36.50,0,338.44,378.72,84.3,79.5,0.398,456126.8,456126.8,37173,0,0,0,L,1122011218,0,123.81,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467237606,693550.00
06/29/2016 18:00,2,2.912,ACTIVE,216.90,352.27,60.002,1467237603,"201051344000469","219011344069620",28.47,32.80,0,338.74,379.62,84.0,79.1,0.398,457896.5,457896.5,37112,0,0,0,L,1122011218,0,123.14,124.04,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467237607,693551.00
06/29/2016 18:00,2,2.871,ACTIVE,215.09,349.56,59.991,1467237603,"201051344000646","219011344069620",28.39,36.80,0,333.63,380.52,82.6,77.8,0.393,460295.2,460295.2,41659,0,0,0,L,1122011218,0,123.81,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467237608,693552.00
06/29/2016 18:00,2,2.512,ACTIVE,213.74,348.96,59.991,1467237603,"274151322000052","219011344069620",28.11,42.80,0,326.72,393.15,71.5,67.1,0.499,733437.5,733437.5,30432,0,0,0,L,1151911521,0,122.46,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467237609,693553.00
06/29/2016 18:00,2,3.066,ACTIVE,216.00,350.77,60.012,1467237603,"201051344000585","219011344069620",28.55,36.00,0,335.74,375.11,88.6,83.6,0.411,468019.9,468019.9,41661,0,0,0,L,1122011218,0,123.36,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467237610,693554.00
06/29/2016 18:00,2,2.791,ACTIVE,215.09,348.36,60.018,1467237603,"201051344001230","219011344069620",28.69,35.40,0,331.83,374.81,81.1,76.4,0.376,463812.1,463812.1,41473,0,0,0,L,1122011218,0,123.59,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467237611,693555.00
06/29/2016 18:00,2,2.834,ACTIVE,216.22,350.47,60.039,1467237603,"201051344000582","219011344069620",28.35,36.30,0,334.54,375.11,81.4,76.6,0.380,456987.5,456987.5,41612,0,0,0,L,1122011218,0,123.81,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467237612,693556.00
06/29/2016 18:00,2,2.770,ACTIVE,215.32,348.36,60.034,1467237603,"201051344000955","219011344069620",28.51,37.80,0,333.33,371.81,80.0,75.3,0.376,469871.5,469871.5,41565,0,0,0,L,1122011218,0,123.14,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467237613,693557.00
06/29/2016 18:00,2,1.621,ACTIVE,213.96,425.91,59.986,1467237603,"274151322000094","219011344069620",38.57,40.40,0,385.93,451.16,63.2,59.1,0.442,595886.9,595886.9,31555,0,0,0,L,1151911521,0,122.68,123.59,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467237613,693558.00
06/29/2016 18:00,2,2.936,ACTIVE,216.90,352.57,59.996,1467237603,"201051344000579","219011344069620",28.65,38.20,0,339.04,378.72,85.2,80.3,0.402,471901.1,471901.1,17179,0,0,0,L,1122011218,0,123.59,123.59,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467237614,693559.00
06/29/2016 18:00,2,2.852,ACTIVE,215.54,348.66,60.002,1467237603,"201051344000890","219011344069620",28.39,38.00,0,322.51,382.93,82.0,77.2,0.371,467085.7,467085.7,41572,0,0,0,L,1122011218,0,123.81,122.23,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467237615,693560.00
06/29/2016 18:00,2,2.803,ACTIVE,215.77,350.17,59.970,1467237603,"201051344000438","219011344069620",28.43,37.80,0,319.81,409.08,80.8,76.0,0.384,468913.4,468913.4,41581,0,0,0,L,1122011218,0,124.04,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467237616,693561.00
06/29/2016 18:00,2,2.828,ACTIVE,215.77,350.47,60.002,1467237603,"201051344000417","219011344069620",28.09,38.20,0,334.24,372.41,80.5,75.8,0.384,460998.5,460998.5,41730,0,0,0,L,1122011218,0,123.36,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467237617,693562.00
06/29/2016 18:00,2,2.600,ACTIVE,213.51,363.09,59.986,1467237603,"274151322000083","219011344069620",28.03,43.00,0,328.82,379.32,73.8,69.3,0.513,726824.6,726824.6,30514,0,0,0,L,1151911521,0,122.23,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467237618,693563.00
06/29/2016 18:00,2,2.654,ACTIVE,214.64,355.28,59.986,1467237603,"274151322000076","219011344069620",28.65,43.00,0,330.93,380.82,77.0,72.4,0.561,774491.4,774491.4,30519,0,0,0,L,1151911521,0,122.91,123.81,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467237619,693564.00
06/29/2016 18:00,2,2.920,ACTIVE,216.45,351.67,59.986,1467237603,"201051344000868","219011344069620",28.33,33.80,0,338.44,376.92,83.8,79.0,0.384,456868.6,456868.6,36831,0,0,0,L,1122011218,0,123.14,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467237620,693565.00
06/29/2016 18:00,2,2.719,ACTIVE,213.96,350.77,59.986,1467237603,"274151322000095","219011344069620",28.84,43.20,0,333.93,364.59,79.4,74.7,0.292,766562.5,766562.5,30431,0,0,0,L,1151911521,0,123.14,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467237621,693566.00
06/29/2016 18:00,2,2.912,ACTIVE,216.90,354.67,59.986,1467237603,"201051344000988","219011344069620",28.47,35.40,0,338.44,379.62,83.9,79.1,0.380,453692.5,453692.5,37123,0,0,0,L,1122011218,0,123.59,124.04,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467237622,693567.00
06/29/2016 18:00,2,2.941,ALERT,216.00,349.26,59.981,1467237603,"201051344001025","219011344069620",28.51,36.30,0,302.37,386.23,85.0,80.1,0.389,467488.9,467488.9,41624,0,0,0,L,1122011218,0,123.59,123.14,0002,31,0,0,0,0,0,0,1,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467237624,693568.00
06/29/2016 18:00,2,2.918,ACTIVE,216.90,351.97,59.986,1467237603,"201051344000458","219011344069620",28.51,36.80,0,338.74,378.12,84.2,79.3,0.411,464529.0,464529.0,37045,0,0,0,L,1122011218,0,123.81,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467237625,693569.00
06/29/2016 18:00,2,2.906,ACTIVE,217.35,353.17,59.986,1467237603,"201051344000853","219011344069620",28.65,35.20,0,339.65,378.12,84.4,79.5,0.402,463445.0,463445.0,36650,0,0,0,L,1122011218,0,124.27,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467237625,693570.00
06/29/2016 18:00,2,2.828,ACTIVE,215.54,350.17,59.996,1467237603,"201051344000685","219011344069620",28.51,36.80,0,330.63,375.71,81.7,76.9,0.402,468278.1,468278.1,41488,0,0,0,L,1122011218,0,124.27,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467237626,693571.00
06/29/2016 18:00,2,2.910,ALERT,215.77,350.17,59.996,1467237603,"201051344000917","219011344069620",28.27,37.30,0,297.87,388.64,83.3,78.5,0.389,465123.8,465123.8,41478,0,0,0,L,1122011218,0,123.59,123.36,0002,31,0,0,0,0,0,0,1,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467237628,693572.00
06/29/2016 18:00,2,2.904,ACTIVE,215.54,349.86,59.991,1467237603,"201051344001145","219011344069620",28.39,35.60,0,330.63,383.83,83.6,78.7,0.384,470313.9,470313.9,41336,0,0,0,L,1122011218,0,123.59,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467237629,693573.00
06/29/2016 18:00,2,2.826,ACTIVE,216.22,350.17,59.991,1467237603,"201051344000651","219011344069620",28.77,36.30,0,331.83,378.42,82.3,77.5,0.384,462934.5,462934.5,41681,0,0,0,L,1122011218,0,124.27,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467237630,693574.00
06/29/2016 18:00,2,2.387,ACTIVE,213.74,362.19,59.991,1467237603,"274151322000088","219011344069620",27.55,38.00,0,330.03,379.32,66.7,62.4,0.460,701678.7,701678.7,30167,0,0,0,L,1151911521,0,123.36,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467237631,693575.00
06/29/2016 18:00,2,1.691,ACTIVE,214.41,407.87,59.986,1467237603,"274151322000068","219011344069620",37.65,41.00,0,379.92,450.86,65.1,60.9,0.455,595844.6,595844.6,31763,0,0,0,L,1151911521,0,123.14,123.59,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467237632,693576.00
06/29/2016 18:00,2,2.875,ACTIVE,215.54,348.66,60.007,1467237603,"201051344001135","219011344069620",28.35,36.00,0,329.13,373.31,82.6,77.8,0.380,458928.4,458928.4,41612,0,0,0,L,1122011218,0,123.59,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467237633,693577.00
06/29/2016 18:00,2,2.953,ACTIVE,216.00,351.07,59.959,1467237603,"201051344000594","219011344069620",28.27,38.60,0,337.54,375.41,84.6,79.7,0.393,468613.7,468613.7,37085,0,0,0,L,1122011218,0,123.14,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467237634,693578.00
06/29/2016 18:00,2,2.844,ALERT,216.22,350.47,59.986,1467237603,"201051344001203","219011344069620",28.55,36.50,0,295.46,387.44,82.2,77.5,0.384,466344.7,466344.7,41657,0,0,0,L,1122011218,0,124.49,122.91,0002,31,0,0,0,0,0,0,1,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467237636,693579.00
06/29/2016 18:00,2,2.434,ACTIVE,214.19,357.38,59.965,1467237603,"274151322000054","219011344069620",27.75,38.40,0,328.22,379.92,68.4,64.1,0.464,716526.0,716526.0,30193,0,0,0,L,1151911521,0,123.14,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467237637,693580.00
06/29/2016 18:00,2,2.904,ACTIVE,216.67,351.37,59.996,1467237603,"201051344000867","219011344069620",28.65,36.50,0,338.74,376.31,84.3,79.4,0.380,455987.5,455987.5,37093,0,0,0,L,1122011218,0,123.59,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467237638,693581.00
06/29/2016 18:00,2,2.705,ALERT,216.22,350.77,60.018,1467237603,"201051344001093","219011344069620",28.71,35.20,0,302.68,388.94,78.7,74.0,0.358,464513.6,464513.6,41540,0,0,0,L,1122011218,0,124.04,123.14,0002,32,0,0,0,0,0,0,1,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467237640,693582.00
06/29/2016 18:00,2,2.939,ACTIVE,216.90,352.87,60.002,1467237603,"201051344000900","219011344069620",28.37,34.30,0,337.54,379.02,84.5,79.6,0.384,471927.6,471927.6,36474,0,0,0,L,1122011218,0,123.81,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467237641,693583.00
06/29/2016 18:00,2,2.854,ACTIVE,217.13,351.37,59.965,1467237603,"201051344000648","219011344069620",28.35,35.20,0,339.04,378.72,82.0,77.2,0.376,462945.3,462945.3,36774,0,0,0,L,1122011218,0,123.36,124.27,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467237642,693584.00
06/29/2016 18:00,2,2.895,ACTIVE,216.90,352.27,59.996,1467237603,"201051344000569","219011344069620",28.63,35.40,0,339.34,378.12,83.9,79.1,0.389,472830.0,472830.0,36403,0,0,0,L,1122011218,0,123.14,124.27,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467237643,693585.00
06/29/2016 18:00,2,2.955,ACTIVE,217.13,352.57,59.991,1467237603,"201051344000983","219011344069620",28.57,35.60,0,337.84,377.82,85.6,80.7,0.402,464506.8,464506.8,36893,0,0,0,L,1122011218,0,123.81,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467237643,693586.00
06/29/2016 18:00,2,2.914,ACTIVE,217.13,351.97,59.986,1467237603,"201051344001158","219011344069620",28.29,36.30,0,339.34,377.82,83.5,78.6,0.398,458171.8,458171.8,37156,0,0,0,L,1122011218,0,123.36,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467237644,693587.00
06/29/2016 18:00,2,2.867,ACTIVE,217.13,352.87,59.986,1467237603,"201051344000576","219011344069620",28.23,34.30,0,338.14,377.82,82.0,77.2,0.380,465361.7,465361.7,36558,0,0,0,L,1122011218,0,123.81,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467237645,693588.00
06/29/2016 18:00,2,2.480,ACTIVE,213.96,348.36,59.986,1467237603,"274151322000087","219011344069620",27.53,47.50,0,328.52,378.12,69.1,64.8,0.442,689707.8,689707.8,30322,0,0,0,L,1151911521,0,123.14,123.36,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467237646,693589.00
06/29/2016 18:15,2,2.482,ACTIVE,215.77,363.69,60.012,1467238503,"201051344000645","219011344069620",28.29,33.50,0,321.01,396.75,71.1,66.7,0.601,464975.6,464975.6,36688,0,0,0,L,1122011218,0,123.36,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467238504,693590.00
06/29/2016 18:15,2,2.037,ACTIVE,213.29,353.17,59.970,1467238503,"274151322000085","219011344069620",27.59,37.00,0,336.04,375.71,57.0,53.1,0.402,717790.0,717790.0,30203,0,0,0,L,1151911521,0,122.46,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467238505,693591.00
06/29/2016 18:15,2,2.475,ACTIVE,215.32,360.38,60.007,1467238503,"201051344000633","219011344069620",28.82,34.50,0,323.72,397.96,72.2,67.8,0.610,456145.2,456145.2,37174,0,0,0,L,1122011218,0,123.14,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467238506,693592.00
06/29/2016 18:15,2,2.480,ACTIVE,215.77,360.99,60.034,1467238503,"201051344000469","219011344069620",28.69,31.50,0,316.20,397.96,72.1,67.7,0.614,457914.8,457914.8,37113,0,0,0,L,1122011218,0,122.68,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467238507,693593.00
06/29/2016 18:15,2,2.465,ALERT,213.74,359.18,59.959,1467238503,"201051344000646","219011344069620",28.35,34.50,0,301.17,392.25,70.8,66.4,0.597,460313.2,460313.2,41660,0,0,0,L,1122011218,0,122.91,122.01,0002,31,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467238509,693594.00
06/29/2016 18:15,2,2.104,ACTIVE,212.83,351.37,59.959,1467238503,"274151322000052","219011344069620",28.27,40.00,0,334.54,377.52,60.2,56.1,0.407,733452.9,733452.9,30433,0,0,0,L,1151911521,0,121.55,122.91,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467238510,693595.00
06/29/2016 18:15,2,2.652,ACTIVE,214.64,360.69,59.991,1467238503,"201051344000585","219011344069620",28.65,34.80,0,320.11,394.95,77.0,72.3,0.641,468039.4,468039.4,41662,0,0,0,L,1122011218,0,122.46,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467238511,693596.00
06/29/2016 18:15,2,2.379,ACTIVE,213.96,358.28,59.959,1467238503,"201051344001230","219011344069620",28.77,33.50,0,317.10,389.54,69.4,65.1,0.575,463829.8,463829.8,41474,0,0,0,L,1122011218,0,122.91,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467238512,693597.00
06/29/2016 18:15,2,2.428,ACTIVE,215.09,359.78,59.965,1467238503,"201051344000582","219011344069620",28.33,34.00,0,318.30,397.35,69.7,65.4,0.575,457005.2,457005.2,41613,0,0,0,L,1122011218,0,123.14,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467238513,693598.00
06/29/2016 18:15,2,2.373,ALERT,213.96,357.68,59.970,1467238503,"201051344000955","219011344069620",28.33,35.00,0,292.16,389.84,68.0,63.8,0.575,469888.8,469888.8,41566,0,0,0,L,1122011218,0,122.46,122.46,0002,31,0,0,0,0,0,0,1,1009,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467238514,693599.00
06/29/2016 18:15,2,1.400,ACTIVE,213.06,404.27,59.959,1467238503,"274151322000094","219011344069620",37.55,39.00,0,380.82,442.44,53.0,49.3,0.367,595900.6,595900.6,31556,0,0,0,L,1151911521,0,121.78,123.14,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467238515,693600.00
06/29/2016 18:15,2,2.527,ACTIVE,215.54,361.59,59.912,1467238503,"201051344000579","219011344069620",28.65,36.30,0,323.41,396.45,73.3,68.8,0.614,471919.8,471919.8,17180,0,0,0,L,1122011218,0,122.91,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467238516,693601.00
06/29/2016 18:15,2,2.438,ACTIVE,214.19,357.68,59.970,1467238503,"201051344000890","219011344069620",28.45,35.80,0,321.01,391.34,70.2,65.8,0.575,467103.7,467103.7,41573,0,0,0,L,1122011218,0,122.91,121.55,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467238517,693602.00
06/29/2016 18:15,2,2.383,ALERT,214.64,358.88,59.970,1467238503,"201051344000438","219011344069620",28.51,35.60,0,302.37,394.65,68.8,64.5,0.588,468931.0,468931.0,41582,0,0,0,L,1122011218,0,123.14,122.46,0002,34,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467238519,693603.00
06/29/2016 18:15,2,2.426,ACTIVE,214.19,357.98,59.986,1467238503,"201051344000417","219011344069620",27.93,35.60,0,318.30,392.85,68.6,64.3,0.588,461016.1,461016.1,41731,0,0,0,L,1122011218,0,122.46,122.23,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467238520,693604.00
06/29/2016 18:15,2,2.166,ACTIVE,213.29,351.37,60.018,1467238503,"274151322000083","219011344069620",28.19,40.20,0,334.54,378.72,61.8,57.8,0.433,726840.6,726840.6,30515,0,0,0,L,1151911521,0,122.46,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467238521,693605.00
06/29/2016 18:15,2,2.205,ACTIVE,214.19,358.88,59.981,1467238503,"274151322000076","219011344069620",28.77,39.30,0,336.64,380.22,64.2,60.1,0.451,774508.0,774508.0,30520,0,0,0,L,1151911521,0,122.68,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467238522,693606.00
06/29/2016 18:15,2,2.471,ACTIVE,215.09,360.08,60.002,1467238503,"201051344000868","219011344069620",28.41,32.20,0,319.51,394.05,71.2,66.7,0.579,456886.9,456886.9,36832,0,0,0,L,1122011218,0,122.68,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467238523,693607.00
06/29/2016 18:15,2,2.285,ACTIVE,212.83,361.29,59.965,1467238503,"274151322000095","219011344069620",28.71,39.50,0,329.13,379.92,66.4,62.1,0.451,766579.8,766579.8,30432,0,0,0,L,1151911521,0,122.68,122.46,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467238524,693608.00
06/29/2016 18:15,2,2.484,ACTIVE,215.32,360.69,60.012,1467238503,"201051344000988","219011344069620",28.29,33.50,0,319.51,398.26,71.3,66.9,0.614,453710.8,453710.8,37124,0,0,0,L,1122011218,0,122.68,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467238525,693609.00
06/29/2016 18:15,2,2.506,ACTIVE,214.41,358.88,59.949,1467238503,"201051344001025","219011344069620",28.37,35.00,0,318.61,391.34,72.0,67.5,0.588,467507.5,467507.5,41626,0,0,0,L,1122011218,0,122.46,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467238525,693610.00
06/29/2016 18:15,2,2.467,ACTIVE,215.32,359.78,59.928,1467238503,"201051344000458","219011344069620",28.53,34.80,0,321.01,397.66,71.2,66.8,0.619,464547.4,464547.4,37046,0,0,0,L,1122011218,0,123.14,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467238526,693611.00
06/29/2016 18:15,2,2.482,ACTIVE,216.00,363.09,59.965,1467238503,"201051344000853","219011344069620",28.33,33.50,0,322.21,395.55,71.2,66.8,0.605,463463.4,463463.4,36651,0,0,0,L,1122011218,0,123.36,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467238527,693612.00
06/29/2016 18:15,2,2.383,ALERT,214.19,358.58,59.981,1467238503,"201051344000685","219011344069620",28.51,34.80,0,301.47,394.95,68.8,64.5,0.605,468295.8,468295.8,41489,0,0,0,L,1122011218,0,123.36,122.01,0002,31,0,0,0,0,0,0,1,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467238529,693613.00
06/29/2016 18:15,2,2.441,ACTIVE,214.64,358.58,59.933,1467238503,"201051344000917","219011344069620",28.45,35.00,0,318.30,395.25,70.4,66.0,0.592,465142.0,465142.0,41480,0,0,0,L,1122011218,0,122.68,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467238530,693614.00
06/29/2016 18:15,2,2.453,ACTIVE,214.41,358.58,59.996,1467238503,"201051344001145","219011344069620",28.41,34.00,0,320.71,394.65,70.6,66.2,0.583,470332.1,470332.1,41337,0,0,0,L,1122011218,0,122.68,122.23,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467238531,693615.00
06/29/2016 18:15,2,2.408,ACTIVE,214.87,358.88,59.949,1467238503,"201051344000651","219011344069620",28.41,34.50,0,318.61,396.15,69.3,65.0,0.575,462952.5,462952.5,41682,0,0,0,L,1122011218,0,123.36,122.23,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467238532,693616.00
06/29/2016 18:15,2,1.949,ACTIVE,213.06,352.87,59.959,1467238503,"274151322000088","219011344069620",27.65,36.50,0,335.14,375.41,54.6,50.8,0.362,701693.0,701693.0,30168,0,0,0,L,1151911521,0,122.91,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467238533,693617.00
06/29/2016 18:15,2,1.389,ACTIVE,213.96,417.49,59.965,1467238503,"274151322000068","219011344069620",38.03,39.50,0,387.74,443.64,53.5,49.7,0.362,595858.5,595858.5,31764,0,0,0,L,1151911521,0,122.68,123.14,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467238534,693618.00
06/29/2016 18:15,2,2.420,ACTIVE,214.19,357.68,59.944,1467238503,"201051344001135","219011344069620",28.27,34.50,0,316.80,391.64,69.3,65.0,0.575,458946.4,458946.4,41613,0,0,0,L,1122011218,0,122.68,122.23,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467238535,693619.00
06/29/2016 18:15,2,2.465,ACTIVE,214.41,360.38,59.959,1467238503,"201051344000594","219011344069620",28.49,36.50,0,318.61,392.25,71.2,66.8,0.601,468632.1,468632.1,37086,0,0,0,L,1122011218,0,122.46,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467238536,693620.00
06/29/2016 18:15,2,2.389,ACTIVE,214.41,357.98,59.970,1467238503,"201051344001203","219011344069620",28.49,34.30,0,319.21,395.55,68.9,64.6,0.583,466362.7,466362.7,41659,0,0,0,L,1122011218,0,123.36,122.01,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467238537,693621.00
06/29/2016 18:15,2,1.998,ACTIVE,212.61,350.77,59.959,1467238503,"274151322000054","219011344069620",27.67,37.30,0,335.14,376.62,55.9,52.1,0.384,716540.6,716540.6,30194,0,0,0,L,1151911521,0,122.23,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467238538,693622.00
06/29/2016 18:15,2,2.482,ACTIVE,215.09,358.28,59.912,1467238503,"201051344000867","219011344069620",28.17,34.50,0,319.81,395.25,70.8,66.4,0.583,456005.8,456005.8,37094,0,0,0,L,1122011218,0,123.14,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467238539,693623.00
06/29/2016 18:15,2,2.260,ACTIVE,214.64,357.98,59.965,1467238503,"201051344001093","219011344069620",28.49,32.80,0,319.21,395.25,65.2,61.1,0.526,464530.7,464530.7,41542,0,0,0,L,1122011218,0,122.91,122.23,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467238540,693624.00
06/29/2016 18:15,2,2.451,ACTIVE,215.09,360.69,59.944,1467238503,"201051344000900","219011344069620",28.53,32.40,0,318.91,397.96,70.9,66.5,0.583,471946.0,471946.0,36475,0,0,0,L,1122011218,0,122.91,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467238541,693625.00
06/29/2016 18:15,2,2.395,ACTIVE,215.54,360.99,59.965,1467238503,"201051344000648","219011344069620",28.25,32.80,0,320.11,397.05,68.5,64.2,0.575,462963.1,462963.1,36775,0,0,0,L,1122011218,0,122.68,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467238541,693626.00
06/29/2016 18:15,2,2.449,ACTIVE,215.32,359.78,59.975,1467238503,"201051344000569","219011344069620",28.31,33.50,0,317.70,397.35,70.2,65.9,0.592,472848.2,472848.2,36404,0,0,0,L,1122011218,0,122.46,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467238542,693627.00
06/29/2016 18:15,2,2.486,ACTIVE,215.32,360.38,59.954,1467238503,"201051344000983","219011344069620",28.61,34.00,0,319.81,397.05,72.1,67.6,0.614,464525.4,464525.4,36894,0,0,0,L,1122011218,0,122.91,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467238543,693628.00
06/29/2016 18:15,2,2.447,ACTIVE,215.54,360.69,60.002,1467238503,"201051344001158","219011344069620",28.27,34.50,0,318.61,397.05,70.0,65.7,0.592,458190.0,458190.0,37157,0,0,0,L,1122011218,0,122.68,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467238544,693629.00
06/29/2016 18:15,2,2.383,ACTIVE,215.77,360.69,59.970,1467238503,"201051344000576","219011344069620",28.47,32.40,0,319.81,397.05,68.7,64.4,0.575,465379.5,465379.5,36559,0,0,0,L,1122011218,0,123.14,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467238545,693630.00
06/29/2016 18:15,2,2.029,ACTIVE,213.06,354.67,59.970,1467238503,"274151322000087","219011344069620",27.67,45.50,0,335.14,375.11,56.9,53.0,0.354,689722.6,689722.6,30323,0,0,0,L,1151911521,0,122.01,122.91,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467238546,693631.00
06/29/2016 18:30,2,2.061,ACTIVE,215.32,357.38,59.975,1467239403,"201051344000645","219011344069620",28.27,32.40,0,335.74,393.45,59.0,55.0,0.486,464991.0,464991.0,36689,0,0,0,L,1122011218,0,122.91,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467239405,693632.00
06/29/2016 18:30,2,1.637,ACTIVE,213.06,348.66,59.975,1467239403,"274151322000085","219011344069620",27.63,36.00,0,335.14,368.50,45.7,42.2,0.309,717802.0,717802.0,30204,0,0,0,L,1151911521,0,122.91,122.46,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467239406,693633.00
06/29/2016 18:30,2,2.078,ACTIVE,215.09,357.98,59.991,1467239403,"201051344000633","219011344069620",28.61,33.30,0,336.64,394.65,60.2,56.2,0.508,456160.8,456160.8,37175,0,0,0,L,1122011218,0,122.91,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467239407,693634.00
06/29/2016 18:30,2,2.057,ACTIVE,215.09,357.68,59.986,1467239403,"201051344000469","219011344069620",28.71,30.50,0,336.64,393.45,59.8,55.8,0.508,457930.4,457930.4,37114,0,0,0,L,1122011218,0,122.23,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467239408,693635.00
06/29/2016 18:30,2,2.047,ACTIVE,213.51,354.37,59.965,1467239403,"201051344000646","219011344069620",28.37,33.50,0,333.03,387.44,58.8,54.8,0.499,460328.4,460328.4,41662,0,0,0,L,1122011218,0,122.91,121.78,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467239409,693636.00
06/29/2016 18:30,2,1.725,ACTIVE,212.61,351.37,59.970,1467239403,"274151322000052","219011344069620",27.73,38.60,0,333.63,369.70,48.4,44.8,0.327,733465.6,733465.6,30434,0,0,0,L,1151911521,0,121.33,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467239410,693637.00
06/29/2016 18:30,2,2.219,ACTIVE,214.19,357.38,60.012,1467239403,"201051344000585","219011344069620",28.78,33.00,0,334.84,391.34,64.6,60.4,0.539,468056.1,468056.1,41663,0,0,0,L,1122011218,0,122.23,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467239411,693638.00
06/29/2016 18:30,2,1.957,ACTIVE,213.51,352.57,59.944,1467239403,"201051344001230","219011344069620",28.84,32.80,0,333.33,385.63,57.1,53.2,0.477,463844.6,463844.6,41475,0,0,0,L,1122011218,0,122.68,121.78,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467239412,693639.00
06/29/2016 18:30,2,2.020,ACTIVE,214.41,355.88,59.917,1467239403,"201051344000582","219011344069620",28.27,32.80,0,336.04,389.24,57.8,53.9,0.477,457020.2,457020.2,41614,0,0,0,L,1122011218,0,122.68,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467239413,693640.00
06/29/2016 18:30,2,1.957,ACTIVE,213.74,354.07,59.986,1467239403,"201051344000955","219011344069620",28.25,33.80,0,334.84,385.93,56.0,52.2,0.468,469903.4,469903.4,41568,0,0,0,L,1122011218,0,122.23,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467239413,693641.00
06/29/2016 18:30,2,1.098,ACTIVE,212.83,419.30,59.975,1467239403,"274151322000094","219011344069620",38.55,37.80,0,335.14,436.43,42.8,39.4,0.296,595911.7,595911.7,31557,0,0,0,L,1151911521,0,121.78,123.14,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467239414,693642.00
06/29/2016 18:30,2,2.133,ACTIVE,215.09,357.98,59.986,1467239403,"201051344000579","219011344069620",28.39,34.80,0,336.04,394.05,61.4,57.3,0.517,471935.7,471935.7,17181,0,0,0,L,1122011218,0,122.68,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467239415,693643.00
06/29/2016 18:30,2,2.047,ACTIVE,213.74,353.47,59.981,1467239403,"201051344000890","219011344069620",28.11,34.80,0,335.44,386.53,58.4,54.4,0.477,467118.8,467118.8,41574,0,0,0,L,1122011218,0,122.68,121.55,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467239416,693644.00
06/29/2016 18:30,2,1.953,ACTIVE,214.19,354.67,59.991,1467239403,"201051344000438","219011344069620",28.69,34.30,0,336.34,387.44,56.8,52.9,0.482,468945.8,468945.8,41584,0,0,0,L,1122011218,0,122.91,122.23,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467239417,693645.00
06/29/2016 18:30,2,1.998,ACTIVE,213.96,354.97,60.023,1467239403,"201051344000417","219011344069620",28.23,34.50,0,335.14,387.74,57.2,53.3,0.482,461030.8,461030.8,41732,0,0,0,L,1122011218,0,122.46,122.01,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467239418,693646.00
06/29/2016 18:30,2,1.768,ACTIVE,212.61,345.06,59.991,1467239403,"274151322000083","219011344069620",28.21,38.60,0,334.24,370.30,50.5,46.8,0.367,726853.8,726853.8,30516,0,0,0,L,1151911521,0,122.23,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467239419,693647.00
06/29/2016 18:30,2,1.771,ACTIVE,213.06,353.77,59.981,1467239403,"274151322000076","219011344069620",28.94,37.50,0,335.74,372.71,51.9,48.2,0.367,774521.7,774521.7,30521,0,0,0,L,1151911521,0,122.46,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467239420,693648.00
06/29/2016 18:30,2,2.076,ACTIVE,214.64,356.18,60.018,1467239403,"201051344000868","219011344069620",28.27,31.30,0,335.44,388.64,59.5,55.5,0.486,456902.3,456902.3,36833,0,0,0,L,1122011218,0,122.23,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467239421,693649.00
06/29/2016 18:30,2,1.854,ACTIVE,212.38,356.18,59.896,1467239403,"274151322000095","219011344069620",28.92,38.00,0,334.24,372.71,54.3,50.5,0.358,766594.0,766594.0,30433,0,0,0,L,1151911521,0,122.46,122.23,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467239422,693650.00
06/29/2016 18:30,2,2.088,ACTIVE,214.87,358.28,59.922,1467239403,"201051344000988","219011344069620",28.19,32.60,0,335.14,394.65,59.6,55.6,0.504,453726.3,453726.3,37125,0,0,0,L,1122011218,0,122.23,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467239423,693651.00
06/29/2016 18:30,2,2.094,ACTIVE,214.19,355.28,60.023,1467239403,"201051344001025","219011344069620",28.51,33.30,0,336.04,388.64,60.5,56.5,0.491,467523.2,467523.2,41627,0,0,0,L,1122011218,0,122.46,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467239423,693652.00
06/29/2016 18:30,2,2.074,ACTIVE,214.87,356.78,59.922,1467239403,"201051344000458","219011344069620",28.51,33.30,0,336.94,393.75,60.0,55.9,0.517,464562.9,464562.9,37047,0,0,0,L,1122011218,0,122.68,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467239424,693653.00
06/29/2016 18:30,2,2.061,ACTIVE,215.54,357.38,59.965,1467239403,"201051344000853","219011344069620",28.65,32.40,0,334.54,393.75,59.8,55.8,0.517,463478.9,463478.9,36652,0,0,0,L,1122011218,0,123.14,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467239425,693654.00
06/29/2016 18:30,2,1.992,ACTIVE,213.96,355.28,59.981,1467239403,"201051344000685","219011344069620",28.49,33.30,0,334.24,387.74,57.6,53.6,0.508,468310.7,468310.7,41491,0,0,0,L,1122011218,0,123.36,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467239426,693655.00
06/29/2016 18:30,2,2.057,ACTIVE,214.19,355.28,59.986,1467239403,"201051344000917","219011344069620",28.45,33.80,0,335.44,387.14,59.2,55.3,0.499,465157.4,465157.4,41481,0,0,0,L,1122011218,0,122.68,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467239427,693656.00
06/29/2016 18:30,2,2.066,ACTIVE,213.96,355.58,59.986,1467239403,"201051344001145","219011344069620",28.43,32.40,0,335.14,388.34,59.5,55.5,0.499,470347.6,470347.6,41338,0,0,0,L,1122011218,0,122.68,122.01,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467239428,693657.00
06/29/2016 18:30,2,2.000,ACTIVE,214.64,355.58,59.986,1467239403,"201051344000651","219011344069620",28.69,33.00,0,336.34,390.14,58.1,54.2,0.482,462967.6,462967.6,41683,0,0,0,L,1122011218,0,123.36,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467239429,693658.00
06/29/2016 18:30,2,1.568,ACTIVE,212.38,343.85,59.981,1467239403,"274151322000088","219011344069620",27.71,35.40,0,333.93,367.00,44.0,40.6,0.292,701704.5,701704.5,30169,0,0,0,L,1151911521,0,122.68,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467239430,693659.00
06/29/2016 18:30,2,1.131,ACTIVE,213.29,411.18,59.986,1467239403,"274151322000068","219011344069620",37.89,38.40,0,336.34,435.23,43.4,40.0,0.292,595869.8,595869.8,31765,0,0,0,L,1151911521,0,122.23,122.91,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467239431,693660.00
06/29/2016 18:30,2,2.049,ACTIVE,213.96,353.77,59.996,1467239403,"201051344001135","219011344069620",28.17,32.80,0,335.44,385.93,58.5,54.5,0.477,458961.5,458961.5,41614,0,0,0,L,1122011218,0,122.68,122.01,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467239432,693661.00
06/29/2016 18:30,2,2.100,ACTIVE,214.19,356.48,59.928,1467239403,"201051344000594","219011344069620",28.29,35.00,0,335.44,388.94,60.2,56.1,0.499,468647.7,468647.7,37087,0,0,0,L,1122011218,0,122.23,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467239432,693662.00
06/29/2016 18:30,2,2.018,ACTIVE,214.41,354.67,59.922,1467239403,"201051344001203","219011344069620",28.21,33.00,0,336.34,387.44,57.7,53.8,0.473,466377.7,466377.7,41660,0,0,0,L,1122011218,0,123.36,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467239433,693663.00
06/29/2016 18:30,2,1.617,ACTIVE,212.38,348.36,59.975,1467239403,"274151322000054","219011344069620",27.75,35.80,0,333.93,368.80,45.5,41.9,0.309,716552.5,716552.5,30195,0,0,0,L,1151911521,0,122.46,122.23,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467239434,693664.00
06/29/2016 18:30,2,2.074,ACTIVE,214.87,355.88,59.986,1467239403,"201051344000867","219011344069620",28.49,32.80,0,336.04,388.04,59.8,55.8,0.486,456021.3,456021.3,37095,0,0,0,L,1122011218,0,122.68,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467239435,693665.00
06/29/2016 18:30,2,1.861,ACTIVE,214.41,354.97,59.928,1467239403,"201051344001093","219011344069620",28.69,32.20,0,336.34,385.33,54.1,50.3,0.446,464544.8,464544.8,41543,0,0,0,L,1122011218,0,122.68,122.23,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467239436,693666.00
06/29/2016 18:30,2,2.049,ACTIVE,214.87,357.08,60.018,1467239403,"201051344000900","219011344069620",28.69,31.50,0,337.24,393.15,59.5,55.6,0.495,471961.4,471961.4,36476,0,0,0,L,1122011218,0,122.68,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467239437,693667.00
06/29/2016 18:30,2,2.025,ACTIVE,215.09,356.78,59.986,1467239403,"201051344000648","219011344069620",28.09,32.00,0,337.24,392.55,57.7,53.7,0.473,462978.0,462978.0,36776,0,0,0,L,1122011218,0,122.23,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467239438,693668.00
06/29/2016 18:30,2,2.070,ACTIVE,214.87,357.68,59.986,1467239403,"201051344000569","219011344069620",28.23,32.40,0,337.84,393.75,59.2,55.2,0.495,472863.5,472863.5,36405,0,0,0,L,1122011218,0,122.01,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467239440,693669.00
06/29/2016 18:30,2,2.113,ACTIVE,214.87,356.78,59.986,1467239403,"201051344000983","219011344069620",28.45,32.80,0,336.34,392.85,60.9,56.9,0.513,464541.2,464541.2,36895,0,0,0,L,1122011218,0,122.46,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467239440,693670.00
06/29/2016 18:30,2,2.094,ACTIVE,214.87,356.48,59.986,1467239403,"201051344001158","219011344069620",27.87,33.00,0,337.54,394.05,59.1,55.2,0.499,458205.3,458205.3,37158,0,0,0,L,1122011218,0,122.23,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467239441,693671.00
06/29/2016 18:30,2,1.996,ACTIVE,215.09,358.88,59.981,1467239403,"201051344000576","219011344069620",28.47,31.30,0,336.94,392.85,57.6,53.6,0.473,465394.5,465394.5,36560,0,0,0,L,1122011218,0,122.68,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467239442,693672.00
06/29/2016 18:30,2,1.652,ACTIVE,212.83,352.87,59.986,1467239403,"274151322000087","219011344069620",27.77,43.60,0,333.33,367.90,46.5,42.9,0.296,689734.8,689734.8,30324,0,0,0,L,1151911521,0,122.23,122.68,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467239443,693673.00
06/29/2016 18:45,2,1.492,ACTIVE,214.19,350.77,59.981,1467240303,"201051344000645","219011344069620",27.79,31.00,0,337.84,383.23,42.0,38.6,0.340,465002.6,465002.6,36690,0,0,0,L,1122011218,0,122.46,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467240305,693674.00
06/29/2016 18:45,2,1.096,ACTIVE,212.16,344.76,59.970,1467240303,"274151322000085","219011344069620",27.75,34.50,0,333.63,362.49,30.8,27.8,0.208,717810.7,717810.7,30205,0,0,0,L,1151911521,0,122.46,122.01,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467240306,693675.00
06/29/2016 18:45,2,1.492,ACTIVE,214.19,352.57,59.970,1467240303,"201051344000633","219011344069620",28.57,31.80,0,331.53,399.46,43.2,39.8,0.358,456172.7,456172.7,37176,0,0,0,L,1122011218,0,122.46,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467240307,693676.00
