ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/29/2016 18:45,2,1.475,ACTIVE,213.96,350.47,60.018,1467240303,"201051344000469","219011344069620",28.55,29.00,0,314.40,399.16,42.6,39.2,0.367,457942.2,457942.2,37115,0,0,0,L,1122011218,0,121.55,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467240307,693677.00
06/29/2016 18:45,2,1.475,ACTIVE,212.61,348.96,59.986,1467240303,"201051344000646","219011344069620",28.11,32.20,0,322.51,385.03,42.0,38.7,0.354,460340.0,460340.0,41663,0,0,0,L,1122011218,0,122.23,121.33,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467240308,693678.00
06/29/2016 18:45,2,1.174,ACTIVE,211.70,347.16,60.028,1467240303,"274151322000052","219011344069620",28.11,36.80,0,333.33,363.69,33.4,30.3,0.230,733474.9,733474.9,30435,0,0,0,L,1151911521,0,121.55,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467240309,693679.00
06/29/2016 18:45,2,1.643,ACTIVE,213.51,351.67,59.986,1467240303,"201051344000585","219011344069620",28.47,31.30,0,335.14,383.83,47.4,43.8,0.384,468069.1,468069.1,41664,0,0,0,L,1122011218,0,122.01,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467240310,693680.00
06/29/2016 18:45,2,1.396,ACTIVE,212.83,346.86,59.928,1467240303,"201051344001230","219011344069620",28.61,31.50,0,333.33,377.82,40.4,37.1,0.323,463855.8,463855.8,41476,0,0,0,L,1122011218,0,122.23,121.33,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467240311,693681.00
06/29/2016 18:45,2,1.455,ACTIVE,213.51,350.47,59.970,1467240303,"201051344000582","219011344069620",27.81,31.80,0,336.34,380.22,41.0,37.7,0.345,457031.6,457031.6,41615,0,0,0,L,1122011218,0,122.46,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467240312,693682.00
06/29/2016 18:45,2,1.383,ACTIVE,212.83,348.36,59.981,1467240303,"201051344000955","219011344069620",28.31,32.40,0,329.43,377.22,39.7,36.4,0.331,469914.3,469914.3,41569,0,0,0,L,1122011218,0,121.78,121.78,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467240313,693683.00
06/29/2016 18:45,2,0.771,ACTIVE,212.16,397.96,59.975,1467240303,"274151322000094","219011344069620",37.15,36.50,0,333.33,427.41,29.1,26.2,0.199,595919.8,595919.8,31558,0,0,0,L,1151911521,0,121.55,122.68,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467240314,693684.00
06/29/2016 18:45,2,1.541,ACTIVE,213.96,351.97,59.938,1467240303,"201051344000579","219011344069620",28.51,33.00,0,337.24,383.53,44.5,41.0,0.367,471947.8,471947.8,17182,0,0,0,L,1122011218,0,122.01,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467240315,693685.00
06/29/2016 18:45,2,1.453,ACTIVE,212.83,348.06,59.944,1467240303,"201051344000890","219011344069620",28.33,33.30,0,333.93,379.32,41.7,38.4,0.331,467130.2,467130.2,41575,0,0,0,L,1122011218,0,122.23,120.88,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467240316,693686.00
06/29/2016 18:45,2,1.402,ACTIVE,213.06,349.26,59.981,1467240303,"201051344000438","219011344069620",28.47,32.60,0,334.84,389.24,40.4,37.1,0.336,468956.9,468956.9,41585,0,0,0,L,1122011218,0,122.46,121.55,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467240317,693687.00
06/29/2016 18:45,2,1.438,ACTIVE,213.06,348.96,59.975,1467240303,"201051344000417","219011344069620",28.23,33.00,0,334.54,378.42,41.1,37.7,0.340,461042.1,461042.1,41733,0,0,0,L,1122011218,0,122.01,121.55,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467240317,693688.00
06/29/2016 18:45,2,1.230,ACTIVE,212.16,342.65,59.970,1467240303,"274151322000083","219011344069620",28.25,36.50,0,333.63,364.59,35.2,32.0,0.247,726863.5,726863.5,30517,0,0,0,L,1151911521,0,121.55,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467240318,693689.00
06/29/2016 18:45,2,1.225,ACTIVE,212.83,348.96,59.970,1467240303,"274151322000076","219011344069620",28.73,35.60,0,334.84,365.80,35.6,32.5,0.247,774531.7,774531.7,30522,0,0,0,L,1151911521,0,122.01,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467240319,693690.00
06/29/2016 18:45,2,1.484,ACTIVE,213.74,350.17,60.012,1467240303,"201051344000868","219011344069620",28.43,29.50,0,314.40,393.45,42.8,39.4,0.345,456914.0,456914.0,36834,0,0,0,L,1122011218,0,121.78,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467240320,693691.00
06/29/2016 18:45,2,1.291,ACTIVE,212.16,342.95,59.965,1467240303,"274151322000095","219011344069620",28.78,36.00,0,332.43,366.40,37.7,34.4,0.247,766604.5,766604.5,30434,0,0,0,L,1151911521,0,122.46,122.01,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467240321,693692.00
06/29/2016 18:45,2,1.482,ACTIVE,213.74,351.97,59.954,1467240303,"201051344000988","219011344069620",28.55,31.00,0,332.13,390.74,42.9,39.5,0.362,453738.0,453738.0,37126,0,0,0,L,1122011218,0,121.78,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467240322,693693.00
06/29/2016 18:45,2,1.496,ACTIVE,213.06,349.56,59.996,1467240303,"201051344001025","219011344069620",28.80,31.80,0,334.54,381.42,43.6,40.2,0.354,467535.1,467535.1,41628,0,0,0,L,1122011218,0,122.01,121.78,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467240323,693694.00
06/29/2016 18:45,2,1.514,ACTIVE,213.96,350.47,59.975,1467240303,"201051344000458","219011344069620",28.29,31.80,0,315.30,390.44,43.4,39.9,0.376,464574.7,464574.7,37048,0,0,0,L,1122011218,0,122.23,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467240324,693695.00
06/29/2016 18:45,2,1.498,ACTIVE,214.64,352.57,59.981,1467240303,"201051344000853","219011344069620",28.53,30.80,0,330.63,386.53,43.3,39.9,0.358,463490.7,463490.7,36653,0,0,0,L,1122011218,0,122.68,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467240325,693696.00
06/29/2016 18:45,2,1.430,ACTIVE,213.29,349.56,59.981,1467240303,"201051344000685","219011344069620",28.33,32.00,0,333.93,379.62,41.1,37.7,0.358,468321.9,468321.9,41492,0,0,0,L,1122011218,0,122.91,121.33,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467240326,693697.00
06/29/2016 18:45,2,1.484,ACTIVE,213.29,349.86,59.970,1467240303,"201051344000917","219011344069620",28.41,32.20,0,333.93,379.92,42.7,39.3,0.354,465169.0,465169.0,41482,0,0,0,L,1122011218,0,122.01,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467240327,693698.00
06/29/2016 18:45,2,1.500,ACTIVE,213.29,349.86,59.965,1467240303,"201051344001145","219011344069620",28.45,30.80,0,335.14,380.22,43.2,39.8,0.354,470359.3,470359.3,41339,0,0,0,L,1122011218,0,122.23,121.55,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467240327,693699.00
06/29/2016 18:45,2,1.455,ACTIVE,213.51,349.26,59.954,1467240303,"201051344000651","219011344069620",28.37,31.50,0,336.64,379.92,41.8,38.5,0.340,462979.0,462979.0,41684,0,0,0,L,1122011218,0,122.68,121.33,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467240328,693700.00
06/29/2016 18:45,2,1.084,ACTIVE,211.48,342.35,59.975,1467240303,"274151322000088","219011344069620",27.51,33.80,0,333.03,361.29,30.2,27.2,0.199,701712.8,701712.8,30170,0,0,0,L,1151911521,0,122.01,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467240329,693701.00
06/29/2016 18:45,2,0.781,ACTIVE,212.61,413.29,59.954,1467240303,"274151322000068","219011344069620",38.31,37.00,0,332.73,430.12,30.3,27.3,0.203,595878.1,595878.1,31766,0,0,0,L,1151911521,0,122.23,122.46,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467240330,693702.00
06/29/2016 18:45,2,1.467,ACTIVE,213.06,348.36,59.975,1467240303,"201051344001135","219011344069620",28.67,31.50,0,335.44,379.02,42.6,39.2,0.345,458973.0,458973.0,41615,0,0,0,L,1122011218,0,122.23,121.55,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467240331,693703.00
06/29/2016 18:45,2,1.518,ACTIVE,213.29,349.86,59.975,1467240303,"201051344000594","219011344069620",28.45,33.30,0,335.44,381.73,43.8,40.3,0.362,468659.5,468659.5,37088,0,0,0,L,1122011218,0,121.78,121.78,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467240332,693704.00
06/29/2016 18:45,2,1.439,ACTIVE,213.29,348.66,59.970,1467240303,"201051344001203","219011344069620",28.47,32.00,0,336.34,380.52,41.5,38.1,0.340,466389.0,466389.0,41661,0,0,0,L,1122011218,0,122.68,121.33,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467240333,693705.00
06/29/2016 18:45,2,1.123,ACTIVE,211.70,347.46,59.970,1467240303,"274151322000054","219011344069620",27.73,34.30,0,333.93,362.49,31.6,28.6,0.203,716561.2,716561.2,30196,0,0,0,L,1151911521,0,122.01,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467240334,693706.00
06/29/2016 18:45,2,1.525,ACTIVE,213.96,349.56,60.023,1467240303,"201051344000867","219011344069620",28.23,31.30,0,313.50,403.37,43.6,40.2,0.349,456033.1,456033.1,37096,0,0,0,L,1122011218,0,122.23,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467240335,693707.00
06/29/2016 18:45,2,1.342,ACTIVE,213.29,348.96,59.970,1467240303,"201051344001093","219011344069620",28.17,31.00,0,335.44,377.52,38.3,35.0,0.305,464555.3,464555.3,41544,0,0,0,L,1122011218,0,122.23,121.55,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467240336,693708.00
06/29/2016 18:45,2,1.480,ACTIVE,213.74,350.47,59.975,1467240303,"201051344000900","219011344069620",28.75,30.00,0,336.64,382.03,43.1,39.7,0.354,471973.2,471973.2,36477,0,0,0,L,1122011218,0,122.23,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467240337,693709.00
06/29/2016 18:45,2,1.469,ACTIVE,214.19,350.47,59.970,1467240303,"201051344000648","219011344069620",28.17,30.50,0,336.04,384.13,41.9,38.5,0.345,462989.3,462989.3,36777,0,0,0,L,1122011218,0,121.78,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467240338,693710.00
06/29/2016 18:45,2,1.504,ACTIVE,213.74,351.37,59.991,1467240303,"201051344000569","219011344069620",28.37,31.30,0,331.53,382.33,43.2,39.8,0.358,472875.2,472875.2,36406,0,0,0,L,1122011218,0,121.55,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467240339,693711.00
06/29/2016 18:45,2,1.541,ACTIVE,213.96,351.37,59.938,1467240303,"201051344000983","219011344069620",28.59,31.30,0,331.83,382.33,44.7,41.2,0.371,464553.3,464553.3,36896,0,0,0,L,1122011218,0,122.01,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467240340,693712.00
06/29/2016 18:45,2,1.504,ACTIVE,214.19,350.47,59.965,1467240303,"201051344001158","219011344069620",28.31,31.50,0,336.64,382.03,43.1,39.7,0.358,458216.9,458216.9,37159,0,0,0,L,1122011218,0,122.01,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467240341,693713.00
06/29/2016 18:45,2,1.438,ACTIVE,214.41,351.37,59.965,1467240303,"201051344000576","219011344069620",28.59,29.80,0,337.84,383.83,41.6,38.2,0.340,465405.8,465405.8,36561,0,0,0,L,1122011218,0,122.23,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467240342,693714.00
06/29/2016 18:45,2,1.166,ACTIVE,211.93,340.25,59.975,1467240303,"274151322000087","219011344069620",27.53,41.00,0,333.63,361.89,32.5,29.5,0.199,689743.7,689743.7,30325,0,0,0,L,1151911521,0,121.78,122.23,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467240343,693715.00
06/29/2016 19:00,2,1.096,ACTIVE,214.41,346.86,59.986,1467241204,"201051344000645","219011344069620",27.65,30.30,0,335.14,369.40,30.7,27.7,0.239,465010.8,465010.8,36691,0,0,0,L,1122011218,0,122.46,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467241205,693716.00
06/29/2016 19:00,2,0.590,ACTIVE,212.61,341.45,59.965,1467241204,"274151322000085","219011344069620",28.45,33.00,0,334.54,354.07,17.0,14.5,0.102,717815.0,717815.0,30206,0,0,0,L,1151911521,0,122.91,122.23,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467241206,693717.00
06/29/2016 19:00,2,1.117,ACTIVE,214.19,348.36,59.986,1467241204,"201051344000633","219011344069620",28.05,30.80,0,334.84,371.81,31.8,28.8,0.256,456181.2,456181.2,37177,0,0,0,L,1122011218,0,122.46,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467241207,693718.00
06/29/2016 19:00,2,1.090,ACTIVE,213.96,347.46,59.986,1467241204,"201051344000469","219011344069620",28.31,28.80,0,334.54,369.10,31.3,28.3,0.252,457950.5,457950.5,37116,0,0,0,L,1122011218,0,121.78,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467241207,693719.00
06/29/2016 19:00,2,1.098,ACTIVE,213.06,346.26,59.986,1467241204,"201051344000646","219011344069620",27.89,31.00,0,332.13,367.90,31.0,28.0,0.247,460348.3,460348.3,41664,0,0,0,L,1122011218,0,122.46,121.78,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467241208,693720.00
06/29/2016 19:00,2,0.859,ACTIVE,212.16,345.36,59.986,1467241204,"274151322000052","219011344069620",27.69,35.00,0,330.93,355.28,24.1,21.3,0.155,733481.3,733481.3,30436,0,0,0,L,1151911521,0,121.78,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467241209,693721.00
06/29/2016 19:00,2,1.229,ACTIVE,213.74,347.16,59.991,1467241204,"201051344000585","219011344069620",28.59,30.50,0,334.54,370.60,35.6,32.4,0.283,468078.5,468078.5,41665,0,0,0,L,1122011218,0,122.01,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467241210,693722.00
06/29/2016 19:00,2,1.025,ACTIVE,213.29,344.76,59.986,1467241204,"201051344001230","219011344069620",28.25,30.50,0,332.43,365.80,29.3,26.4,0.234,463863.7,463863.7,41477,0,0,0,L,1122011218,0,122.46,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467241211,693723.00
06/29/2016 19:00,2,1.070,ACTIVE,213.96,346.26,59.991,1467241204,"201051344000582","219011344069620",27.71,30.50,0,334.24,368.20,30.1,27.1,0.239,457039.6,457039.6,41616,0,0,0,L,1122011218,0,122.46,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467241212,693724.00
06/29/2016 19:00,2,1.008,ACTIVE,213.06,344.76,59.986,1467241204,"201051344000955","219011344069620",28.19,31.30,0,333.03,365.19,28.8,25.9,0.225,469922.0,469922.0,41570,0,0,0,L,1122011218,0,121.78,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467241213,693725.00
06/29/2016 19:00,2,0.559,ACTIVE,212.83,392.55,59.981,1467241204,"274151322000094","219011344069620",36.58,35.20,0,333.33,422.60,20.7,18.1,0.141,595925.3,595925.3,31559,0,0,0,L,1151911521,0,121.78,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467241214,693726.00
06/29/2016 19:00,2,1.143,ACTIVE,213.96,347.46,59.949,1467241204,"201051344000579","219011344069620",28.43,32.20,0,335.74,370.90,32.9,29.8,0.261,471956.6,471956.6,17183,0,0,0,L,1122011218,0,122.01,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467241215,693727.00
06/29/2016 19:00,2,1.068,ACTIVE,213.29,344.76,59.970,1467241204,"201051344000890","219011344069620",28.17,32.20,0,333.33,367.30,30.5,27.5,0.230,467138.4,467138.4,41576,0,0,0,L,1122011218,0,122.46,121.33,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467241215,693728.00
06/29/2016 19:00,2,1.029,ACTIVE,213.51,345.96,59.996,1467241204,"201051344000438","219011344069620",28.05,31.50,0,334.24,367.60,29.2,26.3,0.239,468964.8,468964.8,41586,0,0,0,L,1122011218,0,122.68,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467241216,693729.00
06/29/2016 19:00,2,1.061,ACTIVE,213.51,345.66,59.965,1467241204,"201051344000417","219011344069620",28.13,32.00,0,333.03,367.30,30.2,27.2,0.239,461050.1,461050.1,41734,0,0,0,L,1122011218,0,122.23,121.78,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467241217,693730.00
06/29/2016 19:00,2,0.893,ACTIVE,212.38,341.75,60.007,1467241204,"274151322000083","219011344069620",27.93,35.20,0,334.24,355.88,25.3,22.5,0.172,726870.2,726870.2,30518,0,0,0,L,1151911521,0,122.01,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467241218,693731.00
06/29/2016 19:00,2,0.875,ACTIVE,212.83,341.15,59.986,1467241204,"274151322000076","219011344069620",28.37,34.30,0,335.14,356.48,25.2,22.4,0.168,774538.4,774538.4,30523,0,0,0,L,1151911521,0,122.23,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467241219,693732.00
06/29/2016 19:00,2,1.111,ACTIVE,213.51,346.26,60.028,1467241204,"201051344000868","219011344069620",27.89,29.30,0,335.14,369.10,31.4,28.4,0.243,456922.4,456922.4,36835,0,0,0,L,1122011218,0,121.78,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467241220,693733.00
06/29/2016 19:00,2,0.922,ACTIVE,212.38,341.15,59.996,1467241204,"274151322000095","219011344069620",28.49,34.30,0,333.93,356.78,26.6,23.7,0.168,766611.6,766611.6,30435,0,0,0,L,1151911521,0,122.23,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467241221,693734.00
06/29/2016 19:00,2,1.084,ACTIVE,213.74,348.66,60.007,1467241204,"201051344000988","219011344069620",28.31,30.50,0,334.84,371.21,31.1,28.1,0.256,453746.3,453746.3,37127,0,0,0,L,1122011218,0,122.01,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467241222,693735.00
06/29/2016 19:00,2,1.113,ACTIVE,213.29,345.36,59.991,1467241204,"201051344001025","219011344069620",28.23,30.50,0,333.93,369.10,31.9,28.8,0.243,467543.7,467543.7,41629,0,0,0,L,1122011218,0,122.01,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467241223,693736.00
06/29/2016 19:00,2,1.104,ACTIVE,213.96,346.86,59.986,1467241204,"201051344000458","219011344069620",28.25,31.30,0,334.84,370.60,31.6,28.6,0.270,464583.2,464583.2,37049,0,0,0,L,1122011218,0,122.23,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467241224,693737.00
06/29/2016 19:00,2,1.105,ACTIVE,214.41,348.36,59.991,1467241204,"201051344000853","219011344069620",28.15,30.30,0,336.34,371.81,31.5,28.5,0.256,463499.1,463499.1,36654,0,0,0,L,1122011218,0,122.68,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467241224,693738.00
06/29/2016 19:00,2,1.033,ACTIVE,213.51,346.86,59.996,1467241204,"201051344000685","219011344069620",28.11,31.00,0,332.73,369.10,29.5,26.5,0.252,468329.8,468329.8,41493,0,0,0,L,1122011218,0,122.91,121.55,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467241225,693739.00
06/29/2016 19:00,2,1.094,ACTIVE,213.51,346.56,60.007,1467241204,"201051344000917","219011344069620",27.95,31.30,0,333.33,368.50,31.0,28.0,0.247,465177.3,465177.3,41483,0,0,0,L,1122011218,0,122.23,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467241226,693740.00
06/29/2016 19:00,2,1.100,ACTIVE,213.51,345.96,59.986,1467241204,"201051344001145","219011344069620",28.11,30.00,0,334.54,369.10,31.3,28.3,0.247,470367.7,470367.7,41340,0,0,0,L,1122011218,0,122.23,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467241227,693741.00
06/29/2016 19:00,2,1.070,ACTIVE,213.74,346.86,59.991,1467241204,"201051344000651","219011344069620",27.73,30.30,0,335.14,369.10,30.1,27.1,0.234,462987.0,462987.0,41685,0,0,0,L,1122011218,0,122.91,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467241228,693742.00
06/29/2016 19:00,2,0.770,ACTIVE,212.16,339.34,59.991,1467241204,"274151322000088","219011344069620",27.10,32.40,0,331.53,352.87,21.1,18.5,0.128,701718.4,701718.4,30171,0,0,0,L,1151911521,0,122.46,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467241229,693743.00
06/29/2016 19:00,2,0.578,ACTIVE,212.38,398.26,59.991,1467241204,"274151322000068","219011344069620",37.07,35.80,0,333.33,425.31,21.6,18.9,0.137,595883.8,595883.8,31767,0,0,0,L,1151911521,0,122.01,122.23,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467241230,693744.00
06/29/2016 19:00,2,1.092,ACTIVE,213.06,344.45,59.991,1467241204,"201051344001135","219011344069620",28.15,30.00,0,334.24,366.70,31.2,28.2,0.239,458981.3,458981.3,41616,0,0,0,L,1122011218,0,122.23,121.55,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467241231,693745.00
06/29/2016 19:00,2,1.111,ACTIVE,213.29,346.86,59.996,1467241204,"201051344000594","219011344069620",28.27,32.20,0,333.03,370.30,31.8,28.8,0.252,468668.0,468668.0,37089,0,0,0,L,1122011218,0,122.01,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467241232,693746.00
06/29/2016 19:00,2,1.035,ACTIVE,213.51,345.06,59.986,1467241204,"201051344001203","219011344069620",28.37,30.80,0,334.54,369.10,29.8,26.8,0.239,466396.9,466396.9,41662,0,0,0,L,1122011218,0,122.68,121.55,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467241233,693747.00
06/29/2016 19:00,2,0.797,ACTIVE,212.38,341.15,59.991,1467241204,"274151322000054","219011344069620",27.49,33.00,0,331.83,354.37,22.2,19.5,0.150,716567.1,716567.1,30197,0,0,0,L,1151911521,0,122.23,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467241234,693748.00
06/29/2016 19:00,2,1.082,ACTIVE,213.96,346.56,60.002,1467241204,"201051344000867","219011344069620",28.80,30.80,0,334.24,369.40,31.6,28.6,0.243,456041.6,456041.6,37097,0,0,0,L,1122011218,0,122.23,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467241235,693749.00
06/29/2016 19:00,2,0.951,ACTIVE,213.51,345.66,59.981,1467241204,"201051344001093","219011344069620",28.33,30.00,0,333.93,365.80,27.4,24.5,0.208,464562.6,464562.6,41545,0,0,0,L,1122011218,0,122.46,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467241236,693750.00
06/29/2016 19:00,2,1.082,ACTIVE,213.74,346.86,59.959,1467241204,"201051344000900","219011344069620",28.23,29.50,0,335.44,370.30,31.0,28.0,0.247,471981.4,471981.4,36478,0,0,0,L,1122011218,0,122.23,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467241237,693751.00
06/29/2016 19:00,2,1.055,ACTIVE,214.19,346.56,59.991,1467241204,"201051344000648","219011344069620",28.25,29.80,0,335.74,370.00,30.2,27.3,0.239,462997.4,462997.4,36778,0,0,0,L,1122011218,0,121.78,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467241238,693752.00
06/29/2016 19:00,2,1.084,ACTIVE,213.74,346.86,59.959,1467241204,"201051344000569","219011344069620",28.57,30.50,0,336.04,370.30,31.4,28.4,0.247,472883.5,472883.5,36407,0,0,0,L,1122011218,0,121.55,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467241239,693753.00
06/29/2016 19:00,2,1.129,ACTIVE,213.96,346.86,59.986,1467241204,"201051344000983","219011344069620",28.55,30.80,0,335.14,370.60,32.6,29.6,0.265,464562.0,464562.0,36897,0,0,0,L,1122011218,0,122.23,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467241240,693754.00
06/29/2016 19:00,2,1.109,ACTIVE,213.96,347.16,60.034,1467241204,"201051344001158","219011344069620",27.75,30.80,0,334.84,371.21,31.2,28.2,0.256,458225.2,458225.2,37160,0,0,0,L,1122011218,0,122.01,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467241241,693755.00
06/29/2016 19:00,2,1.043,ACTIVE,214.41,348.66,60.002,1467241204,"201051344000576","219011344069620",28.25,29.30,0,335.74,370.00,29.9,26.9,0.234,465413.7,465413.7,36562,0,0,0,L,1122011218,0,122.46,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467241242,693756.00
06/29/2016 19:00,2,0.693,ACTIVE,212.38,339.34,59.986,1467241204,"274151322000087","219011344069620",29.28,39.30,0,330.63,354.37,20.6,18.0,0.119,689749.6,689749.6,30326,0,0,0,L,1151911521,0,122.01,122.46,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467241243,693757.00
06/29/2016 19:15,2,0.785,ACTIVE,213.96,345.66,59.986,1467242103,"201051344000645","219011344069620",27.85,29.50,0,336.04,362.19,22.2,19.5,0.172,465016.4,465016.4,36692,0,0,0,L,1122011218,0,122.46,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467242104,693758.00
06/29/2016 19:15,2,0.590,ACTIVE,212.61,342.65,59.986,1467242103,"274151322000085","219011344069620",27.39,32.20,0,335.14,347.46,16.4,13.9,0.102,717818.4,717818.4,30207,0,0,0,L,1151911521,0,122.68,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467242105,693759.00
06/29/2016 19:15,2,0.820,ACTIVE,213.96,346.26,60.018,1467242103,"201051344000633","219011344069620",27.55,29.80,0,332.43,363.39,22.9,20.2,0.177,456187.0,456187.0,37178,0,0,0,L,1122011218,0,122.23,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467242106,693760.00
06/29/2016 19:15,2,0.785,ACTIVE,213.74,344.76,59.981,1467242103,"201051344000469","219011344069620",28.23,28.30,0,334.24,361.89,22.5,19.8,0.177,457956.2,457956.2,37117,0,0,0,L,1122011218,0,121.55,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467242107,693761.00
06/29/2016 19:15,2,0.801,ACTIVE,212.83,343.25,59.933,1467242103,"201051344000646","219011344069620",27.71,30.00,0,333.03,360.38,22.5,19.8,0.164,460353.9,460353.9,41665,0,0,0,L,1122011218,0,122.46,121.55,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467242107,693762.00
06/29/2016 19:15,2,0.650,ACTIVE,212.38,341.15,59.986,1467242103,"274151322000052","219011344069620",27.43,33.80,0,334.24,350.77,18.1,15.5,0.110,733485.6,733485.6,30437,0,0,0,L,1151911521,0,121.33,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467242108,693763.00
06/29/2016 19:15,2,0.914,ACTIVE,213.29,344.76,59.986,1467242103,"201051344000585","219011344069620",27.97,29.50,0,333.33,363.09,25.9,23.1,0.190,468085.1,468085.1,41666,0,0,0,L,1122011218,0,121.78,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467242110,693764.00
06/29/2016 19:15,2,0.748,ACTIVE,212.83,342.05,59.991,1467242103,"201051344001230","219011344069620",27.63,29.50,0,333.33,358.58,20.9,18.3,0.159,463869.0,463869.0,41478,0,0,0,L,1122011218,0,122.23,121.33,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467242110,693765.00
06/29/2016 19:15,2,0.750,ACTIVE,213.51,343.55,59.991,1467242103,"201051344000582","219011344069620",28.15,29.50,0,333.63,360.99,21.4,18.7,0.155,457045.0,457045.0,41617,0,0,0,L,1122011218,0,122.23,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467242111,693766.00
06/29/2016 19:15,2,0.734,ACTIVE,212.83,342.65,59.991,1467242103,"201051344000955","219011344069620",28.09,30.00,0,332.43,358.28,21.0,18.3,0.159,469927.2,469927.2,41571,0,0,0,L,1122011218,0,121.78,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467242112,693767.00
06/29/2016 19:15,2,0.398,ACTIVE,212.38,399.76,59.991,1467242103,"274151322000094","219011344069620",37.57,34.30,0,336.04,415.39,15.2,12.7,0.097,595928.9,595928.9,31560,0,0,0,L,1151911521,0,121.78,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467242113,693768.00
06/29/2016 19:15,2,0.836,ACTIVE,213.51,344.45,59.986,1467242103,"201051344000579","219011344069620",28.25,31.50,0,335.44,361.59,23.9,21.2,0.177,471962.6,471962.6,17184,0,0,0,L,1122011218,0,121.78,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467242114,693769.00
06/29/2016 19:15,2,0.770,ACTIVE,213.06,342.35,60.023,1467242103,"201051344000890","219011344069620",28.09,31.00,0,332.73,359.78,21.9,19.2,0.155,467143.9,467143.9,41577,0,0,0,L,1122011218,0,122.46,121.33,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467242115,693770.00
06/29/2016 19:15,2,0.730,ACTIVE,213.29,342.35,59.996,1467242103,"201051344000438","219011344069620",28.51,30.30,0,333.03,359.78,21.1,18.4,0.155,468970.0,468970.0,41587,0,0,0,L,1122011218,0,122.46,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467242116,693771.00
06/29/2016 19:15,2,0.773,ACTIVE,213.06,342.65,59.991,1467242103,"201051344000417","219011344069620",28.05,30.80,0,333.33,359.48,22.0,19.3,0.164,461055.6,461055.6,41735,0,0,0,L,1122011218,0,122.01,121.78,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467242117,693772.00
06/29/2016 19:15,2,0.662,ACTIVE,212.61,339.95,59.954,1467242103,"274151322000083","219011344069620",27.65,33.80,0,331.83,351.07,18.6,16.0,0.115,726874.8,726874.8,30519,0,0,0,L,1151911521,0,122.23,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467242118,693773.00
06/29/2016 19:15,2,0.646,ACTIVE,212.83,343.25,59.981,1467242103,"274151322000076","219011344069620",28.31,32.80,0,332.43,351.37,18.5,15.9,0.119,774542.9,774542.9,30524,0,0,0,L,1151911521,0,122.23,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467242119,693774.00
06/29/2016 19:15,2,0.820,ACTIVE,213.51,344.15,59.991,1467242103,"201051344000868","219011344069620",27.27,28.80,0,333.93,360.99,22.7,20.0,0.168,456928.1,456928.1,36836,0,0,0,L,1122011218,0,121.78,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467242119,693775.00
06/29/2016 19:15,2,0.686,ACTIVE,212.38,341.75,59.975,1467242103,"274151322000095","219011344069620",27.73,33.30,0,331.83,351.67,19.3,16.7,0.119,766616.4,766616.4,30436,0,0,0,L,1151911521,0,122.46,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467242120,693776.00
06/29/2016 19:15,2,0.787,ACTIVE,213.51,345.66,60.028,1467242103,"201051344000988","219011344069620",27.71,29.80,0,334.54,363.39,22.2,19.5,0.181,453751.9,453751.9,37128,0,0,0,L,1122011218,0,121.78,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467242121,693777.00
06/29/2016 19:15,2,0.795,ACTIVE,213.06,342.35,59.991,1467242103,"201051344001025","219011344069620",28.19,29.50,0,334.54,360.99,22.7,20.0,0.168,467549.4,467549.4,41630,0,0,0,L,1122011218,0,122.01,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467242122,693778.00
06/29/2016 19:15,2,0.811,ACTIVE,213.51,344.45,59.933,1467242103,"201051344000458","219011344069620",27.59,30.80,0,335.14,362.19,22.7,20.0,0.181,464588.9,464588.9,37050,0,0,0,L,1122011218,0,122.01,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467242123,693779.00
06/29/2016 19:15,2,0.799,ACTIVE,214.19,345.96,59.996,1467242103,"201051344000853","219011344069620",27.89,30.00,0,336.34,363.69,22.6,19.9,0.172,463504.8,463504.8,36655,0,0,0,L,1122011218,0,122.46,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467242124,693780.00
06/29/2016 19:15,2,0.738,ACTIVE,213.51,343.85,59.986,1467242103,"201051344000685","219011344069620",27.79,29.80,0,333.63,361.29,20.8,18.2,0.168,468335.1,468335.1,41494,0,0,0,L,1122011218,0,122.91,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467242125,693781.00
06/29/2016 19:15,2,0.773,ACTIVE,213.29,343.25,59.981,1467242103,"201051344000917","219011344069620",28.01,30.50,0,333.03,361.59,22.0,19.3,0.164,465182.9,465182.9,41484,0,0,0,L,1122011218,0,122.23,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467242126,693782.00
06/29/2016 19:15,2,0.707,ACTIVE,213.29,342.95,59.991,1467242103,"201051344001145","219011344069620",29.34,29.00,0,334.24,361.59,21.0,18.4,0.150,470373.2,470373.2,41341,0,0,0,L,1122011218,0,122.23,121.78,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467242127,693783.00
06/29/2016 19:15,2,0.758,ACTIVE,213.51,343.55,60.018,1467242103,"201051344000651","219011344069620",27.77,29.30,0,334.54,360.99,21.4,18.7,0.159,462992.4,462992.4,41686,0,0,0,L,1122011218,0,122.68,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467242128,693784.00
06/29/2016 19:15,2,0.584,ACTIVE,211.93,342.65,59.981,1467242103,"274151322000088","219011344069620",26.68,31.80,0,333.93,348.96,15.8,13.4,0.088,701722.1,701722.1,30172,0,0,0,L,1151911521,0,122.46,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467242128,693785.00
06/29/2016 19:15,2,0.406,ACTIVE,213.06,408.78,59.959,1467242103,"274151322000068","219011344069620",38.35,34.80,0,336.64,416.89,15.8,13.4,0.088,595887.6,595887.6,31768,0,0,0,L,1151911521,0,122.68,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467242129,693786.00
06/29/2016 19:15,2,0.789,ACTIVE,212.83,341.45,59.991,1467242103,"201051344001135","219011344069620",28.33,29.00,0,333.03,359.78,22.7,20.0,0.164,458987.0,458987.0,41617,0,0,0,L,1122011218,0,122.23,121.55,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467242130,693787.00
06/29/2016 19:15,2,0.797,ACTIVE,213.29,344.15,60.034,1467242103,"201051344000594","219011344069620",28.15,31.00,0,333.03,361.89,22.8,20.0,0.177,468673.8,468673.8,37090,0,0,0,L,1122011218,0,121.78,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467242131,693788.00
06/29/2016 19:15,2,0.752,ACTIVE,213.29,342.05,59.981,1467242103,"201051344001203","219011344069620",27.77,29.80,0,333.93,360.08,21.2,18.5,0.159,466402.3,466402.3,41663,0,0,0,L,1122011218,0,122.68,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467242132,693789.00
06/29/2016 19:15,2,0.605,ACTIVE,212.16,340.25,59.981,1467242103,"274151322000054","219011344069620",27.06,32.20,0,333.93,349.56,16.6,14.1,0.110,716571.0,716571.0,30198,0,0,0,L,1151911521,0,122.23,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467242133,693790.00
06/29/2016 19:15,2,0.797,ACTIVE,213.74,343.55,59.991,1467242103,"201051344000867","219011344069620",28.25,29.80,0,333.03,360.99,22.8,20.1,0.168,456047.3,456047.3,37098,0,0,0,L,1122011218,0,122.23,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467242134,693791.00
06/29/2016 19:15,2,0.691,ACTIVE,213.51,342.65,59.986,1467242103,"201051344001093","219011344069620",28.03,29.30,0,334.24,357.38,19.7,17.1,0.141,464567.5,464567.5,41546,0,0,0,L,1122011218,0,122.23,121.78,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467242135,693792.00
06/29/2016 19:15,2,0.773,ACTIVE,213.51,344.76,59.986,1467242103,"201051344000900","219011344069620",28.09,29.00,0,334.84,361.29,22.0,19.3,0.168,471987.0,471987.0,36479,0,0,0,L,1122011218,0,122.01,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467242136,693793.00
06/29/2016 19:15,2,0.770,ACTIVE,213.96,345.06,59.986,1467242103,"201051344000648","219011344069620",27.97,29.00,0,335.44,361.89,21.9,19.2,0.164,463002.8,463002.8,36779,0,0,0,L,1122011218,0,121.78,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467242137,693794.00
06/29/2016 19:15,2,0.775,ACTIVE,213.51,344.15,59.991,1467242103,"201051344000569","219011344069620",28.57,30.30,0,335.14,361.89,22.5,19.8,0.168,472889.2,472889.2,36408,0,0,0,L,1122011218,0,121.33,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467242138,693795.00
06/29/2016 19:15,2,0.826,ACTIVE,213.74,344.45,59.991,1467242103,"201051344000983","219011344069620",28.15,30.30,0,334.24,362.19,23.6,20.8,0.177,464567.9,464567.9,36898,0,0,0,L,1122011218,0,122.01,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467242139,693796.00
06/29/2016 19:15,2,0.793,ACTIVE,213.51,344.76,59.954,1467242103,"201051344001158","219011344069620",27.73,30.30,0,333.93,361.29,22.3,19.6,0.172,458230.8,458230.8,37161,0,0,0,L,1122011218,0,121.78,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467242140,693797.00
06/29/2016 19:15,2,0.752,ACTIVE,213.96,345.06,59.965,1467242103,"201051344000576","219011344069620",28.19,28.80,0,335.44,362.19,21.5,18.8,0.164,465419.1,465419.1,36563,0,0,0,L,1122011218,0,122.01,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467242141,693798.00
06/29/2016 19:15,2,0.625,ACTIVE,212.38,340.55,59.975,1467242103,"274151322000087","219011344069620",27.02,37.80,0,334.24,349.26,17.1,14.6,0.097,689753.6,689753.6,30327,0,0,0,L,1151911521,0,122.23,122.23,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467242142,693799.00
06/29/2016 19:30,2,0.605,ACTIVE,213.96,342.05,60.018,1467243004,"201051344000645","219011344069620",27.00,28.80,0,335.14,356.18,16.6,14.1,0.115,465020.4,465020.4,36693,0,0,0,L,1122011218,0,122.23,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467243005,693800.00
06/29/2016 19:30,2,0.525,ACTIVE,212.61,342.05,59.986,1467243004,"274151322000085","219011344069620",26.70,31.30,0,335.14,346.86,14.2,11.8,0.084,717821.5,717821.5,30208,0,0,0,L,1151911521,0,122.68,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467243006,693801.00
06/29/2016 19:30,2,0.600,ACTIVE,213.74,343.85,60.002,1467243004,"201051344000633","219011344069620",27.91,28.80,0,334.84,357.98,17.0,14.5,0.115,456191.2,456191.2,37179,0,0,0,L,1122011218,0,122.23,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467243007,693802.00
06/29/2016 19:30,2,0.596,ACTIVE,213.51,342.05,60.002,1467243004,"201051344000469","219011344069620",27.89,27.80,0,334.24,355.88,16.9,14.3,0.124,457960.3,457960.3,37118,0,0,0,L,1122011218,0,121.55,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467243008,693803.00
06/29/2016 19:30,2,0.598,ACTIVE,212.61,341.15,59.965,1467243004,"201051344000646","219011344069620",27.69,29.00,0,332.43,353.77,16.8,14.3,0.119,460358.0,460358.0,41666,0,0,0,L,1122011218,0,122.23,121.55,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467243009,693804.00
06/29/2016 19:30,2,0.555,ACTIVE,212.16,340.85,59.986,1467243004,"274151322000052","219011344069620",27.14,32.80,0,334.24,347.76,15.3,12.8,0.102,733489.1,733489.1,30438,0,0,0,L,1151911521,0,121.55,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467243009,693805.00
06/29/2016 19:30,2,0.674,ACTIVE,213.29,342.35,60.002,1467243004,"201051344000585","219011344069620",27.61,28.80,0,333.33,356.48,18.9,16.3,0.128,468089.9,468089.9,41667,0,0,0,L,1122011218,0,122.01,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467243010,693806.00
06/29/2016 19:30,2,0.566,ACTIVE,213.06,340.25,60.012,1467243004,"201051344001230","219011344069620",27.61,28.50,0,332.13,352.27,15.9,13.4,0.106,463872.8,463872.8,41479,0,0,0,L,1122011218,0,122.23,121.55,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467243011,693807.00
06/29/2016 19:30,2,0.576,ACTIVE,213.74,342.05,59.996,1467243004,"201051344000582","219011344069620",27.21,28.50,0,333.63,353.47,15.9,13.4,0.106,457048.9,457048.9,41618,0,0,0,L,1122011218,0,122.46,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467243012,693808.00
06/29/2016 19:30,2,0.598,ACTIVE,212.83,341.15,59.996,1467243004,"201051344000955","219011344069620",27.57,29.00,0,331.23,352.27,16.7,14.2,0.119,469931.2,469931.2,41572,0,0,0,L,1122011218,0,121.78,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467243013,693809.00
06/29/2016 19:30,2,0.344,ACTIVE,212.61,391.34,59.991,1467243004,"274151322000094","219011344069620",36.62,33.50,0,335.44,413.59,12.8,10.4,0.080,595931.7,595931.7,31561,0,0,0,L,1151911521,0,122.23,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467243014,693810.00
06/29/2016 19:30,2,0.631,ACTIVE,213.51,342.05,59.996,1467243004,"201051344000579","219011344069620",28.03,30.50,0,334.84,356.18,18.0,15.4,0.119,471967.1,471967.1,17185,0,0,0,L,1122011218,0,121.78,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467243015,693811.00
06/29/2016 19:30,2,0.596,ACTIVE,213.06,340.25,59.996,1467243004,"201051344000890","219011344069620",27.41,29.80,0,332.13,353.47,16.6,14.0,0.110,467148.0,467148.0,41578,0,0,0,L,1122011218,0,122.23,121.33,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467243016,693812.00
06/29/2016 19:30,2,0.578,ACTIVE,213.29,341.45,60.002,1467243004,"201051344000438","219011344069620",27.63,29.30,0,333.63,353.77,16.2,13.7,0.110,468973.9,468973.9,41588,0,0,0,L,1122011218,0,122.46,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467243017,693813.00
06/29/2016 19:30,2,0.592,ACTIVE,213.06,342.05,60.023,1467243004,"201051344000417","219011344069620",27.93,29.80,0,332.13,354.07,16.8,14.3,0.110,461059.7,461059.7,41736,0,0,0,L,1122011218,0,122.01,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467243018,693814.00
06/29/2016 19:30,2,0.531,ACTIVE,212.38,341.75,60.007,1467243004,"274151322000083","219011344069620",27.14,32.80,0,334.54,347.76,14.6,12.2,0.080,726878.2,726878.2,30520,0,0,0,L,1151911521,0,121.78,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467243018,693815.00
06/29/2016 19:30,2,0.561,ACTIVE,212.83,340.85,60.007,1467243004,"274151322000076","219011344069620",27.63,32.00,0,335.14,348.06,15.7,13.2,0.102,774546.4,774546.4,30525,0,0,0,L,1151911521,0,122.23,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467243019,693816.00
06/29/2016 19:30,2,0.621,ACTIVE,213.29,342.05,59.954,1467243004,"201051344000868","219011344069620",27.12,28.00,0,333.33,354.97,17.1,14.6,0.115,456932.3,456932.3,36837,0,0,0,L,1122011218,0,121.78,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467243020,693817.00
06/29/2016 19:30,2,0.555,ACTIVE,212.61,340.85,60.023,1467243004,"274151322000095","219011344069620",27.33,32.20,0,334.54,348.06,15.3,12.9,0.088,766619.9,766619.9,30437,0,0,0,L,1151911521,0,122.23,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467243021,693818.00
06/29/2016 19:30,2,0.592,ACTIVE,213.51,343.85,59.949,1467243004,"201051344000988","219011344069620",26.98,29.30,0,333.93,357.08,16.2,13.7,0.124,453755.9,453755.9,37129,0,0,0,L,1122011218,0,121.78,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467243022,693819.00
