ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/29/2016 19:30,2,0.590,ACTIVE,213.06,341.15,60.002,1467243004,"201051344001025","219011344069620",27.97,28.50,0,333.33,354.37,16.7,14.2,0.119,467553.6,467553.6,41631,0,0,0,L,1122011218,0,122.01,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467243023,693820.00
06/29/2016 19:30,2,0.602,ACTIVE,213.74,342.35,59.996,1467243004,"201051344000458","219011344069620",27.57,30.00,0,334.24,355.28,16.8,14.3,0.124,464593.0,464593.0,37051,0,0,0,L,1122011218,0,122.23,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467243024,693821.00
06/29/2016 19:30,2,0.609,ACTIVE,214.19,343.55,59.991,1467243004,"201051344000853","219011344069620",27.12,29.30,0,336.04,356.78,16.7,14.2,0.119,463509.0,463509.0,36656,0,0,0,L,1122011218,0,122.46,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467243025,693822.00
06/29/2016 19:30,2,0.543,ACTIVE,213.29,342.05,60.002,1467243004,"201051344000685","219011344069620",27.73,28.50,0,332.73,354.67,15.3,12.8,0.115,468338.8,468338.8,41495,0,0,0,L,1122011218,0,122.91,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467243026,693823.00
06/29/2016 19:30,2,0.557,ACTIVE,213.29,341.75,60.007,1467243004,"201051344000917","219011344069620",28.27,29.30,0,333.03,354.37,15.9,13.5,0.102,465186.8,465186.8,41485,0,0,0,L,1122011218,0,122.01,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467243027,693824.00
06/29/2016 19:30,2,0.559,ACTIVE,213.29,341.15,59.981,1467243004,"201051344001145","219011344069620",28.23,28.00,0,334.24,354.37,16.0,13.5,0.110,470377.1,470377.1,41342,0,0,0,L,1122011218,0,122.23,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467243027,693825.00
06/29/2016 19:30,2,0.562,ACTIVE,213.29,342.05,60.002,1467243004,"201051344000651","219011344069620",27.63,28.00,0,334.24,353.77,15.8,13.3,0.110,462996.3,462996.3,41687,0,0,0,L,1122011218,0,122.68,121.55,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467243028,693826.00
06/29/2016 19:30,2,0.502,ACTIVE,212.16,338.74,59.996,1467243004,"274151322000088","219011344069620",26.60,31.00,0,333.93,346.56,13.5,11.1,0.088,701725.1,701725.1,30173,0,0,0,L,1151911521,0,122.46,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467243029,693827.00
06/29/2016 19:30,2,0.355,ACTIVE,213.29,397.96,59.991,1467243004,"274151322000068","219011344069620",37.45,33.80,0,336.34,415.09,13.7,11.3,0.080,595890.5,595890.5,31769,0,0,0,L,1151911521,0,122.68,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467243030,693828.00
06/29/2016 19:30,2,0.611,ACTIVE,213.06,340.25,59.996,1467243004,"201051344001135","219011344069620",27.59,28.00,0,332.73,353.47,17.1,14.6,0.110,458991.2,458991.2,41618,0,0,0,L,1122011218,0,122.23,121.55,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467243031,693829.00
06/29/2016 19:30,2,0.609,ACTIVE,213.29,342.35,60.002,1467243004,"201051344000594","219011344069620",27.21,30.00,0,333.03,354.97,16.8,14.3,0.124,468678.0,468678.0,37091,0,0,0,L,1122011218,0,121.78,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467243032,693830.00
06/29/2016 19:30,2,0.584,ACTIVE,213.29,340.85,60.002,1467243004,"201051344001203","219011344069620",27.27,28.80,0,333.33,353.77,16.1,13.7,0.106,466406.2,466406.2,41664,0,0,0,L,1122011218,0,122.68,121.55,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467243033,693831.00
06/29/2016 19:30,2,0.520,ACTIVE,212.38,338.44,59.991,1467243004,"274151322000054","219011344069620",26.78,31.30,0,333.93,347.16,14.1,11.7,0.080,716574.1,716574.1,30199,0,0,0,L,1151911521,0,122.46,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467243034,693832.00
06/29/2016 19:30,2,0.605,ACTIVE,213.51,341.75,59.965,1467243004,"201051344000867","219011344069620",27.73,29.00,0,333.33,355.28,17.0,14.5,0.119,456051.5,456051.5,37099,0,0,0,L,1122011218,0,122.23,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467243035,693833.00
06/29/2016 19:30,2,0.557,ACTIVE,213.29,342.05,59.996,1467243004,"201051344001093","219011344069620",27.77,28.50,0,333.63,351.97,15.7,13.2,0.102,464571.1,464571.1,41547,0,0,0,L,1122011218,0,122.23,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467243036,693834.00
06/29/2016 19:30,2,0.580,ACTIVE,213.51,342.65,60.007,1467243004,"201051344000900","219011344069620",27.59,28.30,0,333.93,355.58,16.2,13.7,0.119,471991.0,471991.0,36480,0,0,0,L,1122011218,0,122.01,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467243037,693835.00
06/29/2016 19:30,2,0.594,ACTIVE,213.74,342.05,60.002,1467243004,"201051344000648","219011344069620",27.67,28.00,0,334.84,355.58,16.7,14.2,0.115,463006.9,463006.9,36780,0,0,0,L,1122011218,0,121.55,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467243038,693836.00
06/29/2016 19:30,2,0.607,ACTIVE,213.51,342.05,60.002,1467243004,"201051344000569","219011344069620",27.47,29.50,0,334.84,355.58,16.9,14.4,0.119,472893.4,472893.4,36409,0,0,0,L,1122011218,0,121.55,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467243039,693837.00
06/29/2016 19:30,2,0.627,ACTIVE,213.51,341.45,60.002,1467243004,"201051344000983","219011344069620",27.73,29.50,0,334.24,355.58,17.7,15.1,0.119,464572.3,464572.3,36899,0,0,0,L,1122011218,0,122.01,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467243040,693838.00
06/29/2016 19:30,2,0.592,ACTIVE,213.51,342.35,60.002,1467243004,"201051344001158","219011344069620",27.41,29.50,0,334.84,355.28,16.4,13.9,0.115,458234.9,458234.9,37162,0,0,0,L,1122011218,0,121.78,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467243041,693839.00
06/29/2016 19:30,2,0.566,ACTIVE,213.96,343.25,59.996,1467243004,"201051344000576","219011344069620",28.09,28.00,0,335.14,355.88,16.2,13.7,0.115,465423.1,465423.1,36564,0,0,0,L,1122011218,0,122.01,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467243042,693840.00
06/29/2016 19:30,2,0.521,ACTIVE,212.83,339.65,59.996,1467243004,"274151322000087","219011344069620",26.66,36.00,0,334.24,347.46,14.1,11.7,0.080,689756.7,689756.7,30328,0,0,0,L,1151911521,0,122.23,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467243043,693841.00
06/29/2016 19:45,2,0.533,ACTIVE,213.96,342.35,59.986,1467243903,"201051344000645","219011344069620",27.19,27.80,0,334.54,351.37,14.7,12.3,0.097,465023.6,465023.6,36694,0,0,0,L,1122011218,0,122.23,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467243904,693842.00
06/29/2016 19:45,2,0.441,ACTIVE,212.38,339.34,60.012,1467243903,"274151322000085","219011344069620",26.98,30.50,0,335.14,345.96,12.1,9.7,0.071,717824.1,717824.1,30209,0,0,0,L,1151911521,0,122.68,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467243905,693843.00
06/29/2016 19:45,2,0.533,ACTIVE,213.74,343.25,59.975,1467243903,"201051344000633","219011344069620",28.03,28.00,0,334.24,352.87,15.2,12.7,0.106,456194.5,456194.5,37180,0,0,0,L,1122011218,0,122.23,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467243906,693844.00
06/29/2016 19:45,2,0.533,ACTIVE,213.51,341.45,59.991,1467243903,"201051344000469","219011344069620",27.95,27.00,0,332.43,351.07,15.1,12.7,0.106,457963.6,457963.6,37119,0,0,0,L,1122011218,0,121.55,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467243907,693845.00
06/29/2016 19:45,2,0.549,ACTIVE,212.61,340.85,59.986,1467243903,"201051344000646","219011344069620",27.14,28.30,0,331.53,350.17,15.1,12.7,0.097,460361.3,460361.3,41667,0,0,0,L,1122011218,0,122.23,121.33,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467243908,693846.00
06/29/2016 19:45,2,0.494,ACTIVE,211.93,340.85,59.970,1467243903,"274151322000052","219011344069620",26.54,31.80,0,333.93,345.96,13.3,10.9,0.066,733491.9,733491.9,30439,0,0,0,L,1151911521,0,121.55,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467243909,693847.00
06/29/2016 19:45,2,0.584,ACTIVE,213.06,341.15,59.975,1467243903,"201051344000585","219011344069620",27.69,28.00,0,332.73,350.77,16.4,13.9,0.102,468093.5,468093.5,41668,0,0,0,L,1122011218,0,121.78,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467243910,693848.00
06/29/2016 19:45,2,0.508,ACTIVE,212.83,339.34,60.018,1467243903,"201051344001230","219011344069620",27.83,27.80,0,331.53,348.06,14.3,11.9,0.093,463875.8,463875.8,41480,0,0,0,L,1122011218,0,122.23,121.33,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467243911,693849.00
06/29/2016 19:45,2,0.520,ACTIVE,213.51,341.45,59.986,1467243903,"201051344000582","219011344069620",26.92,27.50,0,333.33,349.56,14.2,11.8,0.097,457051.9,457051.9,41619,0,0,0,L,1122011218,0,122.23,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467243912,693850.00
06/29/2016 19:45,2,0.551,ACTIVE,212.61,340.25,59.954,1467243903,"201051344000955","219011344069620",27.49,28.00,0,331.83,349.26,15.3,12.9,0.102,469934.5,469934.5,41573,0,0,0,L,1122011218,0,121.78,121.55,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467243913,693851.00
06/29/2016 19:45,2,0.293,ACTIVE,212.38,388.34,59.975,1467243903,"274151322000094","219011344069620",36.42,32.40,0,336.04,409.08,10.8,8.5,0.062,595933.9,595933.9,31562,0,0,0,L,1151911521,0,121.55,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467243914,693852.00
06/29/2016 19:45,2,0.562,ACTIVE,213.51,341.15,59.981,1467243903,"201051344000579","219011344069620",28.21,29.50,0,334.24,351.37,16.1,13.6,0.102,471970.6,471970.6,17186,0,0,0,L,1122011218,0,121.78,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467243915,693853.00
06/29/2016 19:45,2,0.549,ACTIVE,212.83,339.95,59.991,1467243903,"201051344000890","219011344069620",27.12,28.80,0,332.73,350.47,15.1,12.6,0.097,467151.2,467151.2,41579,0,0,0,L,1122011218,0,122.23,121.10,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467243916,693854.00
06/29/2016 19:45,2,0.514,ACTIVE,213.06,340.55,59.991,1467243903,"201051344000438","219011344069620",28.33,28.00,0,333.93,350.77,14.8,12.3,0.093,468977.1,468977.1,41589,0,0,0,L,1122011218,0,122.46,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467243916,693855.00
06/29/2016 19:45,2,0.549,ACTIVE,213.06,340.85,59.975,1467243903,"201051344000417","219011344069620",27.55,28.50,0,333.33,350.17,15.3,12.9,0.097,461063.0,461063.0,41737,0,0,0,L,1122011218,0,122.01,121.55,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467243917,693856.00
06/29/2016 19:45,2,0.467,ACTIVE,212.38,340.85,59.981,1467243903,"274151322000083","219011344069620",27.00,31.80,0,334.84,345.96,12.8,10.4,0.075,726880.9,726880.9,30521,0,0,0,L,1151911521,0,121.78,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467243918,693857.00
06/29/2016 19:45,2,0.492,ACTIVE,212.83,340.25,59.954,1467243903,"274151322000076","219011344069620",27.61,31.00,0,335.44,346.56,13.7,11.3,0.084,774549.4,774549.4,30526,0,0,0,L,1151911521,0,121.78,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467243919,693858.00
06/29/2016 19:45,2,0.553,ACTIVE,213.29,341.45,59.981,1467243903,"201051344000868","219011344069620",27.45,27.00,0,333.93,351.07,15.4,12.9,0.102,456935.6,456935.6,36838,0,0,0,L,1122011218,0,121.78,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467243920,693859.00
06/29/2016 19:45,2,0.482,ACTIVE,212.16,339.34,59.975,1467243903,"274151322000095","219011344069620",27.23,31.30,0,334.84,345.66,13.3,10.9,0.080,766622.8,766622.8,30438,0,0,0,L,1151911521,0,122.23,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467243921,693860.00
06/29/2016 19:45,2,0.525,ACTIVE,213.29,342.95,60.018,1467243903,"201051344000988","219011344069620",27.35,28.30,0,333.93,352.87,14.6,12.1,0.106,453759.0,453759.0,37130,0,0,0,L,1122011218,0,121.55,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467243922,693861.00
06/29/2016 19:45,2,0.529,ACTIVE,213.06,339.65,59.965,1467243903,"201051344001025","219011344069620",27.83,27.50,0,333.63,350.47,14.9,12.5,0.102,467556.8,467556.8,41632,0,0,0,L,1122011218,0,121.78,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467243923,693862.00
06/29/2016 19:45,2,0.535,ACTIVE,213.51,341.45,59.996,1467243903,"201051344000458","219011344069620",27.89,29.00,0,334.24,351.07,15.2,12.7,0.110,464596.3,464596.3,37052,0,0,0,L,1122011218,0,122.01,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467243924,693863.00
06/29/2016 19:45,2,0.539,ACTIVE,213.96,342.65,59.975,1467243903,"201051344000853","219011344069620",27.43,28.50,0,336.04,352.27,15.0,12.5,0.097,463512.2,463512.2,36657,0,0,0,L,1122011218,0,122.46,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467243925,693864.00
06/29/2016 19:45,2,0.482,ACTIVE,213.29,340.85,59.986,1467243903,"201051344000685","219011344069620",28.31,27.50,0,332.73,350.77,13.8,11.4,0.102,468341.8,468341.8,41496,0,0,0,L,1122011218,0,122.91,121.55,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467243926,693865.00
06/29/2016 19:45,2,0.504,ACTIVE,213.06,340.55,59.954,1467243903,"201051344000917","219011344069620",28.01,28.30,0,332.73,349.56,14.3,11.9,0.088,465189.9,465189.9,41486,0,0,0,L,1122011218,0,122.01,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467243926,693866.00
06/29/2016 19:45,2,0.514,ACTIVE,213.29,341.15,59.975,1467243903,"201051344001145","219011344069620",27.61,27.30,0,334.24,350.77,14.4,12.0,0.093,470380.1,470380.1,41343,0,0,0,L,1122011218,0,122.23,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467243927,693867.00
06/29/2016 19:45,2,0.523,ACTIVE,213.29,340.85,59.970,1467243903,"201051344000651","219011344069620",27.06,27.00,0,334.24,349.56,14.4,11.9,0.097,462999.3,462999.3,41688,0,0,0,L,1122011218,0,122.68,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467243928,693868.00
06/29/2016 19:45,2,0.443,ACTIVE,211.93,338.14,59.981,1467243903,"274151322000088","219011344069620",26.24,30.30,0,334.54,345.06,11.8,9.5,0.066,701727.6,701727.6,30174,0,0,0,L,1151911521,0,122.46,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467243929,693869.00
06/29/2016 19:45,2,0.324,ACTIVE,212.83,384.13,59.970,1467243903,"274151322000068","219011344069620",35.92,32.80,0,336.64,412.68,11.7,9.4,0.057,595893.0,595893.0,31770,0,0,0,L,1151911521,0,122.46,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467243930,693870.00
06/29/2016 19:45,2,0.564,ACTIVE,212.83,339.65,59.981,1467243903,"201051344001135","219011344069620",27.29,27.00,0,332.73,349.26,15.7,13.2,0.097,458994.6,458994.6,41619,0,0,0,L,1122011218,0,122.23,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467243931,693871.00
06/29/2016 19:45,2,0.537,ACTIVE,213.29,341.15,59.986,1467243903,"201051344000594","219011344069620",28.03,29.00,0,332.43,350.47,15.3,12.8,0.102,468681.3,468681.3,37092,0,0,0,L,1122011218,0,121.78,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467243932,693872.00
06/29/2016 19:45,2,0.525,ACTIVE,213.06,339.65,59.986,1467243903,"201051344001203","219011344069620",27.81,28.00,0,333.03,351.07,14.8,12.4,0.097,466409.3,466409.3,41665,0,0,0,L,1122011218,0,122.68,121.55,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467243933,693873.00
06/29/2016 19:45,2,0.459,ACTIVE,212.16,341.15,59.975,1467243903,"274151322000054","219011344069620",26.62,30.50,0,334.54,345.66,12.4,10.0,0.075,716576.8,716576.8,30200,0,0,0,L,1151911521,0,122.23,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467243934,693874.00
06/29/2016 19:45,2,0.549,ACTIVE,213.51,340.55,60.018,1467243903,"201051344000867","219011344069620",27.71,28.00,0,333.93,350.47,15.5,13.0,0.102,456054.9,456054.9,37100,0,0,0,L,1122011218,0,122.23,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467243935,693875.00
06/29/2016 19:45,2,0.514,ACTIVE,213.06,340.25,59.986,1467243903,"201051344001093","219011344069620",27.45,27.50,0,333.33,348.96,14.3,11.9,0.088,464574.2,464574.2,41548,0,0,0,L,1122011218,0,122.23,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467243935,693876.00
06/29/2016 19:45,2,0.520,ACTIVE,213.29,341.75,59.981,1467243903,"201051344000900","219011344069620",27.75,27.50,0,333.63,350.47,14.6,12.2,0.102,471994.1,471994.1,36481,0,0,0,L,1122011218,0,122.01,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467243937,693877.00
06/29/2016 19:45,2,0.541,ACTIVE,213.74,341.15,59.975,1467243903,"201051344000648","219011344069620",27.61,27.30,0,333.63,351.07,15.2,12.7,0.102,463010.2,463010.2,36781,0,0,0,L,1122011218,0,121.55,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467243938,693878.00
06/29/2016 19:45,2,0.545,ACTIVE,213.29,341.15,59.991,1467243903,"201051344000569","219011344069620",27.77,28.80,0,333.93,351.07,15.3,12.9,0.102,472896.7,472896.7,36410,0,0,0,L,1122011218,0,121.33,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467243939,693879.00
06/29/2016 19:45,2,0.566,ACTIVE,213.51,341.15,59.991,1467243903,"201051344000983","219011344069620",27.75,28.50,0,333.33,351.07,15.9,13.5,0.106,464575.7,464575.7,36900,0,0,0,L,1122011218,0,122.01,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467243940,693880.00
06/29/2016 19:45,2,0.512,ACTIVE,213.29,340.85,59.975,1467243903,"201051344001158","219011344069620",28.31,28.30,0,333.33,350.17,14.7,12.3,0.102,458238.1,458238.1,37163,0,0,0,L,1122011218,0,121.55,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467243941,693881.00
06/29/2016 19:45,2,0.533,ACTIVE,213.74,342.35,59.991,1467243903,"201051344000576","219011344069620",27.29,27.00,0,333.93,351.37,14.8,12.3,0.097,465426.2,465426.2,36565,0,0,0,L,1122011218,0,122.01,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467243941,693882.00
06/29/2016 19:45,2,0.455,ACTIVE,212.38,339.34,60.012,1467243903,"274151322000087","219011344069620",26.82,34.80,0,334.84,345.66,12.4,10.0,0.062,689759.4,689759.4,30329,0,0,0,L,1151911521,0,122.23,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467243942,693883.00
06/29/2016 20:00,2,0.609,ACTIVE,213.74,342.35,60.007,1467244804,"201051344000645","219011344069620",27.67,27.30,0,334.54,350.17,17.1,14.6,0.119,465027.0,465027.0,36695,0,0,0,L,1122011218,0,122.23,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467244805,693884.00
06/29/2016 20:00,2,0.518,ACTIVE,212.38,340.55,60.012,1467244804,"274151322000085","219011344069620",26.96,29.80,0,334.84,345.96,14.2,11.7,0.084,717826.8,717826.8,30210,0,0,0,L,1151911521,0,122.68,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467244806,693885.00
06/29/2016 20:00,2,0.613,ACTIVE,213.74,343.55,60.018,1467244804,"201051344000633","219011344069620",28.31,27.50,0,334.24,351.97,17.6,15.1,0.124,456197.9,456197.9,37181,0,0,0,L,1122011218,0,122.23,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467244806,693886.00
06/29/2016 20:00,2,0.617,ACTIVE,213.51,342.35,60.034,1467244804,"201051344000469","219011344069620",28.17,26.50,0,332.73,350.17,17.7,15.1,0.128,457967.0,457967.0,37120,0,0,0,L,1122011218,0,121.33,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467244807,693887.00
06/29/2016 20:00,2,0.631,ACTIVE,212.83,341.45,60.002,1467244804,"201051344000646","219011344069620",27.47,27.50,0,331.83,349.26,17.6,15.1,0.119,460364.7,460364.7,41668,0,0,0,L,1122011218,0,122.23,121.55,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467244808,693888.00
06/29/2016 20:00,2,0.561,ACTIVE,212.38,339.04,60.002,1467244804,"274151322000052","219011344069620",27.15,31.00,0,334.24,346.26,15.4,13.0,0.093,733494.9,733494.9,30440,0,0,0,L,1151911521,0,121.55,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467244809,693889.00
06/29/2016 20:00,2,0.670,ACTIVE,213.29,342.05,60.018,1467244804,"201051344000585","219011344069620",27.87,27.30,0,332.73,349.56,18.9,16.4,0.124,468097.3,468097.3,41669,0,0,0,L,1122011218,0,121.78,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467244810,693890.00
06/29/2016 20:00,2,0.588,ACTIVE,213.06,340.55,60.012,1467244804,"201051344001230","219011344069620",28.19,27.00,0,331.53,347.46,16.8,14.3,0.115,463879.1,463879.1,41481,0,0,0,L,1122011218,0,122.23,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467244811,693891.00
06/29/2016 20:00,2,0.604,ACTIVE,213.74,342.05,60.018,1467244804,"201051344000582","219011344069620",27.45,26.80,0,333.03,349.26,16.8,14.3,0.115,457055.2,457055.2,41620,0,0,0,L,1122011218,0,122.46,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467244812,693892.00
06/29/2016 20:00,2,0.627,ACTIVE,212.83,341.45,60.002,1467244804,"201051344000955","219011344069620",27.93,27.50,0,332.13,348.06,17.8,15.2,0.124,469938.0,469938.0,41574,0,0,0,L,1122011218,0,121.78,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467244813,693893.00
06/29/2016 20:00,2,0.324,ACTIVE,212.61,401.26,59.991,1467244804,"274151322000094","219011344069620",37.61,32.00,0,336.04,408.48,12.5,10.1,0.075,595936.3,595936.3,31563,0,0,0,L,1151911521,0,122.01,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467244814,693894.00
06/29/2016 20:00,2,0.656,ACTIVE,213.29,342.05,60.007,1467244804,"201051344000579","219011344069620",28.05,28.80,0,333.93,349.86,18.7,16.1,0.133,471974.3,471974.3,17187,0,0,0,L,1122011218,0,121.55,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467244815,693895.00
06/29/2016 20:00,2,0.627,ACTIVE,213.29,341.75,60.023,1467244804,"201051344000890","219011344069620",27.89,28.00,0,332.13,348.96,17.7,15.2,0.124,467154.7,467154.7,41580,0,0,0,L,1122011218,0,122.46,121.33,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467244816,693896.00
06/29/2016 20:00,2,0.607,ACTIVE,213.29,341.75,60.012,1467244804,"201051344000438","219011344069620",28.13,27.50,0,333.63,349.56,17.3,14.8,0.119,468980.5,468980.5,41590,0,0,0,L,1122011218,0,122.46,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467244817,693897.00
06/29/2016 20:00,2,0.633,ACTIVE,213.29,342.05,60.012,1467244804,"201051344000417","219011344069620",27.93,28.00,0,332.73,349.26,17.9,15.4,0.124,461066.5,461066.5,41738,0,0,0,L,1122011218,0,122.01,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467244818,693898.00
06/29/2016 20:00,2,0.539,ACTIVE,212.38,339.04,60.018,1467244804,"274151322000083","219011344069620",27.04,31.00,0,334.24,345.96,14.8,12.3,0.093,726883.8,726883.8,30522,0,0,0,L,1151911521,0,122.01,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467244819,693899.00
06/29/2016 20:00,2,0.568,ACTIVE,212.83,340.55,59.981,1467244804,"274151322000076","219011344069620",27.61,30.30,0,335.74,346.86,15.9,13.4,0.102,774552.5,774552.5,30527,0,0,0,L,1151911521,0,122.46,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467244820,693900.00
06/29/2016 20:00,2,0.641,ACTIVE,213.06,342.05,60.012,1467244804,"201051344000868","219011344069620",27.61,26.50,0,332.73,350.17,18.0,15.4,0.124,456939.1,456939.1,36839,0,0,0,L,1122011218,0,121.78,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467244820,693901.00
06/29/2016 20:00,2,0.557,ACTIVE,212.16,342.35,60.007,1467244804,"274151322000095","219011344069620",27.47,30.30,0,334.54,345.96,15.5,13.0,0.097,766625.8,766625.8,30439,0,0,0,L,1151911521,0,122.46,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467244821,693902.00
06/29/2016 20:00,2,0.623,ACTIVE,213.29,343.55,60.012,1467244804,"201051344000988","219011344069620",27.08,27.80,0,333.33,351.07,17.1,14.6,0.137,453762.4,453762.4,37131,0,0,0,L,1122011218,0,121.55,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467244822,693903.00
06/29/2016 20:00,2,0.623,ACTIVE,213.06,340.85,59.991,1467244804,"201051344001025","219011344069620",27.95,26.80,0,332.43,349.56,17.6,15.1,0.124,467560.2,467560.2,41633,0,0,0,L,1122011218,0,121.78,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467244823,693904.00
06/29/2016 20:00,2,0.615,ACTIVE,213.29,341.75,60.012,1467244804,"201051344000458","219011344069620",28.07,28.30,0,333.33,349.86,17.6,15.0,0.128,464599.8,464599.8,37053,0,0,0,L,1122011218,0,122.01,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467244824,693905.00
06/29/2016 20:00,2,0.619,ACTIVE,213.96,343.55,60.007,1467244804,"201051344000853","219011344069620",27.95,27.80,0,335.14,350.77,17.5,15.0,0.124,463515.7,463515.7,36658,0,0,0,L,1122011218,0,122.46,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467244825,693906.00
06/29/2016 20:00,2,0.576,ACTIVE,213.51,342.35,60.002,1467244804,"201051344000685","219011344069620",28.15,27.00,0,332.43,349.86,16.4,13.9,0.128,468345.0,468345.0,41497,0,0,0,L,1122011218,0,122.91,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467244826,693907.00
06/29/2016 20:00,2,0.594,ACTIVE,213.51,342.35,60.007,1467244804,"201051344000917","219011344069620",28.01,27.80,0,332.13,349.26,16.9,14.4,0.119,465193.2,465193.2,41487,0,0,0,L,1122011218,0,122.01,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467244827,693908.00
06/29/2016 20:00,2,0.605,ACTIVE,213.51,342.05,60.012,1467244804,"201051344001145","219011344069620",27.75,26.50,0,333.03,349.56,17.1,14.5,0.115,470383.5,470383.5,41344,0,0,0,L,1122011218,0,122.23,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467244828,693909.00
06/29/2016 20:00,2,0.604,ACTIVE,213.51,342.35,60.002,1467244804,"201051344000651","219011344069620",27.67,26.80,0,333.33,349.86,16.9,14.4,0.119,463002.7,463002.7,41689,0,0,0,L,1122011218,0,122.68,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467244828,693910.00
06/29/2016 20:00,2,0.506,ACTIVE,212.16,340.55,60.028,1467244804,"274151322000088","219011344069620",26.94,29.80,0,334.24,345.06,13.8,11.4,0.088,701730.2,701730.2,30175,0,0,0,L,1151911521,0,122.68,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467244829,693911.00
06/29/2016 20:00,2,0.367,ACTIVE,212.83,392.55,60.002,1467244804,"274151322000068","219011344069620",36.72,32.40,0,336.04,413.29,13.5,11.1,0.066,595895.6,595895.6,31771,0,0,0,L,1151911521,0,122.46,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467244830,693912.00
06/29/2016 20:00,2,0.633,ACTIVE,213.06,340.85,60.007,1467244804,"201051344001135","219011344069620",28.31,26.80,0,332.43,348.36,18.1,15.6,0.119,458998.2,458998.2,41620,0,0,0,L,1122011218,0,122.01,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467244831,693913.00
06/29/2016 20:00,2,0.635,ACTIVE,213.29,341.75,60.023,1467244804,"201051344000594","219011344069620",27.77,28.30,0,332.43,349.56,17.9,15.3,0.128,468684.8,468684.8,37093,0,0,0,L,1122011218,0,121.78,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467244832,693914.00
06/29/2016 20:00,2,0.613,ACTIVE,213.51,341.75,60.023,1467244804,"201051344001203","219011344069620",27.93,27.30,0,333.03,350.17,17.4,14.8,0.124,466412.8,466412.8,41666,0,0,0,L,1122011218,0,122.68,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467244833,693915.00
06/29/2016 20:00,2,0.527,ACTIVE,212.38,342.95,59.996,1467244804,"274151322000054","219011344069620",27.04,30.00,0,333.93,345.96,14.4,12.0,0.088,716579.5,716579.5,30201,0,0,0,L,1151911521,0,122.46,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467244834,693916.00
06/29/2016 20:00,2,0.643,ACTIVE,213.51,341.75,60.007,1467244804,"201051344000867","219011344069620",27.63,27.50,0,333.33,349.26,18.0,15.4,0.124,456058.4,456058.4,37101,0,0,0,L,1122011218,0,122.23,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467244835,693917.00
06/29/2016 20:00,2,0.598,ACTIVE,213.51,342.35,60.023,1467244804,"201051344001093","219011344069620",27.91,27.00,0,332.43,348.96,16.9,14.4,0.115,464577.5,464577.5,41549,0,0,0,L,1122011218,0,122.23,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467244836,693918.00
06/29/2016 20:00,2,0.600,ACTIVE,213.51,342.35,60.002,1467244804,"201051344000900","219011344069620",28.05,27.00,0,333.03,349.56,17.1,14.6,0.124,471997.5,471997.5,36482,0,0,0,L,1122011218,0,122.01,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467244837,693919.00
06/29/2016 20:00,2,0.619,ACTIVE,213.74,342.35,60.034,1467244804,"201051344000648","219011344069620",27.97,26.80,0,334.24,349.86,17.6,15.0,0.124,463013.7,463013.7,36782,0,0,0,L,1122011218,0,121.55,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467244838,693920.00
06/29/2016 20:00,2,0.639,ACTIVE,213.29,341.75,60.002,1467244804,"201051344000569","219011344069620",27.35,28.00,0,332.73,349.86,17.7,15.2,0.133,472900.2,472900.2,36411,0,0,0,L,1122011218,0,121.33,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467244839,693921.00
06/29/2016 20:00,2,0.648,ACTIVE,213.29,341.75,60.012,1467244804,"201051344000983","219011344069620",27.89,28.00,0,334.24,350.47,18.3,15.7,0.128,464579.4,464579.4,36901,0,0,0,L,1122011218,0,121.78,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467244840,693922.00
06/29/2016 20:00,2,0.629,ACTIVE,213.51,342.05,60.007,1467244804,"201051344001158","219011344069620",27.21,27.80,0,333.33,349.86,17.4,14.8,0.124,458241.5,458241.5,37164,0,0,0,L,1122011218,0,121.55,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467244841,693923.00
06/29/2016 20:00,2,0.604,ACTIVE,213.74,343.25,60.028,1467244804,"201051344000576","219011344069620",27.99,26.80,0,334.24,350.47,17.2,14.6,0.119,465429.6,465429.6,36566,0,0,0,L,1122011218,0,122.01,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467244842,693924.00
06/29/2016 20:00,2,0.520,ACTIVE,212.61,339.95,60.002,1467244804,"274151322000087","219011344069620",27.21,33.80,0,333.93,345.96,14.3,11.9,0.080,689762.1,689762.1,30330,0,0,0,L,1151911521,0,122.23,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467244843,693925.00
06/29/2016 20:15,2,0.633,ACTIVE,213.74,342.35,59.991,1467245703,"201051344000645","219011344069620",27.89,27.00,0,334.24,352.27,17.9,15.4,0.128,465030.8,465030.8,36696,0,0,0,L,1122011218,0,122.23,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467245704,693926.00
06/29/2016 20:15,2,0.547,ACTIVE,212.61,340.85,59.975,1467245703,"274151322000085","219011344069620",27.04,29.30,0,335.74,346.56,15.0,12.6,0.093,717829.9,717829.9,30211,0,0,0,L,1151911521,0,122.46,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467245705,693927.00
06/29/2016 20:15,2,0.639,ACTIVE,213.74,344.45,60.002,1467245703,"201051344000633","219011344069620",28.11,26.80,0,333.63,353.17,18.2,15.7,0.133,456201.8,456201.8,37182,0,0,0,L,1122011218,0,122.23,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467245706,693928.00
06/29/2016 20:15,2,0.646,ACTIVE,213.51,342.65,59.986,1467245703,"201051344000469","219011344069620",27.93,25.80,0,332.43,351.97,18.3,15.8,0.133,457970.9,457970.9,37121,0,0,0,L,1122011218,0,121.33,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467245707,693929.00
06/29/2016 20:15,2,0.641,ACTIVE,212.61,341.15,60.002,1467245703,"201051344000646","219011344069620",28.09,27.00,0,332.43,350.47,18.2,15.7,0.124,460368.7,460368.7,41669,0,0,0,L,1122011218,0,122.23,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467245708,693930.00
06/29/2016 20:15,2,0.578,ACTIVE,212.16,339.65,59.986,1467245703,"274151322000052","219011344069620",27.31,30.50,0,333.93,347.46,16.1,13.6,0.097,733498.3,733498.3,30441,0,0,0,L,1151911521,0,121.55,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467245709,693931.00
06/29/2016 20:15,2,0.686,ACTIVE,213.29,343.25,59.991,1467245703,"201051344000585","219011344069620",28.03,26.80,0,332.73,350.77,19.5,16.9,0.128,468101.5,468101.5,41670,0,0,0,L,1122011218,0,121.78,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467245710,693932.00
06/29/2016 20:15,2,0.619,ACTIVE,212.83,341.15,59.991,1467245703,"201051344001230","219011344069620",28.09,26.50,0,331.23,348.66,17.6,15.1,0.115,463882.8,463882.8,41482,0,0,0,L,1122011218,0,122.23,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467245711,693933.00
06/29/2016 20:15,2,0.623,ACTIVE,213.51,342.35,59.986,1467245703,"201051344000582","219011344069620",27.71,26.50,0,333.93,350.77,17.6,15.0,0.124,457058.9,457058.9,41621,0,0,0,L,1122011218,0,122.23,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467245712,693934.00
06/29/2016 20:15,2,0.643,ACTIVE,212.61,341.15,59.981,1467245703,"201051344000955","219011344069620",28.19,27.00,0,332.13,350.17,18.4,15.8,0.128,469942.0,469942.0,41575,0,0,0,L,1122011218,0,121.55,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467245713,693935.00
06/29/2016 20:15,2,0.350,ACTIVE,212.61,399.76,59.975,1467245703,"274151322000094","219011344069620",37.53,31.30,0,336.34,415.39,13.4,11.0,0.080,595939.0,595939.0,31564,0,0,0,L,1151911521,0,121.78,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467245714,693936.00
06/29/2016 20:15,2,0.676,ACTIVE,213.29,342.35,59.986,1467245703,"201051344000579","219011344069620",28.11,28.00,0,334.24,351.67,19.3,16.7,0.133,471978.5,471978.5,17188,0,0,0,L,1122011218,0,121.78,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467245715,693937.00
06/29/2016 20:15,2,0.650,ACTIVE,212.83,340.55,60.007,1467245703,"201051344000890","219011344069620",27.87,27.30,0,333.03,350.17,18.4,15.9,0.128,467158.6,467158.6,41581,0,0,0,L,1122011218,0,122.23,121.33,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467245716,693938.00
06/29/2016 20:15,2,0.627,ACTIVE,213.06,342.05,59.949,1467245703,"201051344000438","219011344069620",28.33,27.00,0,333.33,350.77,18.0,15.4,0.128,468984.3,468984.3,41591,0,0,0,L,1122011218,0,122.46,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467245717,693939.00
06/29/2016 20:15,2,0.656,ACTIVE,213.06,341.75,59.996,1467245703,"201051344000417","219011344069620",27.77,27.30,0,332.43,351.37,18.5,15.9,0.128,461070.5,461070.5,41739,0,0,0,L,1122011218,0,122.01,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467245718,693940.00
06/29/2016 20:15,2,0.561,ACTIVE,212.16,338.44,59.986,1467245703,"274151322000083","219011344069620",27.21,30.30,0,334.84,346.86,15.5,13.0,0.097,726887.0,726887.0,30523,0,0,0,L,1151911521,0,121.78,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467245719,693941.00
06/29/2016 20:15,2,0.596,ACTIVE,212.61,341.45,59.991,1467245703,"274151322000076","219011344069620",27.69,30.00,0,336.04,347.46,16.7,14.2,0.106,774556.1,774556.1,30528,0,0,0,L,1151911521,0,122.01,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467245720,693942.00
06/29/2016 20:15,2,0.660,ACTIVE,213.06,342.65,59.991,1467245703,"201051344000868","219011344069620",27.55,26.00,0,333.03,351.37,18.4,15.9,0.128,456943.1,456943.1,36840,0,0,0,L,1122011218,0,121.78,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467245721,693943.00
06/29/2016 20:15,2,0.580,ACTIVE,212.16,338.14,59.981,1467245703,"274151322000095","219011344069620",27.67,29.80,0,334.84,346.86,16.3,13.8,0.097,766629.2,766629.2,30440,0,0,0,L,1151911521,0,122.46,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467245722,693944.00
06/29/2016 20:15,2,0.637,ACTIVE,213.29,343.25,59.996,1467245703,"201051344000988","219011344069620",27.53,27.00,0,332.73,352.87,17.8,15.2,0.133,453766.2,453766.2,37132,0,0,0,L,1122011218,0,121.78,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467245723,693945.00
06/29/2016 20:15,2,0.648,ACTIVE,213.06,340.55,59.986,1467245703,"201051344001025","219011344069620",27.81,26.50,0,333.03,350.47,18.3,15.7,0.128,467564.2,467564.2,41634,0,0,0,L,1122011218,0,121.78,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467245723,693946.00
06/29/2016 20:15,2,0.633,ACTIVE,213.29,341.75,60.028,1467245703,"201051344000458","219011344069620",28.21,27.80,0,333.33,350.77,18.1,15.6,0.133,464603.7,464603.7,37054,0,0,0,L,1122011218,0,122.01,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467245724,693947.00
06/29/2016 20:15,2,0.639,ACTIVE,213.96,343.55,59.986,1467245703,"201051344000853","219011344069620",27.87,27.00,0,335.14,352.57,18.1,15.5,0.133,463519.6,463519.6,36659,0,0,0,L,1122011218,0,122.46,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467245725,693948.00
06/29/2016 20:15,2,0.602,ACTIVE,213.29,342.65,59.991,1467245703,"201051344000685","219011344069620",27.89,26.50,0,333.93,351.07,17.1,14.5,0.133,468348.6,468348.6,41498,0,0,0,L,1122011218,0,122.91,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467245726,693949.00
06/29/2016 20:15,2,0.623,ACTIVE,213.06,341.75,59.991,1467245703,"201051344000917","219011344069620",27.81,27.30,0,333.33,351.07,17.6,15.1,0.124,465196.9,465196.9,41488,0,0,0,L,1122011218,0,122.01,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467245727,693950.00
06/29/2016 20:15,2,0.623,ACTIVE,213.06,342.05,59.965,1467245703,"201051344001145","219011344069620",27.97,26.30,0,334.24,351.07,17.6,15.1,0.124,470387.2,470387.2,41345,0,0,0,L,1122011218,0,122.23,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467245728,693951.00
06/29/2016 20:15,2,0.617,ACTIVE,213.29,342.35,60.002,1467245703,"201051344000651","219011344069620",27.97,26.30,0,333.93,350.47,17.5,15.0,0.128,463006.4,463006.4,41690,0,0,0,L,1122011218,0,122.68,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467245729,693952.00
06/29/2016 20:15,2,0.531,ACTIVE,211.93,340.85,60.018,1467245703,"274151322000088","219011344069620",26.80,29.30,0,334.54,346.26,14.4,12.0,0.084,701733.2,701733.2,30176,0,0,0,L,1151911521,0,122.68,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467245730,693953.00
06/29/2016 20:15,2,0.371,ACTIVE,213.06,399.76,59.981,1467245703,"274151322000068","219011344069620",37.61,32.00,0,336.34,415.09,14.3,11.9,0.080,595898.5,595898.5,31772,0,0,0,L,1151911521,0,122.23,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467245731,693954.00
06/29/2016 20:15,2,0.662,ACTIVE,212.83,340.25,59.996,1467245703,"201051344001135","219011344069620",27.93,26.50,0,332.73,350.77,18.8,16.2,0.124,459002.3,459002.3,41621,0,0,0,L,1122011218,0,122.01,121.55,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467245732,693955.00
06/29/2016 20:15,2,0.650,ACTIVE,213.29,342.05,60.002,1467245703,"201051344000594","219011344069620",27.93,27.80,0,332.43,351.07,18.4,15.9,0.133,468688.7,468688.7,37094,0,0,0,L,1122011218,0,121.78,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467245732,693956.00
06/29/2016 20:15,2,0.635,ACTIVE,213.29,341.15,59.949,1467245703,"201051344001203","219011344069620",28.01,26.80,0,333.63,351.67,18.1,15.5,0.128,466416.6,466416.6,41667,0,0,0,L,1122011218,0,122.68,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467245733,693957.00
06/29/2016 20:15,2,0.547,ACTIVE,212.16,341.15,59.991,1467245703,"274151322000054","219011344069620",27.12,29.30,0,334.84,346.56,15.0,12.6,0.097,716582.6,716582.6,30202,0,0,0,L,1151911521,0,122.23,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467245734,693958.00
06/29/2016 20:15,2,0.646,ACTIVE,213.51,341.45,60.028,1467245703,"201051344000867","219011344069620",28.21,27.00,0,333.63,351.07,18.5,15.9,0.124,456062.4,456062.4,37102,0,0,0,L,1122011218,0,122.23,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467245735,693959.00
06/29/2016 20:15,2,0.623,ACTIVE,213.06,341.75,59.996,1467245703,"201051344001093","219011344069620",28.01,26.50,0,333.93,350.17,17.7,15.2,0.115,464581.3,464581.3,41550,0,0,0,L,1122011218,0,122.23,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467245736,693960.00
06/29/2016 20:15,2,0.619,ACTIVE,213.29,342.35,59.954,1467245703,"201051344000900","219011344069620",27.99,26.50,0,333.03,351.07,17.6,15.0,0.128,472001.3,472001.3,36483,0,0,0,L,1122011218,0,122.01,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467245737,693961.00
06/29/2016 20:15,2,0.643,ACTIVE,213.51,342.05,59.959,1467245703,"201051344000648","219011344069620",27.75,26.30,0,334.24,351.37,18.1,15.5,0.133,463017.6,463017.6,36783,0,0,0,L,1122011218,0,121.55,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467245738,693962.00
