ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/29/2016 20:15,2,0.643,ACTIVE,213.51,342.05,60.002,1467245703,"201051344000569","219011344069620",28.11,27.30,0,333.03,351.07,18.3,15.7,0.128,472904.2,472904.2,36412,0,0,0,L,1122011218,0,121.55,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467245739,693963.00
06/29/2016 20:15,2,0.658,ACTIVE,213.51,342.05,59.975,1467245703,"201051344000983","219011344069620",28.17,27.30,0,333.93,351.67,18.9,16.3,0.137,464583.5,464583.5,36902,0,0,0,L,1122011218,0,122.01,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467245740,693964.00
06/29/2016 20:15,2,0.633,ACTIVE,213.29,341.75,60.018,1467245703,"201051344001158","219011344069620",27.75,27.00,0,333.03,351.07,17.8,15.3,0.133,458245.4,458245.4,37165,0,0,0,L,1122011218,0,121.55,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467245741,693965.00
06/29/2016 20:15,2,0.621,ACTIVE,213.74,342.95,60.002,1467245703,"201051344000576","219011344069620",27.99,26.30,0,334.54,351.97,17.7,15.1,0.128,465433.4,465433.4,36567,0,0,0,L,1122011218,0,122.01,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467245742,693966.00
06/29/2016 20:15,2,0.551,ACTIVE,212.16,339.95,60.023,1467245703,"274151322000087","219011344069620",26.82,33.30,0,334.84,346.86,14.9,12.5,0.080,689765.2,689765.2,30331,0,0,0,L,1151911521,0,122.23,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467245743,693967.00
06/29/2016 20:30,2,0.475,ACTIVE,213.74,341.45,60.018,1467246603,"201051344000645","219011344069620",27.10,26.50,0,333.63,351.67,13.0,10.6,0.080,465034.1,465034.1,36697,0,0,0,L,1122011218,0,122.46,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467246604,693968.00
06/29/2016 20:30,2,0.398,ACTIVE,212.83,339.65,59.991,1467246603,"274151322000085","219011344069620",26.32,28.80,0,335.14,345.96,10.6,8.3,0.057,717832.5,717832.5,30212,0,0,0,L,1151911521,0,122.68,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467246605,693969.00
06/29/2016 20:30,2,0.484,ACTIVE,213.74,342.35,59.996,1467246603,"201051344000633","219011344069620",27.49,26.50,0,333.63,353.77,13.5,11.1,0.084,456205.3,456205.3,37183,0,0,0,L,1122011218,0,122.46,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467246606,693970.00
06/29/2016 20:30,2,0.473,ACTIVE,213.51,340.55,59.991,1467246603,"201051344000469","219011344069620",28.19,25.30,0,332.13,351.67,13.5,11.1,0.080,457974.4,457974.4,37122,0,0,0,L,1122011218,0,121.55,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467246607,693971.00
06/29/2016 20:30,2,0.479,ACTIVE,212.83,340.55,59.991,1467246603,"201051344000646","219011344069620",27.99,26.80,0,332.43,350.47,13.6,11.2,0.084,460372.1,460372.1,41670,0,0,0,L,1122011218,0,122.23,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467246608,693972.00
06/29/2016 20:30,2,0.418,ACTIVE,212.38,340.85,59.996,1467246603,"274151322000052","219011344069620",27.15,30.00,0,334.54,346.86,11.5,9.1,0.057,733501.2,733501.2,30442,0,0,0,L,1151911521,0,121.78,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467246609,693973.00
06/29/2016 20:30,2,0.508,ACTIVE,213.51,340.85,59.996,1467246603,"201051344000585","219011344069620",28.13,26.50,0,333.03,351.37,14.5,12.1,0.084,468105.2,468105.2,41671,0,0,0,L,1122011218,0,121.78,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467246609,693974.00
06/29/2016 20:30,2,0.455,ACTIVE,213.06,339.95,59.996,1467246603,"201051344001230","219011344069620",27.85,26.30,0,332.13,349.26,12.9,10.5,0.075,463886.1,463886.1,41483,0,0,0,L,1122011218,0,122.23,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467246611,693975.00
06/29/2016 20:30,2,0.459,ACTIVE,213.51,341.15,59.991,1467246603,"201051344000582","219011344069620",27.59,26.00,0,333.63,350.77,12.9,10.5,0.080,457062.2,457062.2,41622,0,0,0,L,1122011218,0,122.23,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467246611,693976.00
06/29/2016 20:30,2,0.486,ACTIVE,212.83,339.95,59.996,1467246603,"201051344000955","219011344069620",27.83,26.80,0,331.83,349.86,13.7,11.3,0.080,469945.4,469945.4,41576,0,0,0,L,1122011218,0,121.78,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467246612,693977.00
06/29/2016 20:30,2,0.248,ACTIVE,213.06,394.65,59.981,1467246603,"274151322000094","219011344069620",36.92,31.30,0,336.34,413.29,9.3,7.0,0.057,595941.3,595941.3,31565,0,0,0,L,1151911521,0,122.23,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467246613,693978.00
06/29/2016 20:30,2,0.518,ACTIVE,213.29,340.25,59.970,1467246603,"201051344000579","219011344069620",27.29,27.50,0,333.63,351.67,14.3,11.9,0.088,471982.1,471982.1,17189,0,0,0,L,1122011218,0,121.78,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467246614,693979.00
06/29/2016 20:30,2,0.480,ACTIVE,213.29,340.55,59.991,1467246603,"201051344000890","219011344069620",27.79,27.30,0,331.83,351.07,13.6,11.2,0.084,467162.1,467162.1,41582,0,0,0,L,1122011218,0,122.46,121.55,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467246615,693980.00
06/29/2016 20:30,2,0.463,ACTIVE,213.29,340.85,59.996,1467246603,"201051344000438","219011344069620",28.11,26.50,0,333.93,351.37,13.2,10.8,0.080,468987.7,468987.7,41592,0,0,0,L,1122011218,0,122.46,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467246616,693981.00
06/29/2016 20:30,2,0.484,ACTIVE,213.29,340.55,59.981,1467246603,"201051344000417","219011344069620",27.95,27.30,0,332.43,350.47,13.8,11.3,0.075,461074.0,461074.0,41740,0,0,0,L,1122011218,0,122.01,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467246617,693982.00
06/29/2016 20:30,2,0.404,ACTIVE,212.61,340.25,59.965,1467246603,"274151322000083","219011344069620",26.46,29.80,0,334.84,346.26,10.8,8.5,0.066,726889.8,726889.8,30524,0,0,0,L,1151911521,0,122.01,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467246618,693983.00
06/29/2016 20:30,2,0.422,ACTIVE,213.06,340.25,59.981,1467246603,"274151322000076","219011344069620",27.39,29.50,0,335.74,346.86,11.7,9.4,0.071,774559.1,774559.1,30529,0,0,0,L,1151911521,0,122.23,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467246619,693984.00
06/29/2016 20:30,2,0.482,ACTIVE,213.29,340.85,59.986,1467246603,"201051344000868","219011344069620",27.55,25.80,0,333.33,351.37,13.5,11.1,0.080,456946.5,456946.5,36841,0,0,0,L,1122011218,0,121.78,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467246620,693985.00
06/29/2016 20:30,2,0.408,ACTIVE,212.61,339.65,59.986,1467246603,"274151322000095","219011344069620",27.21,29.50,0,334.84,348.06,11.3,9.0,0.062,766632.2,766632.2,30441,0,0,0,L,1151911521,0,122.46,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467246620,693986.00
06/29/2016 20:30,2,0.451,ACTIVE,213.29,341.75,59.986,1467246603,"201051344000988","219011344069620",27.61,26.50,0,332.43,353.47,12.6,10.3,0.080,453769.5,453769.5,37133,0,0,0,L,1122011218,0,121.78,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467246621,693987.00
06/29/2016 20:30,2,0.498,ACTIVE,213.29,339.65,59.991,1467246603,"201051344001025","219011344069620",25.01,26.30,0,332.43,350.77,12.7,10.3,0.075,467567.6,467567.6,41635,0,0,0,L,1122011218,0,122.01,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467246622,693988.00
06/29/2016 20:30,2,0.482,ACTIVE,213.29,340.25,60.018,1467246603,"201051344000458","219011344069620",27.06,27.30,0,333.33,351.07,13.2,10.8,0.084,464607.0,464607.0,37055,0,0,0,L,1122011218,0,122.01,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467246623,693989.00
06/29/2016 20:30,2,0.475,ACTIVE,213.96,342.35,59.959,1467246603,"201051344000853","219011344069620",27.37,26.50,0,334.84,352.87,13.2,10.8,0.084,463522.9,463522.9,36660,0,0,0,L,1122011218,0,122.46,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467246624,693990.00
06/29/2016 20:30,2,0.430,ACTIVE,213.51,341.75,59.981,1467246603,"201051344000685","219011344069620",28.11,26.30,0,333.03,351.67,12.3,9.9,0.084,468351.7,468351.7,41499,0,0,0,L,1122011218,0,122.91,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467246625,693991.00
06/29/2016 20:30,2,0.492,ACTIVE,213.29,340.85,59.991,1467246603,"201051344000917","219011344069620",23.85,27.00,0,332.43,350.47,11.9,9.6,0.075,465200.2,465200.2,41489,0,0,0,L,1122011218,0,122.01,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467246626,693992.00
06/29/2016 20:30,2,0.457,ACTIVE,213.51,340.85,59.991,1467246603,"201051344001145","219011344069620",27.75,26.00,0,333.63,351.67,12.8,10.5,0.075,470390.5,470390.5,41346,0,0,0,L,1122011218,0,122.46,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467246627,693993.00
06/29/2016 20:30,2,0.463,ACTIVE,213.29,340.85,60.018,1467246603,"201051344000651","219011344069620",27.37,26.00,0,333.03,351.07,12.8,10.5,0.080,463009.6,463009.6,41691,0,0,0,L,1122011218,0,122.68,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467246628,693994.00
06/29/2016 20:30,2,0.375,ACTIVE,212.38,340.55,59.991,1467246603,"274151322000088","219011344069620",26.18,29.00,0,334.54,345.36,9.9,7.6,0.057,701735.7,701735.7,30177,0,0,0,L,1151911521,0,122.46,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467246629,693995.00
06/29/2016 20:30,2,0.275,ACTIVE,213.29,377.22,59.991,1467246603,"274151322000068","219011344069620",35.15,31.80,0,337.24,414.49,9.9,7.6,0.053,595901.0,595901.0,31773,0,0,0,L,1151911521,0,122.68,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467246630,693996.00
06/29/2016 20:30,2,0.500,ACTIVE,212.83,339.65,59.949,1467246603,"201051344001135","219011344069620",27.12,26.00,0,333.03,349.56,13.7,11.3,0.080,459005.8,459005.8,41622,0,0,0,L,1122011218,0,122.01,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467246630,693997.00
06/29/2016 20:30,2,0.482,ACTIVE,213.06,339.65,59.991,1467246603,"201051344000594","219011344069620",27.35,27.50,0,332.13,351.67,13.4,11.0,0.084,468692.2,468692.2,37095,0,0,0,L,1122011218,0,121.78,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467246631,693998.00
06/29/2016 20:30,2,0.506,ACTIVE,213.29,339.95,60.007,1467246603,"201051344001203","219011344069620",24.43,26.50,0,332.43,351.37,12.5,10.1,0.075,466420.0,466420.0,41668,0,0,0,L,1122011218,0,122.68,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467246632,693999.00
06/29/2016 20:30,2,0.393,ACTIVE,212.38,340.55,59.970,1467246603,"274151322000054","219011344069620",26.54,29.30,0,334.54,346.26,10.6,8.3,0.057,716585.3,716585.3,30203,0,0,0,L,1151911521,0,122.23,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467246633,694000.00
06/29/2016 20:30,2,0.467,ACTIVE,213.51,339.34,59.996,1467246603,"201051344000867","219011344069620",28.21,26.80,0,333.03,351.07,13.4,11.0,0.075,456065.8,456065.8,37103,0,0,0,L,1122011218,0,122.23,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467246635,694001.00
06/29/2016 20:30,2,0.467,ACTIVE,213.29,340.55,59.981,1467246603,"201051344001093","219011344069620",27.43,26.50,0,332.43,350.47,13.0,10.6,0.075,464584.6,464584.6,41551,0,0,0,L,1122011218,0,122.23,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467246636,694002.00
06/29/2016 20:30,2,0.447,ACTIVE,213.29,340.85,59.986,1467246603,"201051344000900","219011344069620",27.43,26.00,0,333.03,351.37,12.4,10.1,0.075,472004.5,472004.5,36484,0,0,0,L,1122011218,0,122.01,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467246637,694003.00
06/29/2016 20:30,2,0.502,ACTIVE,213.51,340.55,60.007,1467246603,"201051344000648","219011344069620",24.97,26.00,0,333.33,351.67,12.7,10.3,0.075,463020.9,463020.9,36784,0,0,0,L,1122011218,0,121.55,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467246638,694004.00
06/29/2016 20:30,2,0.471,ACTIVE,213.29,339.95,59.986,1467246603,"201051344000569","219011344069620",27.87,26.80,0,334.24,351.37,13.3,10.9,0.080,472907.6,472907.6,36413,0,0,0,L,1122011218,0,121.55,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467246639,694005.00
06/29/2016 20:30,2,0.490,ACTIVE,213.29,339.95,59.975,1467246603,"201051344000983","219011344069620",27.65,26.50,0,333.33,351.37,13.8,11.4,0.084,464587.0,464587.0,36903,0,0,0,L,1122011218,0,122.01,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467246640,694006.00
06/29/2016 20:30,2,0.463,ACTIVE,213.51,340.55,59.986,1467246603,"201051344001158","219011344069620",27.35,26.50,0,332.73,351.67,12.9,10.5,0.080,458248.6,458248.6,37166,0,0,0,L,1122011218,0,121.78,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467246641,694007.00
06/29/2016 20:30,2,0.486,ACTIVE,213.74,341.45,59.954,1467246603,"201051344000576","219011344069620",23.97,26.00,0,333.93,352.27,11.8,9.5,0.075,465436.7,465436.7,36568,0,0,0,L,1122011218,0,122.23,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467246642,694008.00
06/29/2016 20:30,2,0.395,ACTIVE,212.83,339.65,59.975,1467246603,"274151322000087","219011344069620",26.16,32.80,0,334.54,346.26,10.4,8.2,0.053,689767.9,689767.9,30332,0,0,0,L,1151911521,0,122.46,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467246643,694009.00
06/29/2016 20:45,2,0.357,ACTIVE,213.74,339.95,59.986,1467247503,"201051344000645","219011344069620",26.70,26.30,0,333.63,348.66,9.7,7.5,0.053,465036.1,465036.1,36698,0,0,0,L,1122011218,0,122.23,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467247504,694010.00
06/29/2016 20:45,2,0.281,ACTIVE,212.83,339.65,59.981,1467247503,"274151322000085","219011344069620",26.62,28.50,0,335.14,344.45,7.6,5.4,0.040,717834.2,717834.2,30213,0,0,0,L,1151911521,0,122.68,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467247505,694011.00
06/29/2016 20:45,2,0.367,ACTIVE,213.74,342.05,59.959,1467247503,"201051344000633","219011344069620",27.37,26.00,0,333.93,350.47,10.2,7.9,0.057,456207.5,456207.5,37184,0,0,0,L,1122011218,0,122.23,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467247506,694012.00
06/29/2016 20:45,2,0.371,ACTIVE,213.51,339.95,59.986,1467247503,"201051344000469","219011344069620",27.25,24.80,0,332.43,348.36,10.3,8.0,0.057,457976.6,457976.6,37123,0,0,0,L,1122011218,0,121.33,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467247507,694013.00
06/29/2016 20:45,2,0.373,ACTIVE,212.83,339.04,59.981,1467247503,"201051344000646","219011344069620",27.37,26.30,0,332.73,347.76,10.3,8.1,0.053,460374.4,460374.4,41671,0,0,0,L,1122011218,0,122.46,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467247508,694014.00
06/29/2016 20:45,2,0.307,ACTIVE,212.38,337.54,59.965,1467247503,"274151322000052","219011344069620",26.96,29.50,0,334.54,344.45,8.4,6.2,0.031,733503.0,733503.0,30443,0,0,0,L,1151911521,0,121.78,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467247508,694015.00
06/29/2016 20:45,2,0.393,ACTIVE,213.29,339.95,59.981,1467247503,"201051344000585","219011344069620",27.89,26.00,0,333.63,348.36,11.1,8.8,0.049,468107.7,468107.7,41672,0,0,0,L,1122011218,0,121.78,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467247509,694016.00
06/29/2016 20:45,2,0.346,ACTIVE,213.06,339.04,59.986,1467247503,"201051344001230","219011344069620",27.59,25.80,0,332.13,346.26,9.7,7.5,0.049,463888.2,463888.2,41484,0,0,0,L,1122011218,0,122.23,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467247510,694017.00
06/29/2016 20:45,2,0.357,ACTIVE,213.74,339.95,59.981,1467247503,"201051344000582","219011344069620",26.94,25.80,0,333.63,347.46,9.8,7.5,0.053,457064.3,457064.3,41623,0,0,0,L,1122011218,0,122.46,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467247511,694018.00
06/29/2016 20:45,2,0.387,ACTIVE,212.83,339.04,59.970,1467247503,"201051344000955","219011344069620",26.78,26.00,0,332.73,346.86,10.5,8.2,0.053,469947.8,469947.8,41577,0,0,0,L,1122011218,0,121.78,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467247512,694019.00
06/29/2016 20:45,2,0.178,ACTIVE,212.61,376.01,59.991,1467247503,"274151322000094","219011344069620",35.23,30.50,0,336.34,400.06,6.4,4.2,0.031,595942.6,595942.6,31566,0,0,0,L,1151911521,0,122.01,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467247513,694020.00
06/29/2016 20:45,2,0.395,ACTIVE,213.29,339.04,59.991,1467247503,"201051344000579","219011344069620",27.63,27.00,0,333.93,347.46,11.1,8.8,0.053,471984.6,471984.6,17190,0,0,0,L,1122011218,0,121.78,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467247514,694021.00
06/29/2016 20:45,2,0.375,ACTIVE,213.06,339.04,59.986,1467247503,"201051344000890","219011344069620",27.53,26.80,0,332.73,347.16,10.5,8.2,0.053,467164.4,467164.4,41583,0,0,0,L,1122011218,0,122.46,121.55,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467247515,694022.00
06/29/2016 20:45,2,0.365,ACTIVE,213.29,339.95,59.986,1467247503,"201051344000438","219011344069620",27.12,26.30,0,333.63,348.06,10.1,7.8,0.053,468989.9,468989.9,41593,0,0,0,L,1122011218,0,122.46,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467247516,694023.00
06/29/2016 20:45,2,0.385,ACTIVE,213.29,339.04,59.954,1467247503,"201051344000417","219011344069620",27.41,26.80,0,332.73,347.76,10.7,8.4,0.053,461076.4,461076.4,41741,0,0,0,L,1122011218,0,122.01,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467247517,694024.00
06/29/2016 20:45,2,0.283,ACTIVE,212.61,340.25,59.981,1467247503,"274151322000083","219011344069620",26.80,29.30,0,334.24,344.76,7.7,5.5,0.040,726891.4,726891.4,30525,0,0,0,L,1151911521,0,122.01,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467247518,694025.00
06/29/2016 20:45,2,0.309,ACTIVE,213.06,339.65,59.975,1467247503,"274151322000076","219011344069620",27.10,29.00,0,335.74,345.36,8.4,6.2,0.040,774560.9,774560.9,30530,0,0,0,L,1151911521,0,122.46,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467247519,694026.00
06/29/2016 20:45,2,0.365,ACTIVE,213.29,339.65,59.991,1467247503,"201051344000868","219011344069620",27.59,25.50,0,332.73,347.76,10.3,8.0,0.049,456948.8,456948.8,36842,0,0,0,L,1122011218,0,121.55,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467247520,694027.00
06/29/2016 20:45,2,0.297,ACTIVE,212.38,337.54,59.970,1467247503,"274151322000095","219011344069620",26.62,28.80,0,334.84,343.85,8.0,5.8,0.035,766633.9,766633.9,30442,0,0,0,L,1151911521,0,122.68,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467247521,694028.00
06/29/2016 20:45,2,0.336,ACTIVE,213.06,340.25,59.981,1467247503,"201051344000988","219011344069620",27.65,26.00,0,333.33,348.96,9.4,7.2,0.049,453771.5,453771.5,37134,0,0,0,L,1122011218,0,121.55,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467247521,694029.00
06/29/2016 20:45,2,0.352,ACTIVE,212.83,338.74,59.954,1467247503,"201051344001025","219011344069620",27.69,25.80,0,333.03,347.16,9.9,7.6,0.053,467569.7,467569.7,41636,0,0,0,L,1122011218,0,121.78,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467247522,694030.00
06/29/2016 20:45,2,0.373,ACTIVE,213.06,338.44,59.981,1467247503,"201051344000458","219011344069620",26.66,26.50,0,333.33,347.46,10.1,7.8,0.053,464609.3,464609.3,37056,0,0,0,L,1122011218,0,122.01,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467247523,694031.00
06/29/2016 20:45,2,0.355,ACTIVE,213.96,341.15,59.986,1467247503,"201051344000853","219011344069620",27.47,26.00,0,334.54,349.26,9.9,7.7,0.049,463525.1,463525.1,36661,0,0,0,L,1122011218,0,122.46,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467247524,694032.00
06/29/2016 20:45,2,0.336,ACTIVE,213.51,340.85,59.986,1467247503,"201051344000685","219011344069620",26.58,26.00,0,333.03,348.96,9.1,6.8,0.057,468353.7,468353.7,41500,0,0,0,L,1122011218,0,122.91,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467247525,694033.00
06/29/2016 20:45,2,0.355,ACTIVE,213.29,340.25,59.959,1467247503,"201051344000917","219011344069620",26.74,26.50,0,333.03,347.46,9.7,7.4,0.053,465202.3,465202.3,41490,0,0,0,L,1122011218,0,122.01,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467247526,694034.00
06/29/2016 20:45,2,0.350,ACTIVE,213.51,339.65,59.986,1467247503,"201051344001145","219011344069620",27.19,25.50,0,333.93,348.66,9.7,7.4,0.053,470392.6,470392.6,41347,0,0,0,L,1122011218,0,122.23,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467247527,694035.00
06/29/2016 20:45,2,0.350,ACTIVE,213.51,340.25,60.018,1467247503,"201051344000651","219011344069620",26.82,25.50,0,333.93,348.06,9.5,7.3,0.053,463011.7,463011.7,41692,0,0,0,L,1122011218,0,122.68,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467247528,694036.00
06/29/2016 20:45,2,0.268,ACTIVE,212.16,338.14,59.970,1467247503,"274151322000088","219011344069620",25.74,28.30,0,333.93,343.25,7.0,4.8,0.040,701737.2,701737.2,30178,0,0,0,L,1151911521,0,122.68,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467247529,694037.00
06/29/2016 20:45,2,0.195,ACTIVE,213.29,379.92,59.975,1467247503,"274151322000068","219011344069620",35.62,31.30,0,336.34,401.56,7.0,4.9,0.031,595902.5,595902.5,31774,0,0,0,L,1151911521,0,122.46,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467247530,694038.00
06/29/2016 20:45,2,0.381,ACTIVE,212.83,338.44,60.002,1467247503,"201051344001135","219011344069620",27.63,25.50,0,332.43,346.56,10.7,8.4,0.049,459008.1,459008.1,41623,0,0,0,L,1122011218,0,122.01,121.55,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467247530,694039.00
06/29/2016 20:45,2,0.365,ACTIVE,213.06,339.95,59.970,1467247503,"201051344000594","219011344069620",27.61,27.00,0,331.83,347.16,10.2,8.0,0.057,468694.5,468694.5,37096,0,0,0,L,1122011218,0,121.78,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467247531,694040.00
06/29/2016 20:45,2,0.355,ACTIVE,213.29,339.34,59.991,1467247503,"201051344001203","219011344069620",27.61,26.00,0,333.33,347.76,9.9,7.7,0.053,466422.1,466422.1,41669,0,0,0,L,1122011218,0,122.68,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467247532,694041.00
06/29/2016 20:45,2,0.281,ACTIVE,212.38,339.34,59.996,1467247503,"274151322000054","219011344069620",26.38,28.50,0,334.24,343.55,7.5,5.3,0.031,716586.9,716586.9,30204,0,0,0,L,1151911521,0,122.23,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467247533,694042.00
06/29/2016 20:45,2,0.373,ACTIVE,213.51,339.34,59.986,1467247503,"201051344000867","219011344069620",27.14,26.50,0,332.43,347.46,10.3,8.0,0.057,456068.1,456068.1,37104,0,0,0,L,1122011218,0,122.23,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467247534,694043.00
06/29/2016 20:45,2,0.361,ACTIVE,213.29,339.65,59.949,1467247503,"201051344001093","219011344069620",27.15,26.00,0,333.63,347.46,9.9,7.7,0.049,464586.8,464586.8,41552,0,0,0,L,1122011218,0,122.23,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467247535,694044.00
06/29/2016 20:45,2,0.328,ACTIVE,213.29,339.95,59.933,1467247503,"201051344000900","219011344069620",27.57,25.50,0,333.33,347.46,9.2,6.9,0.049,472006.5,472006.5,36485,0,0,0,L,1122011218,0,122.01,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467247536,694045.00
06/29/2016 20:45,2,0.367,ACTIVE,213.51,339.65,59.975,1467247503,"201051344000648","219011344069620",27.00,25.50,0,333.93,347.46,10.1,7.8,0.053,463023.1,463023.1,36785,0,0,0,L,1122011218,0,121.55,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467247537,694046.00
06/29/2016 20:45,2,0.367,ACTIVE,213.51,340.25,59.981,1467247503,"201051344000569","219011344069620",27.10,26.30,0,332.73,347.16,10.1,7.8,0.057,472909.6,472909.6,36414,0,0,0,L,1122011218,0,121.55,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467247538,694047.00
06/29/2016 20:45,2,0.377,ACTIVE,213.51,340.25,59.981,1467247503,"201051344000983","219011344069620",27.77,26.00,0,333.33,346.86,10.6,8.3,0.057,464589.3,464589.3,36904,0,0,0,L,1122011218,0,122.01,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467247539,694048.00
06/29/2016 20:45,2,0.354,ACTIVE,213.51,340.25,59.970,1467247503,"201051344001158","219011344069620",27.00,25.80,0,333.63,347.76,9.7,7.5,0.057,458250.8,458250.8,37167,0,0,0,L,1122011218,0,121.55,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467247540,694049.00
06/29/2016 20:45,2,0.352,ACTIVE,213.74,341.45,59.970,1467247503,"201051344000576","219011344069620",27.02,25.50,0,333.93,347.76,9.7,7.4,0.053,465438.7,465438.7,36569,0,0,0,L,1122011218,0,122.01,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467247541,694050.00
06/29/2016 20:45,2,0.285,ACTIVE,212.61,339.04,59.970,1467247503,"274151322000087","219011344069620",26.22,32.20,0,334.84,344.15,7.6,5.4,0.018,689769.5,689769.5,30333,0,0,0,L,1151911521,0,122.46,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467247542,694051.00
06/29/2016 21:00,2,0.240,ACTIVE,214.19,340.25,59.975,1467248404,"201051344000645","219011344069620",26.50,26.00,0,334.84,345.96,6.5,4.3,0.027,465037.6,465037.6,36699,0,0,0,L,1122011218,0,122.46,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467248405,694052.00
06/29/2016 21:00,2,0.182,ACTIVE,213.29,338.74,59.970,1467248404,"274151322000085","219011344069620",25.31,28.00,0,335.44,343.85,4.7,2.6,0.013,717835.1,717835.1,30214,0,0,0,L,1151911521,0,123.14,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467248406,694053.00
06/29/2016 21:00,2,0.258,ACTIVE,214.19,341.45,59.928,1467248404,"201051344000633","219011344069620",26.80,25.80,0,333.93,348.36,7.0,4.9,0.027,456209.1,456209.1,37185,0,0,0,L,1122011218,0,122.46,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467248407,694054.00
06/29/2016 21:00,2,0.258,ACTIVE,213.74,339.34,59.970,1467248404,"201051344000469","219011344069620",27.10,24.50,0,332.13,346.86,7.1,5.0,0.022,457978.2,457978.2,37124,0,0,0,L,1122011218,0,121.78,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467248408,694055.00
06/29/2016 21:00,2,0.258,ACTIVE,213.06,339.04,59.965,1467248404,"201051344000646","219011344069620",26.98,26.00,0,332.43,345.96,7.1,4.9,0.022,460376.0,460376.0,41672,0,0,0,L,1122011218,0,122.46,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467248409,694056.00
06/29/2016 21:00,2,0.207,ACTIVE,212.83,338.44,59.954,1467248404,"274151322000052","219011344069620",25.50,29.00,0,334.54,342.95,5.3,3.2,0.013,733504.2,733504.2,30444,0,0,0,L,1151911521,0,121.78,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467248409,694057.00
06/29/2016 21:00,2,0.293,ACTIVE,213.74,340.25,59.959,1467248404,"201051344000585","219011344069620",26.46,25.80,0,332.73,346.26,7.9,5.7,0.027,468109.5,468109.5,41673,0,0,0,L,1122011218,0,122.01,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467248410,694058.00
06/29/2016 21:00,2,0.254,ACTIVE,213.51,338.44,59.965,1467248404,"201051344001230","219011344069620",26.56,25.50,0,332.43,345.06,6.9,4.7,0.022,463889.7,463889.7,41485,0,0,0,L,1122011218,0,122.46,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467248411,694059.00
06/29/2016 21:00,2,0.248,ACTIVE,213.74,339.95,59.970,1467248404,"201051344000582","219011344069620",26.44,25.50,0,333.33,346.26,6.7,4.5,0.022,457065.8,457065.8,41624,0,0,0,L,1122011218,0,122.46,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467248412,694060.00
06/29/2016 21:00,2,0.262,ACTIVE,213.29,339.04,59.959,1467248404,"201051344000955","219011344069620",27.47,25.80,0,332.13,344.76,7.3,5.1,0.027,469949.4,469949.4,41578,0,0,0,L,1122011218,0,122.01,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467248413,694061.00
06/29/2016 21:00,2,0.111,ACTIVE,213.29,339.34,59.965,1467248404,"274151322000094","219011344069620",30.47,29.80,0,336.04,384.13,3.4,1.4,0.009,595943.3,595943.3,31567,0,0,0,L,1151911521,0,122.46,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467248414,694062.00
06/29/2016 21:00,2,0.279,ACTIVE,213.51,338.74,59.970,1467248404,"201051344000579","219011344069620",27.45,26.50,0,333.33,345.96,7.8,5.6,0.022,471986.4,471986.4,17191,0,0,0,L,1122011218,0,122.01,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467248415,694063.00
06/29/2016 21:00,2,0.264,ACTIVE,213.51,339.34,59.970,1467248404,"201051344000890","219011344069620",27.15,26.30,0,332.73,345.66,7.3,5.1,0.022,467166.0,467166.0,41584,0,0,0,L,1122011218,0,122.46,121.55,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467248416,694064.00
06/29/2016 21:00,2,0.250,ACTIVE,213.74,339.65,59.965,1467248404,"201051344000438","219011344069620",26.86,25.80,0,333.93,345.66,6.8,4.7,0.022,468991.4,468991.4,41594,0,0,0,L,1122011218,0,122.68,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467248417,694065.00
06/29/2016 21:00,2,0.273,ACTIVE,213.74,339.65,60.012,1467248404,"201051344000417","219011344069620",27.19,26.30,0,333.33,345.66,7.6,5.4,0.027,461078.0,461078.0,41742,0,0,0,L,1122011218,0,122.23,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467248418,694066.00
06/29/2016 21:00,2,0.184,ACTIVE,213.06,338.74,59.975,1467248404,"274151322000083","219011344069620",25.52,29.00,0,334.84,342.95,4.7,2.6,0.022,726892.4,726892.4,30526,0,0,0,L,1151911521,0,122.23,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467248419,694067.00
06/29/2016 21:00,2,0.191,ACTIVE,213.29,339.95,59.959,1467248404,"274151322000076","219011344069620",26.10,28.50,0,336.04,344.76,5.2,3.1,0.022,774562.0,774562.0,30531,0,0,0,L,1151911521,0,122.46,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467248420,694068.00
06/29/2016 21:00,2,0.264,ACTIVE,213.29,339.04,59.970,1467248404,"201051344000868","219011344069620",26.34,25.00,0,332.73,346.26,7.1,4.9,0.022,456950.4,456950.4,36843,0,0,0,L,1122011218,0,121.78,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467248421,694069.00
06/29/2016 21:00,2,0.180,ACTIVE,212.83,339.65,59.965,1467248404,"274151322000095","219011344069620",26.08,28.50,0,335.14,343.25,4.8,2.7,0.018,766634.9,766634.9,30443,0,0,0,L,1151911521,0,122.68,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467248422,694070.00
06/29/2016 21:00,2,0.230,ACTIVE,213.29,339.95,60.012,1467248404,"201051344000988","219011344069620",26.12,25.80,0,332.43,347.76,6.1,4.0,0.027,453772.9,453772.9,37135,0,0,0,L,1122011218,0,121.78,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467248422,694071.00
06/29/2016 21:00,2,0.250,ACTIVE,213.51,338.14,60.002,1467248404,"201051344001025","219011344069620",26.52,25.30,0,332.43,345.66,6.8,4.6,0.027,467571.2,467571.2,41637,0,0,0,L,1122011218,0,122.01,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467248423,694072.00
06/29/2016 21:00,2,0.248,ACTIVE,213.29,338.14,59.975,1467248404,"201051344000458","219011344069620",27.23,26.30,0,333.63,345.06,6.9,4.7,0.027,464610.8,464610.8,37057,0,0,0,L,1122011218,0,122.01,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467248424,694073.00
06/29/2016 21:00,2,0.248,ACTIVE,213.96,339.95,59.970,1467248404,"201051344000853","219011344069620",26.82,25.50,0,335.14,348.06,6.8,4.6,0.027,463526.6,463526.6,36662,0,0,0,L,1122011218,0,122.46,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467248425,694074.00
06/29/2016 21:00,2,0.215,ACTIVE,213.96,339.95,59.965,1467248404,"201051344000685","219011344069620",27.15,25.80,0,333.93,346.86,6.0,3.8,0.022,468355.0,468355.0,41501,0,0,0,L,1122011218,0,123.14,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467248426,694075.00
06/29/2016 21:00,2,0.244,ACTIVE,213.74,339.95,59.975,1467248404,"201051344000917","219011344069620",26.92,26.00,0,332.73,345.96,6.7,4.5,0.022,465203.7,465203.7,41491,0,0,0,L,1122011218,0,122.23,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467248427,694076.00
06/29/2016 21:00,2,0.242,ACTIVE,213.74,339.34,59.986,1467248404,"201051344001145","219011344069620",26.38,25.30,0,333.93,346.56,6.5,4.4,0.018,470394.1,470394.1,41348,0,0,0,L,1122011218,0,122.46,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467248428,694077.00
06/29/2016 21:00,2,0.240,ACTIVE,213.74,339.34,59.970,1467248404,"201051344000651","219011344069620",26.28,25.30,0,333.33,346.56,6.4,4.3,0.022,463013.2,463013.2,41693,0,0,0,L,1122011218,0,122.91,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467248429,694078.00
06/29/2016 21:00,2,0.168,ACTIVE,212.38,338.74,59.959,1467248404,"274151322000088","219011344069620",24.09,28.00,0,334.54,343.55,4.1,2.0,0.013,701738.0,701738.0,30179,0,0,0,L,1151911521,0,122.91,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467248430,694079.00
06/29/2016 21:00,2,0.127,ACTIVE,213.51,341.15,59.959,1467248404,"274151322000068","219011344069620",30.63,30.30,0,336.34,391.34,4.0,1.9,0.018,595903.3,595903.3,31775,0,0,0,L,1151911521,0,122.68,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467248431,694080.00
06/29/2016 21:00,2,0.271,ACTIVE,213.29,337.54,59.975,1467248404,"201051344001135","219011344069620",27.06,25.30,0,332.43,345.66,7.5,5.3,0.022,459009.8,459009.8,41624,0,0,0,L,1122011218,0,122.23,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467248431,694081.00
06/29/2016 21:00,2,0.254,ACTIVE,213.29,339.34,59.959,1467248404,"201051344000594","219011344069620",27.06,26.80,0,332.43,345.66,7.0,4.8,0.027,468696.0,468696.0,37097,0,0,0,L,1122011218,0,121.78,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467248432,694082.00
06/29/2016 21:00,2,0.252,ACTIVE,213.51,338.74,59.970,1467248404,"201051344001203","219011344069620",26.78,25.80,0,333.93,346.86,6.9,4.7,0.022,466423.6,466423.6,41670,0,0,0,L,1122011218,0,122.68,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467248433,694083.00
06/29/2016 21:00,2,0.176,ACTIVE,212.83,338.74,59.965,1467248404,"274151322000054","219011344069620",25.37,28.30,0,334.84,342.95,4.5,2.5,0.022,716587.9,716587.9,30205,0,0,0,L,1151911521,0,122.46,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467248434,694084.00
06/29/2016 21:00,2,0.258,ACTIVE,213.74,339.34,59.975,1467248404,"201051344000867","219011344069620",26.50,26.30,0,333.03,345.36,7.0,4.8,0.022,456069.7,456069.7,37105,0,0,0,L,1122011218,0,122.23,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467248435,694085.00
06/29/2016 21:00,2,0.254,ACTIVE,213.51,339.04,59.970,1467248404,"201051344001093","219011344069620",27.02,25.80,0,332.73,345.06,7.0,4.8,0.013,464588.3,464588.3,41553,0,0,0,L,1122011218,0,122.46,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467248436,694086.00
06/29/2016 21:00,2,0.217,ACTIVE,213.51,339.04,59.975,1467248404,"201051344000900","219011344069620",26.82,25.30,0,333.93,346.56,6.0,3.8,0.027,472007.8,472007.8,36486,0,0,0,L,1122011218,0,122.23,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467248437,694087.00
06/29/2016 21:00,2,0.256,ACTIVE,213.96,339.04,59.975,1467248404,"201051344000648","219011344069620",26.36,25.30,0,333.63,346.56,6.9,4.7,0.022,463024.6,463024.6,36786,0,0,0,L,1122011218,0,121.78,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467248438,694088.00
06/29/2016 21:00,2,0.254,ACTIVE,213.51,338.44,59.975,1467248404,"201051344000569","219011344069620",26.60,25.80,0,334.24,345.96,6.9,4.7,0.027,472911.2,472911.2,36415,0,0,0,L,1122011218,0,121.55,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467248439,694089.00
06/29/2016 21:00,2,0.273,ACTIVE,213.51,338.44,59.975,1467248404,"201051344000983","219011344069620",26.76,25.80,0,333.33,346.26,7.4,5.2,0.022,464591.0,464591.0,36905,0,0,0,L,1122011218,0,122.01,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467248440,694090.00
06/29/2016 21:00,2,0.244,ACTIVE,213.51,339.34,59.991,1467248404,"201051344001158","219011344069620",26.24,25.50,0,333.63,346.26,6.5,4.4,0.027,458252.3,458252.3,37168,0,0,0,L,1122011218,0,121.78,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467248441,694091.00
06/29/2016 21:00,2,0.240,ACTIVE,213.96,340.25,59.965,1467248404,"201051344000576","219011344069620",26.66,25.30,0,334.84,346.56,6.5,4.4,0.027,465440.2,465440.2,36570,0,0,0,L,1122011218,0,122.23,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467248442,694092.00
06/29/2016 21:00,2,0.186,ACTIVE,213.06,340.25,59.965,1467248404,"274151322000087","219011344069620",24.69,32.00,0,335.14,343.55,4.6,2.5,0.009,689770.5,689770.5,30334,0,0,0,L,1151911521,0,122.46,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467248443,694093.00
06/29/2016 21:15,2,0.131,ALERT,213.74,301.77,59.981,1467249303,"201051344000645","219011344069620",22.68,25.30,0,301.17,345.36,3.0,1.0,0.000,465038.3,465038.3,36700,0,0,0,L,1122011218,0,122.23,122.68,0002,23,0,0,0,0,0,0,1,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467249305,694094.00
06/29/2016 21:15,2,0.066,ALERT,213.29,299.97,59.970,1467249303,"274151322000085","219011344069620",23.30,27.50,0,299.07,342.65,1.6,0.0,0.000,717835.4,717835.4,30215,0,0,0,L,1151911521,0,122.68,122.91,0002,26,0,0,0,0,0,0,1,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467249307,694095.00
06/29/2016 21:15,2,0.158,ALERT,213.96,301.47,59.991,1467249303,"201051344000633","219011344069620",20.93,25.30,0,298.77,346.86,3.4,1.3,0.000,456210.0,456210.0,37186,0,0,0,L,1122011218,0,122.46,122.68,0002,25,0,0,0,0,0,0,1,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467249309,694096.00
06/29/2016 21:15,2,0.162,ALERT,213.51,302.07,59.981,1467249303,"201051344000469","219011344069620",22.19,24.00,0,299.97,344.15,3.7,1.6,0.000,457979.1,457979.1,37125,0,0,0,L,1122011218,0,121.55,122.68,0002,22,0,0,0,0,0,0,1,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467249311,694097.00
06/29/2016 21:15,2,0.152,ALERT,212.61,301.17,60.028,1467249303,"201051344000646","219011344069620",22.15,25.50,0,299.07,343.25,3.5,1.4,0.000,460376.8,460376.8,41673,0,0,0,L,1122011218,0,122.23,121.78,0002,23,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467249312,694098.00
06/29/2016 21:15,2,0.094,ALERT,212.61,299.97,59.970,1467249303,"274151322000052","219011344069620",22.56,28.50,0,298.47,342.65,2.1,0.2,0.000,733504.6,733504.6,30445,0,0,0,L,1151911521,0,121.33,122.91,0002,25,0,0,0,0,0,0,1,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467249314,694099.00
06/29/2016 21:15,2,0.180,ALERT,213.06,301.17,59.981,1467249303,"201051344000585","219011344069620",22.42,25.30,0,299.07,344.45,4.1,2.0,0.000,468110.6,468110.6,41674,0,0,0,L,1122011218,0,121.78,122.46,0002,23,0,0,0,0,0,0,1,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467249316,694100.00
06/29/2016 21:15,2,0.143,ALERT,212.83,301.17,59.975,1467249303,"201051344001230","219011344069620",21.19,25.00,0,299.97,343.25,3.1,1.0,0.000,463890.5,463890.5,41486,0,0,0,L,1122011218,0,122.23,121.78,0002,23,0,0,0,0,0,0,1,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467249318,694101.00
06/29/2016 21:15,2,0.146,ALERT,213.29,301.47,60.018,1467249303,"201051344000582","219011344069620",20.59,25.00,0,300.27,344.45,3.1,1.1,0.000,457066.6,457066.6,41625,0,0,0,L,1122011218,0,122.23,122.46,0002,23,0,0,0,0,0,0,1,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467249320,694102.00
06/29/2016 21:15,2,0.172,ALERT,212.38,300.87,60.018,1467249303,"201051344000955","219011344069620",20.95,25.50,0,299.67,343.55,3.7,1.6,0.000,469950.4,469950.4,41579,0,0,0,L,1122011218,0,121.55,122.01,0002,23,0,0,0,0,0,0,1,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467249321,694103.00
06/29/2016 21:15,2,0.000,ALERT,212.83,299.97,60.002,1467249303,"274151322000094","219011344069620",38.41,28.80,0,298.17,380.82,0.0,0.0,0.000,595943.4,595943.4,31568,0,0,0,L,1151911521,0,121.78,123.14,0002,26,0,0,0,0,0,0,54,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467249323,694104.00
06/29/2016 21:15,2,0.168,ALERT,213.29,302.68,60.007,1467249303,"201051344000579","219011344069620",23.44,26.00,0,301.47,344.15,4.0,2.0,0.000,471987.4,471987.4,17192,0,0,0,L,1122011218,0,121.78,122.01,0002,23,0,0,0,0,0,0,1,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467249325,694105.00
06/29/2016 21:15,2,0.152,ALERT,212.61,301.17,59.986,1467249303,"201051344000890","219011344069620",23.20,26.00,0,300.57,344.45,3.6,1.5,0.000,467167.0,467167.0,41585,0,0,0,L,1122011218,0,122.23,121.33,0002,26,0,0,0,0,0,0,1,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467249327,694106.00
