ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/29/2016 21:15,2,0.141,ALERT,213.06,300.87,59.981,1467249303,"201051344000438","219011344069620",22.92,25.30,0,299.67,343.85,3.3,1.2,0.000,468992.3,468992.3,41595,0,0,0,L,1122011218,0,122.23,122.23,0002,25,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467249329,694107.00
06/29/2016 21:15,2,0.168,ALERT,213.06,299.97,60.028,1467249303,"201051344000417","219011344069620",22.68,25.80,0,299.07,343.85,3.9,1.8,0.000,461079.0,461079.0,41743,0,0,0,L,1122011218,0,122.01,122.01,0002,24,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467249330,694108.00
06/29/2016 21:15,2,0.068,ALERT,212.61,300.27,59.965,1467249303,"274151322000083","219011344069620",22.70,28.00,0,299.37,342.65,1.6,0.0,0.000,726892.7,726892.7,30527,0,0,0,L,1151911521,0,121.55,122.68,0002,22,0,0,0,0,0,0,1,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467249332,694109.00
06/29/2016 21:15,2,0.070,ALERT,213.51,300.27,59.996,1467249303,"274151322000076","219011344069620",23.56,27.80,0,298.77,342.65,1.7,0.0,0.000,774562.4,774562.4,30532,0,0,0,L,1151911521,0,122.01,123.14,0002,25,0,0,0,0,0,0,1,1035,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467249334,694110.00
06/29/2016 21:15,2,0.146,ALERT,213.29,302.68,59.986,1467249303,"201051344000868","219011344069620",22.70,24.50,0,301.47,343.85,3.4,1.3,0.000,456951.3,456951.3,36844,0,0,0,L,1122011218,0,121.78,122.68,0002,23,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467249336,694111.00
06/29/2016 21:15,2,0.062,ALERT,212.83,301.17,59.986,1467249303,"274151322000095","219011344069620",23.16,27.80,0,299.97,341.45,1.5,0.0,0.000,766635.2,766635.2,30444,0,0,0,L,1151911521,0,122.23,122.68,0002,24,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467249338,694112.00
06/29/2016 21:15,2,0.113,ALERT,213.29,302.37,59.986,1467249303,"201051344000988","219011344069620",23.36,25.30,0,298.47,345.36,2.7,0.7,0.000,453773.6,453773.6,37136,0,0,0,L,1122011218,0,121.78,122.46,0002,23,0,0,0,0,0,0,1,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467249340,694113.00
06/29/2016 21:15,2,0.133,ALERT,212.83,300.27,59.981,1467249303,"201051344001025","219011344069620",23.04,25.00,0,299.07,343.55,3.1,1.1,0.000,467572.0,467572.0,41638,0,0,0,L,1122011218,0,121.78,122.01,0002,23,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467249342,694114.00
06/29/2016 21:15,2,0.135,ALERT,213.29,302.07,59.975,1467249303,"201051344000458","219011344069620",22.80,25.80,0,300.87,344.15,3.1,1.1,0.000,464611.6,464611.6,37058,0,0,0,L,1122011218,0,122.01,122.46,0002,23,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467249343,694115.00
06/29/2016 21:15,2,0.129,ALERT,213.74,301.77,59.981,1467249303,"201051344000853","219011344069620",22.20,25.00,0,300.57,345.36,2.9,0.9,0.000,463527.3,463527.3,36663,0,0,0,L,1122011218,0,122.46,122.46,0002,25,0,0,0,0,0,0,1,1037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467249345,694116.00
06/29/2016 21:15,2,0.115,ALERT,213.29,300.87,59.991,1467249303,"201051344000685","219011344069620",20.46,25.30,0,299.67,344.45,2.4,0.4,0.000,468355.6,468355.6,41502,0,0,0,L,1122011218,0,122.68,121.78,0002,23,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467249347,694117.00
06/29/2016 21:15,2,0.133,ALERT,213.06,300.27,59.954,1467249303,"201051344000917","219011344069620",21.65,25.50,0,298.47,343.85,2.9,0.9,0.000,465204.5,465204.5,41492,0,0,0,L,1122011218,0,122.01,122.46,0002,23,0,0,0,0,0,0,1,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467249349,694118.00
06/29/2016 21:15,2,0.127,ALERT,213.06,301.17,59.965,1467249303,"201051344001145","219011344069620",22.40,24.80,0,300.27,345.36,2.9,0.9,0.000,470394.8,470394.8,41349,0,0,0,L,1122011218,0,122.01,122.01,0002,25,0,0,0,0,0,0,1,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467249351,694119.00
06/29/2016 21:15,2,0.141,ALERT,213.06,299.97,59.975,1467249303,"201051344000651","219011344069620",20.52,24.80,0,299.07,344.15,3.0,0.9,0.000,463013.9,463013.9,41694,0,0,0,L,1122011218,0,122.46,121.78,0002,23,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467249353,694120.00
06/29/2016 21:15,2,0.053,ALERT,212.61,299.67,59.986,1467249303,"274151322000088","219011344069620",20.91,27.30,0,298.77,341.75,1.1,0.0,0.000,701738.2,701738.2,30180,0,0,0,L,1151911521,0,122.46,122.68,0002,23,0,0,0,0,0,0,1,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467249354,694121.00
06/29/2016 21:15,2,0.008,ALERT,213.29,299.37,59.975,1467249303,"274151322000068","219011344069620",38.49,29.30,0,298.17,378.12,0.0,0.0,0.000,595903.5,595903.5,31776,0,0,0,L,1151911521,0,122.46,123.14,0002,28,0,0,0,0,0,0,66,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467249356,694122.00
06/29/2016 21:15,2,0.160,ALERT,212.61,300.87,59.944,1467249303,"201051344001135","219011344069620",23.24,25.00,0,299.67,343.55,3.8,1.7,0.000,459010.8,459010.8,41625,0,0,0,L,1122011218,0,122.01,121.78,0002,25,0,0,0,0,0,0,1,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467249358,694123.00
06/29/2016 21:15,2,0.139,ALERT,213.06,302.37,59.986,1467249303,"201051344000594","219011344069620",23.34,26.00,0,300.57,344.15,3.3,1.3,0.000,468696.9,468696.9,37098,0,0,0,L,1122011218,0,121.78,122.01,0002,24,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467249360,694124.00
06/29/2016 21:15,2,0.150,ALERT,212.83,300.27,59.959,1467249303,"201051344001203","219011344069620",21.13,25.30,0,299.67,344.76,3.2,1.2,0.000,466424.5,466424.5,41671,0,0,0,L,1122011218,0,122.46,121.78,0002,23,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467249362,694125.00
06/29/2016 21:15,2,0.061,ALERT,212.61,300.57,59.996,1467249303,"274151322000054","219011344069620",22.50,27.50,0,298.47,342.35,1.4,0.0,0.000,716588.1,716588.1,30206,0,0,0,L,1151911521,0,122.01,122.46,0002,25,0,0,0,0,0,0,1,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467249363,694126.00
06/29/2016 21:15,2,0.146,ALERT,213.29,301.47,59.975,1467249303,"201051344000867","219011344069620",23.02,25.50,0,300.57,344.76,3.4,1.4,0.000,456070.6,456070.6,37106,0,0,0,L,1122011218,0,122.01,122.23,0002,23,0,0,0,0,0,0,1,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467249365,694127.00
06/29/2016 21:15,2,0.154,ALERT,212.83,300.87,59.965,1467249303,"201051344001093","219011344069620",21.87,25.30,0,299.37,343.55,3.4,1.4,0.000,464589.2,464589.2,41554,0,0,0,L,1122011218,0,122.01,121.78,0002,25,0,0,0,0,0,0,1,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467249367,694128.00
06/29/2016 21:15,2,0.109,ALERT,213.06,301.47,59.949,1467249303,"201051344000900","219011344069620",22.72,24.50,0,300.57,344.15,2.5,0.5,0.000,472008.4,472008.4,36487,0,0,0,L,1122011218,0,121.78,122.23,0002,23,0,0,0,0,0,0,1,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467249369,694129.00
06/29/2016 21:15,2,0.141,ALERT,213.51,300.87,59.975,1467249303,"201051344000648","219011344069620",23.18,24.50,0,300.27,344.45,3.3,1.3,0.000,463025.4,463025.4,36787,0,0,0,L,1122011218,0,121.55,122.91,0002,23,0,0,0,0,0,0,1,1035,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467249370,694130.00
06/29/2016 21:15,2,0.143,ALERT,213.29,301.77,59.928,1467249303,"201051344000569","219011344069620",23.24,25.00,0,301.47,343.55,3.4,1.4,0.000,472912.0,472912.0,36416,0,0,0,L,1122011218,0,121.33,122.68,0002,23,0,0,0,0,0,0,1,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467249372,694131.00
06/29/2016 21:15,2,0.162,ALERT,213.29,301.77,59.981,1467249303,"201051344000983","219011344069620",23.08,25.00,0,301.17,343.85,3.8,1.7,0.000,464592.0,464592.0,36906,0,0,0,L,1122011218,0,121.78,122.23,0002,25,0,0,0,0,0,0,1,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467249374,694132.00
06/29/2016 21:15,2,0.131,ALERT,213.06,300.57,60.012,1467249303,"201051344001158","219011344069620",23.04,24.80,0,299.97,345.06,3.1,1.1,0.000,458253.0,458253.0,37169,0,0,0,L,1122011218,0,121.55,122.01,0002,25,0,0,0,0,0,0,1,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467249376,694133.00
06/29/2016 21:15,2,0.143,ALERT,213.51,301.47,59.970,1467249303,"201051344000576","219011344069620",20.28,24.50,0,300.27,344.45,2.9,0.9,0.000,465440.9,465440.9,36571,0,0,0,L,1122011218,0,121.78,122.23,0002,22,0,0,0,0,0,0,1,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467249378,694134.00
06/29/2016 21:15,2,0.072,ALERT,212.83,299.07,59.981,1467249303,"274151322000087","219011344069620",21.49,30.30,0,297.57,343.25,1.6,0.0,0.000,689770.7,689770.7,30335,0,0,0,L,1151911521,0,122.23,122.68,0002,27,0,0,0,0,0,0,27,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467249379,694135.00
06/29/2016 21:30,2,0.146,ALERT,213.96,311.39,59.959,1467250203,"201051344000645","219011344069620",23.64,23.50,0,300.27,360.99,3.5,1.5,0.000,465038.7,465038.7,36702,0,0,0,L,1122011218,0,122.23,122.91,0002,19,0,0,0,0,0,0,1,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467250205,694136.00
06/29/2016 21:30,2,0.076,ALERT,213.06,300.87,60.007,1467250203,"274151322000085","219011344069620",24.03,26.30,0,298.47,341.15,1.8,0.0,0.000,717835.4,717835.4,30217,0,0,0,L,1151911521,0,122.68,122.68,0002,24,0,0,0,0,0,0,1,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467250207,694137.00
06/29/2016 21:30,2,0.166,ALERT,213.96,302.07,60.007,1467250203,"201051344000633","219011344069620",22.50,23.50,0,298.17,352.87,3.8,1.7,0.000,456210.5,456210.5,37188,0,0,0,L,1122011218,0,122.23,122.91,0002,23,0,0,0,0,0,0,1,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467250208,694138.00
06/29/2016 21:30,2,0.184,ALERT,213.29,310.49,60.007,1467250203,"201051344000469","219011344069620",22.40,22.30,0,299.07,353.77,4.2,2.1,0.000,457979.7,457979.7,37127,0,0,0,L,1122011218,0,121.33,122.91,0002,19,0,0,0,0,0,0,1,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467250210,694139.00
06/29/2016 21:30,2,0.170,ALERT,212.61,302.07,60.007,1467250203,"201051344000646","219011344069620",22.82,24.00,0,298.77,349.86,3.9,1.9,0.000,460377.4,460377.4,41675,0,0,0,L,1122011218,0,122.23,121.78,0002,22,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467250212,694140.00
06/29/2016 21:30,2,0.102,ALERT,212.38,299.97,59.986,1467250203,"274151322000052","219011344069620",23.54,26.80,0,298.17,356.78,2.4,0.4,0.000,733504.8,733504.8,30447,0,0,0,L,1151911521,0,121.78,122.68,0002,23,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467250214,694141.00
06/29/2016 21:30,2,0.182,ACTIVE,213.51,315.30,60.007,1467250203,"201051344000585","219011344069620",24.69,24.00,0,299.07,350.47,4.5,2.5,0.000,468111.3,468111.3,41676,0,0,0,L,1122011218,0,122.01,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467250215,694142.00
06/29/2016 21:30,2,0.154,ALERT,213.06,302.07,59.996,1467250203,"201051344001230","219011344069620",22.58,23.80,0,299.07,348.96,3.6,1.5,0.000,463891.0,463891.0,41488,0,0,0,L,1122011218,0,122.23,121.78,0002,21,0,0,0,0,0,0,1,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467250217,694143.00
06/29/2016 21:30,2,0.158,ALERT,213.74,302.37,60.002,1467250203,"201051344000582","219011344069620",22.03,23.80,0,299.97,352.57,3.5,1.5,0.000,457067.0,457067.0,41627,0,0,0,L,1122011218,0,122.46,122.46,0002,22,0,0,0,0,0,0,1,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467250218,694144.00
06/29/2016 21:30,2,0.182,ALERT,212.83,301.77,60.007,1467250203,"201051344000955","219011344069620",22.11,24.30,0,298.77,351.07,4.1,2.0,0.000,469951.0,469951.0,41581,0,0,0,L,1122011218,0,121.78,122.01,0002,21,0,0,0,0,0,0,2,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467250220,694145.00
06/29/2016 21:30,2,0.000,ALERT,213.06,299.97,59.996,1467250203,"274151322000094","219011344069620",39.22,26.50,0,298.17,380.52,0.0,0.0,0.000,595943.4,595943.4,31570,0,0,0,L,1151911521,0,122.01,123.14,0002,22,0,0,0,0,0,0,255,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467250222,694146.00
06/29/2016 21:30,2,0.182,ALERT,213.51,323.72,59.996,1467250203,"201051344000579","219011344069620",24.61,24.30,0,300.87,353.17,4.6,2.5,0.000,471988.2,471988.2,17194,0,0,0,L,1122011218,0,121.78,122.23,0002,19,0,0,0,0,0,0,1,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467250224,694147.00
06/29/2016 21:30,2,0.162,ACTIVE,213.06,315.90,60.002,1467250203,"201051344000890","219011344069620",24.99,24.80,0,299.67,355.28,4.1,2.0,0.000,467167.6,467167.6,41587,0,0,0,L,1122011218,0,122.46,121.33,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467250225,694148.00
06/29/2016 21:30,2,0.170,ALERT,213.06,301.17,60.012,1467250203,"201051344000438","219011344069620",21.87,24.00,0,299.07,351.67,3.8,1.7,0.000,468992.8,468992.8,41597,0,0,0,L,1122011218,0,122.46,122.01,0002,23,0,0,0,0,0,0,1,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467250226,694149.00
06/29/2016 21:30,2,0.178,ALERT,213.06,305.68,60.007,1467250203,"201051344000417","219011344069620",23.84,24.50,0,298.17,351.37,4.3,2.2,0.000,461079.7,461079.7,41745,0,0,0,L,1122011218,0,122.01,122.01,0002,21,0,0,0,0,0,0,1,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467250228,694150.00
06/29/2016 21:30,2,0.080,ALERT,212.61,300.27,60.007,1467250203,"274151322000083","219011344069620",23.24,26.30,0,298.47,349.56,1.9,0.0,0.000,726892.8,726892.8,30529,0,0,0,L,1151911521,0,122.01,122.91,0002,20,0,0,0,0,0,0,1,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467250230,694151.00
06/29/2016 21:30,2,0.084,ALERT,212.83,301.47,60.012,1467250203,"274151322000076","219011344069620",23.56,26.50,0,298.47,351.07,2.0,0.0,0.000,774562.5,774562.5,30534,0,0,0,L,1151911521,0,122.23,122.91,0002,23,0,0,0,0,0,0,1,1035,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467250232,694152.00
06/29/2016 21:30,2,0.154,ACTIVE,213.29,315.90,59.991,1467250203,"201051344000868","219011344069620",24.35,22.50,0,300.87,356.48,3.8,1.8,0.000,456951.8,456951.8,36846,0,0,0,L,1122011218,0,121.78,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467250233,694153.00
06/29/2016 21:30,2,0.068,ALERT,212.38,301.17,60.012,1467250203,"274151322000095","219011344069620",24.41,26.30,0,299.07,367.90,1.7,0.0,0.000,766635.3,766635.3,30446,0,0,0,L,1151911521,0,122.23,122.46,0002,22,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467250235,694154.00
06/29/2016 21:30,2,0.121,ACTIVE,213.29,318.30,60.023,1467250203,"201051344000988","219011344069620",25.07,23.50,0,297.87,346.86,3.1,1.1,0.000,453773.9,453773.9,37138,0,0,0,L,1122011218,0,121.55,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467250236,694155.00
06/29/2016 21:30,2,0.141,ALERT,212.83,313.50,59.991,1467250203,"201051344001025","219011344069620",24.81,24.00,0,298.77,354.67,3.6,1.5,0.000,467572.5,467572.5,41640,0,0,0,L,1122011218,0,121.78,122.23,0002,20,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467250238,694156.00
06/29/2016 21:30,2,0.158,ALERT,213.51,302.98,59.996,1467250203,"201051344000458","219011344069620",22.03,23.80,0,300.27,351.07,3.6,1.5,0.000,464612.1,464612.1,37060,0,0,0,L,1122011218,0,122.01,122.46,0002,20,0,0,0,0,0,0,1,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467250240,694157.00
06/29/2016 21:30,2,0.139,ALERT,214.19,309.59,59.996,1467250203,"201051344000853","219011344069620",23.58,23.00,0,299.97,355.28,3.4,1.3,0.000,463527.8,463527.8,36665,0,0,0,L,1122011218,0,122.46,122.91,0002,22,0,0,0,0,0,0,1,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467250242,694158.00
06/29/2016 21:30,2,0.133,ALERT,213.51,301.47,60.002,1467250203,"201051344000685","219011344069620",21.33,23.80,0,298.77,351.37,2.9,0.9,0.000,468355.9,468355.9,41504,0,0,0,L,1122011218,0,122.91,122.01,0002,21,0,0,0,0,0,0,1,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467250243,694159.00
06/29/2016 21:30,2,0.160,ALERT,213.29,301.17,59.996,1467250203,"201051344000917","219011344069620",20.95,24.30,0,297.57,353.77,3.4,1.4,0.000,465205.0,465205.0,41494,0,0,0,L,1122011218,0,122.01,122.46,0002,22,0,0,0,0,0,0,1,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467250245,694160.00
06/29/2016 21:30,2,0.150,ALERT,213.29,302.07,60.002,1467250203,"201051344001145","219011344069620",21.89,23.30,0,299.07,349.56,3.4,1.3,0.000,470395.3,470395.3,41351,0,0,0,L,1122011218,0,122.23,122.01,0002,23,0,0,0,0,0,0,1,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467250247,694161.00
06/29/2016 21:30,2,0.148,ALERT,213.29,301.17,59.991,1467250203,"201051344000651","219011344069620",21.87,23.30,0,298.47,352.57,3.3,1.3,0.000,463014.4,463014.4,41696,0,0,0,L,1122011218,0,122.68,121.78,0002,21,0,0,0,0,0,0,1,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467250249,694162.00
06/29/2016 21:30,2,0.064,ALERT,212.61,300.87,59.991,1467250203,"274151322000088","219011344069620",20.56,25.80,0,298.17,345.06,1.3,0.0,0.000,701738.2,701738.2,30182,0,0,0,L,1151911521,0,122.46,122.46,0002,21,0,0,0,0,0,0,1,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467250251,694163.00
06/29/2016 21:30,2,0.008,ALERT,213.29,299.67,59.986,1467250203,"274151322000068","219011344069620",39.26,26.80,0,297.87,379.32,0.0,0.0,0.000,595903.5,595903.5,31778,0,0,0,L,1151911521,0,122.68,122.91,0002,25,0,0,0,0,0,0,255,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467250252,694164.00
06/29/2016 21:30,2,0.168,ALERT,212.83,309.29,60.007,1467250203,"201051344001135","219011344069620",24.05,23.80,0,299.07,352.27,4.1,2.1,0.000,459011.4,459011.4,41627,0,0,0,L,1122011218,0,122.01,122.01,0002,23,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467250254,694165.00
06/29/2016 21:30,2,0.158,ALERT,213.29,304.48,59.991,1467250203,"201051344000594","219011344069620",22.96,24.80,0,299.67,357.38,3.7,1.6,0.000,468697.4,468697.4,37100,0,0,0,L,1122011218,0,121.78,122.23,0002,21,0,0,0,0,0,0,1,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467250256,694166.00
06/29/2016 21:30,2,0.168,ALERT,213.29,301.47,59.991,1467250203,"201051344001203","219011344069620",21.37,23.80,0,299.07,351.67,3.6,1.6,0.000,466425.0,466425.0,41673,0,0,0,L,1122011218,0,122.91,121.78,0002,21,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467250258,694167.00
06/29/2016 21:30,2,0.068,ACTIVE_NO_POWER,212.83,301.17,60.028,1467250203,"274151322000054","219011344069620",23.44,25.80,0,299.07,331.53,1.6,0.0,0.000,716588.1,716588.1,30208,0,0,0,L,1151911521,0,122.23,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467250259,694168.00
06/29/2016 21:30,2,0.154,ALERT,213.74,302.37,59.996,1467250203,"201051344000867","219011344069620",23.64,23.80,0,299.67,348.06,3.7,1.6,0.000,456071.1,456071.1,37108,0,0,0,L,1122011218,0,122.23,122.46,0002,21,0,0,0,0,0,0,1,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467250261,694169.00
06/29/2016 21:30,2,0.166,ALERT,213.29,302.07,59.954,1467250203,"201051344001093","219011344069620",23.22,23.80,0,299.07,349.26,3.9,1.9,0.000,464589.8,464589.8,41556,0,0,0,L,1122011218,0,122.23,122.01,0002,24,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467250263,694170.00
06/29/2016 21:30,2,0.119,ALERT,213.51,302.68,59.991,1467250203,"201051344000900","219011344069620",22.15,22.50,0,299.37,352.57,2.7,0.7,0.000,472008.7,472008.7,36489,0,0,0,L,1122011218,0,122.01,122.46,0002,20,0,0,0,0,0,0,1,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467250265,694171.00
06/29/2016 21:30,2,0.148,ALERT,213.74,305.38,60.034,1467250203,"201051344000648","219011344069620",24.23,22.50,0,299.07,355.58,3.7,1.6,0.000,463026.0,463026.0,36789,0,0,0,L,1122011218,0,121.55,122.91,0002,19,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467250267,694172.00
06/29/2016 21:30,2,0.162,ALERT,213.51,303.28,60.018,1467250203,"201051344000569","219011344069620",22.09,23.30,0,300.27,355.58,3.6,1.6,0.000,472912.6,472912.6,36418,0,0,0,L,1122011218,0,121.55,122.68,0002,21,0,0,0,0,0,0,1,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467250268,694173.00
06/29/2016 21:30,2,0.166,ALERT,213.29,303.58,59.986,1467250203,"201051344000983","219011344069620",23.89,23.30,0,299.97,350.77,4.0,2.0,0.000,464592.7,464592.7,36908,0,0,0,L,1122011218,0,121.78,122.46,0002,22,0,0,0,0,0,0,1,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467250270,694174.00
06/29/2016 21:30,2,0.145,ALERT,213.51,302.68,59.949,1467250203,"201051344001158","219011344069620",22.32,23.00,0,298.77,352.27,3.3,1.3,0.000,458253.5,458253.5,37171,0,0,0,L,1122011218,0,121.78,122.23,0002,23,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467250272,694175.00
06/29/2016 21:30,2,0.156,ALERT,213.96,302.98,59.991,1467250203,"201051344000576","219011344069620",20.26,22.50,0,299.67,352.27,3.2,1.2,0.000,465441.4,465441.4,36573,0,0,0,L,1122011218,0,122.01,122.68,0002,20,0,0,0,0,0,0,1,1037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467250274,694176.00
06/29/2016 21:30,2,0.078,ACTIVE_NO_POWER,212.83,299.67,59.975,1467250203,"274151322000087","219011344069620",22.40,28.00,0,298.47,308.99,1.8,0.0,0.000,689770.8,689770.8,30337,0,0,0,L,1151911521,0,122.23,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467250275,694177.00
06/29/2016 21:45,2,0.049,ALERT,213.74,300.57,59.986,1467251103,"201051344000645","219011344069620",26.36,21.80,0,287.05,311.99,1.3,0.0,0.000,465038.8,465038.8,36704,0,0,0,L,1122011218,0,122.01,122.46,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,148,0,0,0,0,0,0,0,0,0,0,0,1467251105,694178.00
06/29/2016 21:45,2,0.000,ALERT,212.38,298.77,59.949,1467251103,"274151322000085","219011344069620",0.00,24.50,0,286.44,322.51,0.0,0.0,0.000,717835.4,717835.4,30219,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,168,0,0,0,0,0,0,0,0,0,0,0,1467251107,694179.00
06/29/2016 21:45,2,0.068,ALERT,213.74,299.97,59.986,1467251103,"201051344000633","219011344069620",25.88,22.00,0,285.54,303.58,1.8,0.0,0.000,456210.6,456210.6,37190,0,0,0,L,1122011218,0,122.23,122.68,0100,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,163,0,0,0,0,0,0,0,0,0,0,0,1467251109,694180.00
06/29/2016 21:45,2,0.076,ALERT,213.29,300.57,59.975,1467251103,"201051344000469","219011344069620",25.45,21.00,0,286.14,317.40,2.0,0.0,0.000,457979.9,457979.9,37129,0,0,0,L,1122011218,0,121.33,122.68,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,155,0,0,0,0,0,0,0,0,0,0,0,1467251110,694181.00
06/29/2016 21:45,2,0.062,ALERT,212.38,299.97,59.981,1467251103,"201051344000646","219011344069620",25.43,22.50,0,287.35,302.68,1.6,0.0,0.000,460377.6,460377.6,41677,0,0,0,L,1122011218,0,122.23,121.55,0100,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,163,0,0,0,0,0,0,0,0,0,0,0,1467251112,694182.00
06/29/2016 21:45,2,0.000,ALERT,211.93,299.67,60.023,1467251103,"274151322000052","219011344069620",0.00,24.50,0,285.84,322.21,0.0,0.0,0.000,733504.8,733504.8,30449,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,166,0,0,0,0,0,0,0,0,0,0,0,1467251114,694183.00
06/29/2016 21:45,2,0.094,ALERT,212.83,300.27,59.981,1467251103,"201051344000585","219011344069620",26.04,22.50,0,287.65,320.11,2.5,0.5,0.000,468111.6,468111.6,41677,0,0,0,L,1122011218,0,121.55,122.23,0100,19,0,0,0,0,0,0,1,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,165,0,0,0,0,0,0,0,0,0,0,0,1467251116,694184.00
06/29/2016 21:45,2,0.072,ALERT,212.61,300.27,60.018,1467251103,"201051344001230","219011344069620",25.35,22.30,0,288.25,303.28,1.9,0.0,0.000,463891.1,463891.1,41490,0,0,0,L,1122011218,0,122.23,121.55,0100,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,192,0,0,0,0,0,0,0,0,0,0,0,1467251118,694185.00
06/29/2016 21:45,2,0.061,ALERT,213.29,300.87,59.981,1467251103,"201051344000582","219011344069620",25.78,22.30,0,288.55,303.58,1.6,0.0,0.000,457067.2,457067.2,41629,0,0,0,L,1122011218,0,122.23,122.23,0100,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,165,0,0,0,0,0,0,0,0,0,0,0,1467251120,694186.00
06/29/2016 21:45,2,0.084,ALERT,212.38,299.97,59.965,1467251103,"201051344000955","219011344069620",25.80,22.50,0,287.95,303.28,2.2,0.2,0.000,469951.2,469951.2,41583,0,0,0,L,1122011218,0,121.55,121.78,0100,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,168,0,0,0,0,0,0,0,0,0,0,0,1467251122,694187.00
06/29/2016 21:45,2,0.000,ALERT,212.38,298.47,59.965,1467251103,"274151322000094","219011344069620",0.00,24.30,0,285.84,372.71,0.0,0.0,0.000,595943.4,595943.4,31572,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,104,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,180,0,0,0,0,0,0,0,0,0,0,0,1467251123,694188.00
06/29/2016 21:45,2,0.090,ALERT,213.06,301.17,59.975,1467251103,"201051344000579","219011344069620",26.10,22.50,0,287.65,324.62,2.4,0.4,0.000,471988.4,471988.4,17196,0,0,0,L,1122011218,0,121.55,122.23,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,165,0,0,0,0,0,0,0,0,0,0,0,1467251125,694189.00
06/29/2016 21:45,2,0.094,ALERT,212.83,300.57,59.970,1467251103,"201051344000890","219011344069620",25.96,23.00,0,288.25,318.61,2.5,0.5,0.000,467167.8,467167.8,41588,0,0,0,L,1122011218,0,122.23,121.33,0100,22,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,166,0,0,0,0,0,0,0,0,0,0,0,1467251127,694190.00
06/29/2016 21:45,2,0.072,ALERT,213.06,300.27,59.981,1467251103,"201051344000438","219011344069620",25.76,22.50,0,287.95,303.28,1.9,0.0,0.000,468993.0,468993.0,41599,0,0,0,L,1122011218,0,122.23,122.01,0100,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,176,0,0,0,0,0,0,0,0,0,0,0,1467251129,694191.00
06/29/2016 21:45,2,0.104,ALERT,213.06,299.67,59.970,1467251103,"201051344000417","219011344069620",25.50,22.80,0,287.35,306.28,2.7,0.7,0.000,461080.0,461080.0,41747,0,0,0,L,1122011218,0,122.01,122.01,0100,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,174,0,0,0,0,0,0,0,0,0,0,0,1467251131,694192.00
06/29/2016 21:45,2,0.000,ALERT,212.61,299.37,59.949,1467251103,"274151322000083","219011344069620",0.00,24.30,0,286.44,324.92,0.0,0.0,0.000,726892.8,726892.8,30531,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,168,0,0,0,0,0,0,0,0,0,0,0,1467251132,694193.00
06/29/2016 21:45,2,0.000,ALERT,213.06,299.07,59.975,1467251103,"274151322000076","219011344069620",0.00,24.30,0,286.14,321.61,0.0,0.0,0.000,774562.5,774562.5,30536,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,165,0,0,0,0,0,0,0,0,0,0,0,1467251134,694194.00
06/29/2016 21:45,2,0.074,ALERT,213.29,301.47,59.938,1467251103,"201051344000868","219011344069620",25.43,21.30,0,287.65,317.40,1.9,0.0,0.000,456952.0,456952.0,36847,0,0,0,L,1122011218,0,121.55,122.68,0100,18,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,174,0,0,0,0,0,0,0,0,0,0,0,1467251136,694195.00
06/29/2016 21:45,2,0.000,ALERT,212.38,300.27,59.970,1467251103,"274151322000095","219011344069620",0.00,24.30,0,287.35,324.92,0.0,0.0,0.000,766635.3,766635.3,30448,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,164,0,0,0,0,0,0,0,0,0,0,0,1467251138,694196.00
06/29/2016 21:45,2,0.047,ALERT,213.06,300.87,59.975,1467251103,"201051344000988","219011344069620",25.88,22.00,0,284.94,324.62,1.3,0.0,0.000,453773.9,453773.9,37139,0,0,0,L,1122011218,0,121.55,122.23,0100,19,0,0,0,0,0,0,1,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,165,0,0,0,0,0,0,0,0,0,0,0,1467251140,694197.00
06/29/2016 21:45,2,0.062,ALERT,212.61,299.37,59.981,1467251103,"201051344001025","219011344069620",25.96,22.30,0,287.35,314.10,1.7,0.0,0.000,467572.6,467572.6,41642,0,0,0,L,1122011218,0,121.55,122.01,0100,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,173,0,0,0,0,0,0,0,0,0,0,0,1467251142,694198.00
06/29/2016 21:45,2,0.070,ALERT,213.06,300.57,59.981,1467251103,"201051344000458","219011344069620",25.35,22.30,0,287.05,305.08,1.8,0.0,0.000,464612.2,464612.2,37062,0,0,0,L,1122011218,0,121.78,122.23,0100,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,171,0,0,0,0,0,0,0,0,0,0,0,1467251143,694199.00
06/29/2016 21:45,2,0.057,ALERT,213.74,300.57,59.981,1467251103,"201051344000853","219011344069620",26.06,21.30,0,287.05,310.19,1.5,0.0,0.000,463527.9,463527.9,36667,0,0,0,L,1122011218,0,122.23,122.46,0100,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,187,0,0,0,0,0,0,0,0,0,0,0,1467251145,694200.00
06/29/2016 21:45,2,0.037,ALERT,213.06,299.97,59.975,1467251103,"201051344000685","219011344069620",25.31,22.50,0,287.95,302.98,0.9,0.0,0.000,468356.0,468356.0,41506,0,0,0,L,1122011218,0,122.68,121.78,0100,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,186,0,0,0,0,0,0,0,0,0,0,0,1467251147,694201.00
06/29/2016 21:45,2,0.064,ALERT,212.83,299.37,59.991,1467251103,"201051344000917","219011344069620",23.89,22.80,0,286.74,302.68,1.5,0.0,0.000,465205.1,465205.1,41496,0,0,0,L,1122011218,0,121.78,122.23,0100,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,195,0,0,0,0,0,0,0,0,0,0,0,1467251149,694202.00
06/29/2016 21:45,2,0.068,ALERT,213.06,300.27,59.981,1467251103,"201051344001145","219011344069620",25.54,21.80,0,288.25,303.88,1.8,0.0,0.000,470395.3,470395.3,41353,0,0,0,L,1122011218,0,122.01,121.78,0100,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,190,0,0,0,0,0,0,0,0,0,0,0,1467251151,694203.00
06/29/2016 21:45,2,0.051,ALERT,212.83,299.37,59.975,1467251103,"201051344000651","219011344069620",25.41,22.00,0,287.35,302.68,1.4,0.0,0.000,463014.4,463014.4,41698,0,0,0,L,1122011218,0,122.46,121.55,0100,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,180,0,0,0,0,0,0,0,0,0,0,0,1467251152,694204.00
06/29/2016 21:45,2,0.000,ALERT,211.93,299.37,59.970,1467251103,"274151322000088","219011344069620",0.00,24.00,0,285.84,322.21,0.0,0.0,0.000,701738.2,701738.2,30184,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,164,0,0,0,0,0,0,0,0,0,0,0,1467251154,694205.00
06/29/2016 21:45,2,0.000,ALERT,213.06,298.47,59.975,1467251103,"274151322000068","219011344069620",0.00,24.50,0,285.84,374.81,0.0,0.0,0.000,595903.5,595903.5,31780,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,93,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,183,0,0,0,0,0,0,0,0,0,0,0,1467251156,694206.00
06/29/2016 21:45,2,0.090,ALERT,212.61,299.97,60.028,1467251103,"201051344001135","219011344069620",23.12,22.30,0,287.95,313.20,2.2,0.2,0.000,459011.7,459011.7,41629,0,0,0,L,1122011218,0,121.78,121.55,0100,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,181,0,0,0,0,0,0,0,0,0,0,0,1467251158,694207.00
06/29/2016 21:45,2,0.072,ALERT,212.83,301.17,59.975,1467251103,"201051344000594","219011344069620",26.06,23.00,0,287.05,305.08,1.9,0.0,0.000,468697.6,468697.6,37102,0,0,0,L,1122011218,0,121.55,122.01,0100,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,176,0,0,0,0,0,0,0,0,0,0,0,1467251160,694208.00
06/29/2016 21:45,2,0.068,ALERT,212.83,299.67,59.970,1467251103,"201051344001203","219011344069620",24.85,22.50,0,287.65,304.78,1.7,0.0,0.000,466425.1,466425.1,41675,0,0,0,L,1122011218,0,122.46,121.78,0100,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,192,0,0,0,0,0,0,0,0,0,0,0,1467251162,694209.00
06/29/2016 21:45,2,0.000,ALERT,212.16,299.37,59.954,1467251103,"274151322000054","219011344069620",0.00,24.30,0,286.44,323.11,0.0,0.0,0.000,716588.1,716588.1,30209,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,167,0,0,0,0,0,0,0,0,0,0,0,1467251163,694210.00
06/29/2016 21:45,2,0.074,ALERT,213.51,300.27,59.981,1467251103,"201051344000867","219011344069620",24.65,22.30,0,287.05,304.48,1.9,0.0,0.000,456071.2,456071.2,37110,0,0,0,L,1122011218,0,122.01,122.01,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,186,0,0,0,0,0,0,0,0,0,0,0,1467251165,694211.00
06/29/2016 21:45,2,0.096,ALERT,212.83,299.97,59.975,1467251103,"201051344001093","219011344069620",24.47,22.50,0,287.95,302.98,2.4,0.4,0.000,464590.0,464590.0,41558,0,0,0,L,1122011218,0,122.01,121.78,0100,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,200,0,0,0,0,0,0,0,0,0,0,0,1467251167,694212.00
06/29/2016 21:45,2,0.035,ALERT,213.06,300.27,59.970,1467251103,"201051344000900","219011344069620",24.85,21.00,0,287.05,303.88,0.9,0.0,0.000,472008.8,472008.8,36491,0,0,0,L,1122011218,0,121.78,122.23,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,192,0,0,0,0,0,0,0,0,0,0,0,1467251169,694213.00
06/29/2016 21:45,2,0.072,ALERT,213.51,299.97,59.975,1467251103,"201051344000648","219011344069620",25.56,21.30,0,286.44,306.58,1.9,0.0,0.000,463026.1,463026.1,36791,0,0,0,L,1122011218,0,121.33,122.68,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,187,0,0,0,0,0,0,0,0,0,0,0,1467251170,694214.00
06/29/2016 21:45,2,0.074,ALERT,213.29,300.87,59.975,1467251103,"201051344000569","219011344069620",25.70,21.80,0,287.65,304.78,2.0,0.0,0.000,472912.7,472912.7,36420,0,0,0,L,1122011218,0,121.33,122.68,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,187,0,0,0,0,0,0,0,0,0,0,0,1467251172,694215.00
06/29/2016 21:45,2,0.084,ALERT,213.06,300.57,59.981,1467251103,"201051344000983","219011344069620",25.15,21.50,0,287.35,304.78,2.2,0.2,0.000,464592.8,464592.8,36910,0,0,0,L,1122011218,0,121.78,122.23,0100,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,190,0,0,0,0,0,0,0,0,0,0,0,1467251174,694216.00
06/29/2016 21:45,2,0.055,ALERT,213.29,300.27,59.981,1467251103,"201051344001158","219011344069620",25.25,21.80,0,286.44,303.58,1.4,0.0,0.000,458253.6,458253.6,37173,0,0,0,L,1122011218,0,121.55,122.01,0100,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,193,0,0,0,0,0,0,0,0,0,0,0,1467251176,694217.00
06/29/2016 21:45,2,0.066,ALERT,213.74,300.87,59.975,1467251103,"201051344000576","219011344069620",24.07,21.30,0,287.35,303.88,1.6,0.0,0.000,465441.5,465441.5,36575,0,0,0,L,1122011218,0,122.01,122.23,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,201,0,0,0,0,0,0,0,0,0,0,0,1467251178,694218.00
06/29/2016 21:45,2,0.000,ALERT,212.61,298.77,59.959,1467251103,"274151322000087","219011344069620",0.00,26.00,0,285.54,322.81,0.0,0.0,0.000,689770.8,689770.8,30338,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,176,0,0,0,0,0,0,0,0,0,0,0,1467251180,694219.00
06/29/2016 22:00,2,0.000,ALERT,213.51,300.87,60.018,1467252003,"201051344000645","219011344069620",0.00,21.00,0,298.77,302.37,0.0,0.0,0.000,465038.8,465038.8,36706,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,47,0,0,0,0,0,0,0,0,0,0,0,1467252005,694220.00
06/29/2016 22:00,2,0.000,ALERT,212.16,298.77,60.002,1467252003,"274151322000085","219011344069620",0.00,23.30,0,296.96,302.07,0.0,0.0,0.000,717835.4,717835.4,30221,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467252007,694221.00
06/29/2016 22:00,2,0.000,ALERT,213.51,300.27,60.018,1467252003,"201051344000633","219011344069620",0.00,21.00,0,296.66,302.07,0.0,0.0,0.000,456210.6,456210.6,37192,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,44,0,0,0,0,0,0,0,0,0,0,0,1467252008,694222.00
06/29/2016 22:00,2,0.000,ALERT,213.06,300.57,60.018,1467252003,"201051344000469","219011344069620",0.00,19.80,0,297.87,302.07,0.0,0.0,0.000,457979.9,457979.9,37131,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,46,0,0,0,0,0,0,0,0,0,0,0,1467252010,694223.00
06/29/2016 22:00,2,0.000,ALERT,212.16,299.67,60.007,1467252003,"201051344000646","219011344069620",0.00,21.30,0,297.26,301.17,0.0,0.0,0.000,460377.6,460377.6,41679,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,43,0,0,0,0,0,0,0,0,0,0,0,1467252012,694224.00
06/29/2016 22:00,2,0.000,ALERT,211.93,298.47,60.007,1467252003,"274151322000052","219011344069620",0.00,23.00,0,296.66,302.07,0.0,0.0,0.000,733504.8,733504.8,30451,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467252014,694225.00
06/29/2016 22:00,2,0.000,ALERT,212.83,300.27,60.018,1467252003,"201051344000585","219011344069620",0.00,21.50,0,297.57,301.47,0.0,0.0,0.000,468111.6,468111.6,41679,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,44,0,0,0,0,0,0,0,0,0,0,0,1467252016,694226.00
06/29/2016 22:00,2,0.000,ALERT,212.38,300.27,60.018,1467252003,"201051344001230","219011344069620",0.00,21.00,0,298.47,301.77,0.0,0.0,0.000,463891.1,463891.1,41492,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,31,0,0,0,0,0,0,0,0,0,0,0,1467252018,694227.00
06/29/2016 22:00,2,0.000,ALERT,213.06,300.57,59.981,1467252003,"201051344000582","219011344069620",0.00,21.30,0,298.77,302.07,0.0,0.0,0.000,457067.2,457067.2,41631,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,34,0,0,0,0,0,0,0,0,0,0,0,1467252019,694228.00
06/29/2016 22:00,2,0.000,ALERT,212.16,299.97,59.965,1467252003,"201051344000955","219011344069620",0.00,21.50,0,298.17,301.47,0.0,0.0,0.000,469951.2,469951.2,41585,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,35,0,0,0,0,0,0,0,0,0,0,0,1467252021,694229.00
06/29/2016 22:00,2,0.000,ALERT,212.16,298.77,60.028,1467252003,"274151322000094","219011344069620",0.00,23.00,0,296.36,301.77,0.0,0.0,0.000,595943.4,595943.4,31574,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467252023,694230.00
06/29/2016 22:00,2,0.000,ALERT,213.06,301.17,60.002,1467252003,"201051344000579","219011344069620",0.00,21.50,0,299.37,302.98,0.0,0.0,0.000,471988.4,471988.4,17198,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,39,0,0,0,0,0,0,0,0,0,0,0,1467252025,694231.00
06/29/2016 22:00,2,0.000,ALERT,212.38,299.97,60.007,1467252003,"201051344000890","219011344069620",0.00,21.80,0,298.47,302.98,0.0,0.0,0.000,467167.8,467167.8,41590,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,37,0,0,0,0,0,0,0,0,0,0,0,1467252027,694232.00
06/29/2016 22:00,2,0.000,ALERT,212.61,299.67,60.002,1467252003,"201051344000438","219011344069620",0.00,21.30,0,298.47,302.07,0.0,0.0,0.000,468993.0,468993.0,41601,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,27,0,0,0,0,0,0,0,0,0,0,0,1467252028,694233.00
06/29/2016 22:00,2,0.000,ALERT,212.61,299.07,60.012,1467252003,"201051344000417","219011344069620",0.00,21.80,0,297.57,301.47,0.0,0.0,0.000,461080.0,461080.0,41749,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,28,0,0,0,0,0,0,0,0,0,0,0,1467252030,694234.00
06/29/2016 22:00,2,0.000,ALERT,212.16,299.67,60.028,1467252003,"274151322000083","219011344069620",0.00,22.80,0,296.96,302.07,0.0,0.0,0.000,726892.8,726892.8,30533,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467252032,694235.00
06/29/2016 22:00,2,0.000,ALERT,212.83,299.07,60.002,1467252003,"274151322000076","219011344069620",0.00,22.80,0,296.36,302.37,0.0,0.0,0.000,774562.5,774562.5,30538,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467252034,694236.00
06/29/2016 22:00,2,0.000,ALERT,213.06,301.47,60.002,1467252003,"201051344000868","219011344069620",0.00,20.30,0,299.67,303.28,0.0,0.0,0.000,456952.0,456952.0,36849,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,38,0,0,0,0,0,0,0,0,0,0,0,1467252036,694237.00
06/29/2016 22:00,2,0.000,ALERT,211.93,299.97,59.991,1467252003,"274151322000095","219011344069620",0.00,22.80,0,297.87,302.68,0.0,0.0,0.000,766635.3,766635.3,30450,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467252037,694238.00
06/29/2016 22:00,2,0.000,ALERT,213.06,301.17,60.012,1467252003,"201051344000988","219011344069620",0.00,21.00,0,296.66,302.37,0.0,0.0,0.000,453773.9,453773.9,37141,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,31,0,0,0,0,0,0,0,0,0,0,0,1467252040,694239.00
06/29/2016 22:00,2,0.000,ALERT,212.38,299.07,59.991,1467252003,"201051344001025","219011344069620",0.00,21.30,0,297.57,302.07,0.0,0.0,0.000,467572.6,467572.6,41644,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,31,0,0,0,0,0,0,0,0,0,0,0,1467252041,694240.00
06/29/2016 22:00,2,0.000,ALERT,212.83,301.17,60.012,1467252003,"201051344000458","219011344069620",0.00,21.30,0,298.77,302.98,0.0,0.0,0.000,464612.2,464612.2,37064,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,32,0,0,0,0,0,0,0,0,0,0,0,1467252043,694241.00
06/29/2016 22:00,2,0.000,ALERT,213.74,300.87,60.012,1467252003,"201051344000853","219011344069620",0.00,20.30,0,298.77,302.68,0.0,0.0,0.000,463527.9,463527.9,36669,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,27,0,0,0,0,0,0,0,0,0,0,0,1467252045,694242.00
06/29/2016 22:00,2,0.000,ALERT,212.83,299.67,60.028,1467252003,"201051344000685","219011344069620",0.00,21.30,0,297.87,301.47,0.0,0.0,0.000,468356.0,468356.0,41508,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,18,0,0,0,0,0,0,0,0,0,0,0,1467252047,694243.00
06/29/2016 22:00,2,0.000,ALERT,212.61,299.07,60.007,1467252003,"201051344000917","219011344069620",0.00,21.80,0,296.66,300.87,0.0,0.0,0.000,465205.1,465205.1,41498,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,16,0,0,0,0,0,0,0,0,0,0,0,1467252049,694244.00
06/29/2016 22:00,2,0.000,ALERT,212.83,299.97,60.012,1467252003,"201051344001145","219011344069620",0.00,20.70,0,298.17,302.37,0.0,0.0,0.000,470395.3,470395.3,41355,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,20,0,0,0,0,0,0,0,0,0,0,0,1467252051,694245.00
06/29/2016 22:00,2,0.000,ALERT,212.61,299.07,60.018,1467252003,"201051344000651","219011344069620",0.00,20.70,0,297.57,301.47,0.0,0.0,0.000,463014.4,463014.4,41700,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,19,0,0,0,0,0,0,0,0,0,0,0,1467252052,694246.00
06/29/2016 22:00,2,0.000,ALERT,211.48,298.47,59.991,1467252003,"274151322000088","219011344069620",0.00,23.00,0,296.36,301.77,0.0,0.0,0.000,701738.2,701738.2,30186,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467252054,694247.00
06/29/2016 22:00,2,0.000,ALERT,212.61,298.47,60.007,1467252003,"274151322000068","219011344069620",0.00,23.00,0,296.06,300.87,0.0,0.0,0.000,595903.5,595903.5,31782,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467252056,694248.00
06/29/2016 22:00,2,0.000,ALERT,212.16,299.67,59.986,1467252003,"201051344001135","219011344069620",0.00,21.30,0,298.17,302.07,0.0,0.0,0.000,459011.7,459011.7,41631,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,15,0,0,0,0,0,0,0,0,0,0,0,1467252058,694249.00
06/29/2016 22:00,2,0.000,ALERT,212.83,301.77,60.012,1467252003,"201051344000594","219011344069620",0.00,22.00,0,298.47,303.28,0.0,0.0,0.000,468697.6,468697.6,37104,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,17,0,0,0,0,0,0,0,0,0,0,0,1467252059,694250.00
