ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/29/2016 22:00,2,0.000,ALERT,212.61,299.67,60.007,1467252003,"201051344001203","219011344069620",0.00,21.30,0,297.87,303.28,0.0,0.0,0.000,466425.1,466425.1,41677,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,0,0,0,0,0,0,0,0,0,0,0,1467252061,694251.00
06/29/2016 22:00,2,0.000,ALERT,211.93,298.77,59.996,1467252003,"274151322000054","219011344069620",0.00,23.00,0,296.96,302.07,0.0,0.0,0.000,716588.1,716588.1,30211,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467252063,694252.00
06/29/2016 22:00,2,0.000,ALERT,213.29,300.87,59.986,1467252003,"201051344000867","219011344069620",0.00,21.30,0,298.47,302.98,0.0,0.0,0.000,456071.2,456071.2,37112,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,16,0,0,0,0,0,0,0,0,0,0,0,1467252065,694253.00
06/29/2016 22:00,2,0.000,ALERT,212.61,299.97,60.002,1467252003,"201051344001093","219011344069620",0.00,21.50,0,298.17,301.47,0.0,0.0,0.000,464590.0,464590.0,41560,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467252067,694254.00
06/29/2016 22:00,2,0.000,ALERT,213.06,301.17,60.007,1467252003,"201051344000900","219011344069620",0.00,20.00,0,298.17,302.37,0.0,0.0,0.000,472008.8,472008.8,36493,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,8,0,0,0,0,0,0,0,0,0,0,0,1467252068,694255.00
06/29/2016 22:00,2,0.000,ALERT,213.29,300.27,60.007,1467252003,"201051344000648","219011344069620",0.00,20.00,0,298.17,302.37,0.0,0.0,0.000,463026.1,463026.1,36793,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,17,0,0,0,0,0,0,0,0,0,0,0,1467252070,694256.00
06/29/2016 22:00,2,0.000,ALERT,213.06,301.47,59.970,1467252003,"201051344000569","219011344069620",0.00,20.70,0,299.37,303.28,0.0,0.0,0.000,472912.7,472912.7,36422,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,15,0,0,0,0,0,0,0,0,0,0,0,1467252072,694257.00
06/29/2016 22:00,2,0.000,ALERT,213.06,301.17,60.007,1467252003,"201051344000983","219011344069620",0.00,20.70,0,299.07,302.68,0.0,0.0,0.000,464592.8,464592.8,36912,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,10,0,0,0,0,0,0,0,0,0,0,0,1467252074,694258.00
06/29/2016 22:00,2,0.000,ALERT,213.06,300.57,59.965,1467252003,"201051344001158","219011344069620",0.00,20.70,0,297.87,301.77,0.0,0.0,0.000,458253.6,458253.6,37175,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,0,0,0,0,0,0,0,0,0,0,0,1467252076,694259.00
06/29/2016 22:00,2,0.000,ALERT,213.51,301.17,60.018,1467252003,"201051344000576","219011344069620",0.00,20.00,0,298.47,302.68,0.0,0.0,0.000,465441.5,465441.5,36577,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,0,0,0,0,0,0,0,0,0,0,0,1467252077,694260.00
06/29/2016 22:00,2,0.000,ALERT,211.93,298.77,60.002,1467252003,"274151322000087","219011344069620",0.00,24.30,0,296.06,301.47,0.0,0.0,0.000,689770.8,689770.8,30340,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467252079,694261.00
06/29/2016 22:15,2,0.000,ALERT,213.74,301.77,60.002,1467252903,"201051344000645","219011344069620",0.00,19.80,0,299.07,302.98,0.0,0.0,0.000,465038.8,465038.8,36708,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467252905,694262.00
06/29/2016 22:15,2,0.000,ALERT,212.61,300.27,59.996,1467252903,"274151322000085","219011344069620",0.00,22.00,0,297.26,301.77,0.0,0.0,0.000,717835.4,717835.4,30223,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467252907,694263.00
06/29/2016 22:15,2,0.000,ALERT,213.96,301.47,60.002,1467252903,"201051344000633","219011344069620",0.00,19.80,0,296.96,302.37,0.0,0.0,0.000,456210.6,456210.6,37194,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467252909,694264.00
06/29/2016 22:15,2,0.000,ALERT,213.51,301.47,60.023,1467252903,"201051344000469","219011344069620",0.00,19.00,0,297.87,302.68,0.0,0.0,0.000,457979.9,457979.9,37133,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467252910,694265.00
06/29/2016 22:15,2,0.000,ALERT,212.16,300.27,60.007,1467252903,"201051344000646","219011344069620",0.00,20.00,0,297.26,301.47,0.0,0.0,0.000,460377.6,460377.6,41681,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467252912,694266.00
06/29/2016 22:15,2,0.000,ALERT,212.16,300.87,60.002,1467252903,"274151322000052","219011344069620",0.00,21.80,0,297.26,302.07,0.0,0.0,0.000,733504.8,733504.8,30453,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467252914,694267.00
06/29/2016 22:15,2,0.000,ALERT,212.83,300.87,60.007,1467252903,"201051344000585","219011344069620",0.00,20.30,0,297.26,301.77,0.0,0.0,0.000,468111.6,468111.6,41681,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467252916,694268.00
06/29/2016 22:15,2,0.000,ALERT,212.61,300.57,60.002,1467252903,"201051344001230","219011344069620",0.00,20.00,0,298.47,301.77,0.0,0.0,0.000,463891.1,463891.1,41494,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467252918,694269.00
06/29/2016 22:15,2,0.000,ALERT,213.06,301.17,60.039,1467252903,"201051344000582","219011344069620",0.00,20.30,0,298.77,302.37,0.0,0.0,0.000,457067.2,457067.2,41633,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467252919,694270.00
06/29/2016 22:15,2,0.000,ALERT,212.38,300.27,60.012,1467252903,"201051344000955","219011344069620",0.00,20.30,0,297.87,301.47,0.0,0.0,0.000,469951.2,469951.2,41587,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467252921,694271.00
06/29/2016 22:15,2,0.000,ALERT,212.61,300.27,59.991,1467252903,"274151322000094","219011344069620",0.00,21.80,0,297.26,301.17,0.0,0.0,0.000,595943.4,595943.4,31576,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467252923,694272.00
06/29/2016 22:15,2,0.000,ALERT,213.29,302.37,60.002,1467252903,"201051344000579","219011344069620",0.00,20.30,0,299.67,303.58,0.0,0.0,0.000,471988.4,471988.4,17200,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467252925,694273.00
06/29/2016 22:15,2,0.000,ALERT,212.61,300.87,59.996,1467252903,"201051344000890","219011344069620",0.00,20.70,0,298.17,302.68,0.0,0.0,0.000,467167.8,467167.8,41592,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467252927,694274.00
06/29/2016 22:15,2,0.000,ALERT,212.83,300.57,60.002,1467252903,"201051344000438","219011344069620",0.00,20.00,0,297.87,302.07,0.0,0.0,0.000,468993.0,468993.0,41603,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467252928,694275.00
06/29/2016 22:15,2,0.000,ALERT,212.83,299.97,60.002,1467252903,"201051344000417","219011344069620",0.00,20.70,0,296.96,300.87,0.0,0.0,0.000,461080.0,461080.0,41751,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467252930,694276.00
06/29/2016 22:15,2,0.000,ALERT,212.38,301.17,59.991,1467252903,"274151322000083","219011344069620",0.00,21.80,0,297.57,302.07,0.0,0.0,0.000,726892.8,726892.8,30535,0,0,0,L,1151911521,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467252932,694277.00
06/29/2016 22:15,2,0.000,ALERT,212.83,299.97,59.996,1467252903,"274151322000076","219011344069620",0.00,21.50,0,297.26,302.07,0.0,0.0,0.000,774562.5,774562.5,30540,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467252934,694278.00
06/29/2016 22:15,2,0.000,ALERT,213.29,302.37,60.002,1467252903,"201051344000868","219011344069620",0.00,19.50,0,299.97,303.88,0.0,0.0,0.000,456952.0,456952.0,36851,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467252936,694279.00
06/29/2016 22:15,2,0.000,ALERT,212.38,301.77,60.018,1467252903,"274151322000095","219011344069620",0.00,21.80,0,298.77,302.37,0.0,0.0,0.000,766635.3,766635.3,30452,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467252938,694280.00
06/29/2016 22:15,2,0.000,ALERT,213.29,301.77,60.002,1467252903,"201051344000988","219011344069620",0.00,20.00,0,296.66,302.68,0.0,0.0,0.000,453773.9,453773.9,37143,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467252940,694281.00
06/29/2016 22:15,2,0.000,ALERT,212.16,299.67,59.975,1467252903,"201051344001025","219011344069620",0.00,20.00,0,297.26,302.37,0.0,0.0,0.000,467572.6,467572.6,41646,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467252942,694282.00
06/29/2016 22:15,2,0.000,ALERT,213.29,302.07,59.965,1467252903,"201051344000458","219011344069620",0.00,20.30,0,299.07,303.88,0.0,0.0,0.000,464612.2,464612.2,37066,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467252943,694283.00
06/29/2016 22:15,2,0.000,ALERT,213.96,301.47,59.991,1467252903,"201051344000853","219011344069620",0.00,19.30,0,299.07,303.28,0.0,0.0,0.000,463527.9,463527.9,36671,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467252945,694284.00
06/29/2016 22:15,2,0.000,ALERT,212.61,299.97,59.996,1467252903,"201051344000685","219011344069620",0.00,20.00,0,297.57,301.47,0.0,0.0,0.000,468356.0,468356.0,41510,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467252947,694285.00
06/29/2016 22:15,2,0.000,ALERT,212.38,299.67,60.007,1467252903,"201051344000917","219011344069620",0.00,21.00,0,296.66,301.17,0.0,0.0,0.000,465205.1,465205.1,41500,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467252949,694286.00
06/29/2016 22:15,2,0.000,ALERT,212.83,300.57,60.012,1467252903,"201051344001145","219011344069620",0.00,19.80,0,298.17,302.37,0.0,0.0,0.000,470395.3,470395.3,41357,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467252951,694287.00
06/29/2016 22:15,2,0.000,ALERT,212.61,299.37,59.996,1467252903,"201051344000651","219011344069620",0.00,19.80,0,296.96,301.17,0.0,0.0,0.000,463014.4,463014.4,41702,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467252952,694288.00
06/29/2016 22:15,2,0.000,ALERT,211.93,300.57,59.986,1467252903,"274151322000088","219011344069620",0.00,21.80,0,297.26,301.77,0.0,0.0,0.000,701738.2,701738.2,30188,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467252954,694289.00
06/29/2016 22:15,2,0.000,ALERT,213.06,299.67,59.986,1467252903,"274151322000068","219011344069620",0.00,22.00,0,296.96,300.87,0.0,0.0,0.000,595903.5,595903.5,31784,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467252956,694290.00
06/29/2016 22:15,2,0.000,ALERT,212.16,300.27,59.991,1467252903,"201051344001135","219011344069620",0.00,20.00,0,297.57,302.07,0.0,0.0,0.000,459011.7,459011.7,41633,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467252958,694291.00
06/29/2016 22:15,2,0.000,ALERT,213.06,302.07,59.986,1467252903,"201051344000594","219011344069620",0.00,21.00,0,299.07,303.58,0.0,0.0,0.000,468697.6,468697.6,37106,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467252959,694292.00
06/29/2016 22:15,2,0.000,ALERT,212.38,299.97,59.991,1467252903,"201051344001203","219011344069620",0.00,20.30,0,297.87,303.28,0.0,0.0,0.000,466425.1,466425.1,41679,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467252961,694293.00
06/29/2016 22:15,2,0.000,ALERT,212.38,300.87,59.991,1467252903,"274151322000054","219011344069620",0.00,21.80,0,297.57,302.07,0.0,0.0,0.000,716588.1,716588.1,30213,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467252963,694294.00
06/29/2016 22:15,2,0.000,ALERT,213.74,301.47,59.996,1467252903,"201051344000867","219011344069620",0.00,20.00,0,298.77,303.58,0.0,0.0,0.000,456071.2,456071.2,37114,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467252965,694295.00
06/29/2016 22:15,2,0.000,ALERT,212.61,300.27,59.996,1467252903,"201051344001093","219011344069620",0.00,20.70,0,297.87,301.47,0.0,0.0,0.000,464590.0,464590.0,41562,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467252967,694296.00
06/29/2016 22:15,2,0.000,ALERT,213.06,301.47,59.981,1467252903,"201051344000900","219011344069620",0.00,19.30,0,298.77,302.98,0.0,0.0,0.000,472008.8,472008.8,36495,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467252969,694297.00
06/29/2016 22:15,2,0.000,ALERT,213.51,300.87,59.996,1467252903,"201051344000648","219011344069620",0.00,19.30,0,298.47,303.28,0.0,0.0,0.000,463026.1,463026.1,36795,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467252971,694298.00
06/29/2016 22:15,2,0.000,ALERT,213.51,302.07,59.991,1467252903,"201051344000569","219011344069620",0.00,19.80,0,299.97,303.88,0.0,0.0,0.000,472912.7,472912.7,36424,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467252972,694299.00
06/29/2016 22:15,2,0.000,ALERT,213.29,301.77,59.959,1467252903,"201051344000983","219011344069620",0.00,19.50,0,299.37,303.58,0.0,0.0,0.000,464592.8,464592.8,36914,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467252974,694300.00
06/29/2016 22:15,2,0.000,ALERT,213.29,301.17,60.002,1467252903,"201051344001158","219011344069620",0.00,19.50,0,297.87,302.68,0.0,0.0,0.000,458253.6,458253.6,37177,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467252976,694301.00
06/29/2016 22:15,2,0.000,ALERT,213.74,302.07,59.991,1467252903,"201051344000576","219011344069620",0.00,19.30,0,299.07,302.98,0.0,0.0,0.000,465441.5,465441.5,36579,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467252978,694302.00
06/29/2016 22:15,2,0.000,ALERT,212.38,299.37,59.949,1467252903,"274151322000087","219011344069620",0.00,23.00,0,296.96,301.47,0.0,0.0,0.000,689770.8,689770.8,30342,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467252979,694303.00
06/29/2016 22:30,2,0.000,ALERT,213.74,300.87,60.034,1467253803,"201051344000645","219011344069620",0.00,19.30,0,298.77,303.58,0.0,0.0,0.000,465038.8,465038.8,36710,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467253805,694304.00
06/29/2016 22:30,2,0.000,ALERT,212.38,299.07,60.007,1467253803,"274151322000085","219011344069620",0.00,21.30,0,297.26,301.77,0.0,0.0,0.000,717835.4,717835.4,30225,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467253807,694305.00
06/29/2016 22:30,2,0.000,ALERT,213.74,300.57,60.002,1467253803,"201051344000633","219011344069620",0.00,19.00,0,296.96,302.98,0.0,0.0,0.000,456210.6,456210.6,37196,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467253809,694306.00
06/29/2016 22:30,2,0.000,ALERT,213.29,300.87,60.002,1467253803,"201051344000469","219011344069620",0.00,18.00,0,297.57,302.98,0.0,0.0,0.000,457979.9,457979.9,37135,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467253811,694307.00
06/29/2016 22:30,2,0.000,ALERT,212.16,299.97,59.996,1467253803,"201051344000646","219011344069620",0.00,19.30,0,297.87,301.77,0.0,0.0,0.000,460377.6,460377.6,41683,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467253813,694308.00
06/29/2016 22:30,2,0.000,ALERT,211.93,299.97,60.002,1467253803,"274151322000052","219011344069620",0.00,21.00,0,297.26,302.37,0.0,0.0,0.000,733504.8,733504.8,30455,0,0,0,L,1151911521,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467253814,694309.00
06/29/2016 22:30,2,0.000,ALERT,212.61,300.27,59.996,1467253803,"201051344000585","219011344069620",0.00,19.50,0,298.17,302.07,0.0,0.0,0.000,468111.6,468111.6,41683,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467253816,694310.00
06/29/2016 22:30,2,0.000,ALERT,212.38,300.27,60.039,1467253803,"201051344001230","219011344069620",0.00,19.30,0,298.77,302.37,0.0,0.0,0.000,463891.1,463891.1,41496,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467253818,694311.00
06/29/2016 22:30,2,0.000,ALERT,212.83,300.87,60.007,1467253803,"201051344000582","219011344069620",0.00,19.30,0,299.07,302.68,0.0,0.0,0.000,457067.2,457067.2,41635,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467253820,694312.00
06/29/2016 22:30,2,0.000,ALERT,211.93,299.97,59.996,1467253803,"201051344000955","219011344069620",0.00,19.50,0,298.17,302.07,0.0,0.0,0.000,469951.2,469951.2,41589,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467253822,694313.00
06/29/2016 22:30,2,0.000,ALERT,212.38,298.77,60.012,1467253803,"274151322000094","219011344069620",0.00,21.00,0,296.96,301.17,0.0,0.0,0.000,595943.4,595943.4,31578,0,0,0,L,1151911521,0,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467253824,694314.00
06/29/2016 22:30,2,0.000,ALERT,213.06,301.47,59.991,1467253803,"201051344000579","219011344069620",0.00,19.50,0,299.37,303.88,0.0,0.0,0.000,471988.4,471988.4,17202,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467253825,694315.00
06/29/2016 22:30,2,0.000,ALERT,212.16,300.27,59.970,1467253803,"201051344000890","219011344069620",0.00,19.80,0,299.37,303.28,0.0,0.0,0.000,467167.8,467167.8,41594,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467253827,694316.00
06/29/2016 22:30,2,0.000,ALERT,212.38,299.97,60.002,1467253803,"201051344000438","219011344069620",0.00,19.30,0,298.77,302.37,0.0,0.0,0.000,468993.0,468993.0,41605,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467253829,694317.00
06/29/2016 22:30,2,0.000,ALERT,212.61,299.37,59.981,1467253803,"201051344000417","219011344069620",0.00,19.80,0,298.17,301.47,0.0,0.0,0.000,461080.0,461080.0,41753,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467253831,694318.00
06/29/2016 22:30,2,0.000,ALERT,212.16,299.07,59.986,1467253803,"274151322000083","219011344069620",0.00,21.00,0,297.57,302.37,0.0,0.0,0.000,726892.8,726892.8,30537,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467253833,694319.00
06/29/2016 22:30,2,0.000,ALERT,212.83,299.37,59.986,1467253803,"274151322000076","219011344069620",0.00,20.70,0,297.26,302.37,0.0,0.0,0.000,774562.5,774562.5,30542,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467253834,694320.00
06/29/2016 22:30,2,0.000,ALERT,213.29,301.77,59.975,1467253803,"201051344000868","219011344069620",0.00,18.70,0,299.37,304.48,0.0,0.0,0.000,456952.0,456952.0,36853,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467253836,694321.00
06/29/2016 22:30,2,0.000,ALERT,212.16,299.67,59.965,1467253803,"274151322000095","219011344069620",0.00,20.70,0,298.47,302.98,0.0,0.0,0.000,766635.3,766635.3,30454,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467253838,694322.00
06/29/2016 22:30,2,0.000,ALERT,213.06,300.87,60.023,1467253803,"201051344000988","219011344069620",0.00,19.30,0,296.36,302.98,0.0,0.0,0.000,453773.9,453773.9,37145,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467253840,694323.00
06/29/2016 22:30,2,0.000,ALERT,212.16,299.37,60.002,1467253803,"201051344001025","219011344069620",0.00,19.00,0,297.57,302.68,0.0,0.0,0.000,467572.6,467572.6,41648,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467253842,694324.00
06/29/2016 22:30,2,0.000,ALERT,213.06,300.87,59.970,1467253803,"201051344000458","219011344069620",0.00,19.50,0,299.07,304.18,0.0,0.0,0.000,464612.2,464612.2,37068,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467253844,694325.00
06/29/2016 22:30,2,0.000,ALERT,213.74,300.57,59.975,1467253803,"201051344000853","219011344069620",0.00,18.70,0,298.77,303.28,0.0,0.0,0.000,463527.9,463527.9,36673,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467253846,694326.00
06/29/2016 22:30,2,0.000,ALERT,212.61,299.67,60.002,1467253803,"201051344000685","219011344069620",0.00,19.30,0,298.17,302.07,0.0,0.0,0.000,468356.0,468356.0,41512,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467253847,694327.00
06/29/2016 22:30,2,0.000,ALERT,212.38,299.07,60.002,1467253803,"201051344000917","219011344069620",0.00,20.00,0,296.66,301.77,0.0,0.0,0.000,465205.1,465205.1,41502,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467253849,694328.00
06/29/2016 22:30,2,0.000,ALERT,212.61,300.27,59.996,1467253803,"201051344001145","219011344069620",0.00,19.00,0,298.47,302.98,0.0,0.0,0.000,470395.3,470395.3,41359,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467253851,694329.00
06/29/2016 22:30,2,0.000,ALERT,212.38,299.07,59.959,1467253803,"201051344000651","219011344069620",0.00,19.00,0,297.26,301.77,0.0,0.0,0.000,463014.4,463014.4,41704,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467253853,694330.00
06/29/2016 22:30,2,0.000,ALERT,211.93,299.07,59.986,1467253803,"274151322000088","219011344069620",0.00,21.00,0,297.26,301.77,0.0,0.0,0.000,701738.2,701738.2,30190,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467253855,694331.00
06/29/2016 22:30,2,0.000,ALERT,212.83,298.17,59.970,1467253803,"274151322000068","219011344069620",0.00,21.30,0,296.66,301.17,0.0,0.0,0.000,595903.5,595903.5,31786,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467253856,694332.00
06/29/2016 22:30,2,0.000,ALERT,211.93,299.67,59.965,1467253803,"201051344001135","219011344069620",0.00,19.30,0,298.47,302.68,0.0,0.0,0.000,459011.7,459011.7,41635,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467253858,694333.00
06/29/2016 22:30,2,0.000,ALERT,212.83,301.47,59.970,1467253803,"201051344000594","219011344069620",0.00,20.00,0,298.47,303.58,0.0,0.0,0.000,468697.6,468697.6,37108,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467253860,694334.00
06/29/2016 22:30,2,0.000,ALERT,212.61,299.67,59.970,1467253803,"201051344001203","219011344069620",0.00,19.50,0,298.17,303.88,0.0,0.0,0.000,466425.1,466425.1,41681,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467253862,694335.00
06/29/2016 22:30,2,0.000,ALERT,211.93,298.77,59.944,1467253803,"274151322000054","219011344069620",0.00,21.30,0,297.57,302.07,0.0,0.0,0.000,716588.1,716588.1,30215,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467253864,694336.00
06/29/2016 22:30,2,0.000,ALERT,213.51,300.87,59.944,1467253803,"201051344000867","219011344069620",0.00,19.50,0,298.77,303.88,0.0,0.0,0.000,456071.2,456071.2,37116,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467253865,694337.00
06/29/2016 22:30,2,0.000,ALERT,212.38,299.97,59.975,1467253803,"201051344001093","219011344069620",0.00,19.80,0,298.17,302.07,0.0,0.0,0.000,464590.0,464590.0,41564,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467253867,694338.00
06/29/2016 22:30,2,0.000,ALERT,213.06,300.87,59.959,1467253803,"201051344000900","219011344069620",0.00,18.30,0,298.47,302.98,0.0,0.0,0.000,472008.8,472008.8,36497,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467253869,694339.00
06/29/2016 22:30,2,0.000,ALERT,213.51,300.27,59.933,1467253803,"201051344000648","219011344069620",0.00,18.30,0,298.17,303.58,0.0,0.0,0.000,463026.1,463026.1,36797,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467253871,694340.00
06/29/2016 22:30,2,0.000,ALERT,213.29,301.47,60.012,1467253803,"201051344000569","219011344069620",0.00,19.00,0,299.37,304.18,0.0,0.0,0.000,472912.7,472912.7,36426,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467253873,694341.00
06/29/2016 22:30,2,0.000,ALERT,213.06,301.17,59.981,1467253803,"201051344000983","219011344069620",0.00,19.00,0,299.37,303.88,0.0,0.0,0.000,464592.8,464592.8,36916,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467253874,694342.00
06/29/2016 22:30,2,0.000,ALERT,213.29,300.87,59.975,1467253803,"201051344001158","219011344069620",0.00,19.00,0,298.17,302.68,0.0,0.0,0.000,458253.6,458253.6,37179,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467253876,694343.00
06/29/2016 22:30,2,0.000,ALERT,213.74,301.47,59.949,1467253803,"201051344000576","219011344069620",0.00,18.70,0,298.77,303.28,0.0,0.0,0.000,465441.5,465441.5,36581,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467253878,694344.00
06/29/2016 22:30,2,0.000,ALERT,212.16,298.47,59.959,1467253803,"274151322000087","219011344069620",0.00,22.00,0,296.96,301.17,0.0,0.0,0.000,689770.8,689770.8,30344,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467253880,694345.00
06/29/2016 22:45,2,0.000,ALERT,213.74,301.17,59.991,1467254703,"201051344000645","219011344069620",0.00,18.70,0,298.47,302.68,0.0,0.0,0.000,465038.8,465038.8,36712,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467254705,694346.00
06/29/2016 22:45,2,0.000,ALERT,212.61,299.97,59.991,1467254703,"274151322000085","219011344069620",0.00,20.30,0,296.66,301.47,0.0,0.0,0.000,717835.4,717835.4,30227,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467254707,694347.00
06/29/2016 22:45,2,0.000,ALERT,213.74,301.17,59.991,1467254703,"201051344000633","219011344069620",0.00,18.30,0,296.96,302.07,0.0,0.0,0.000,456210.6,456210.6,37198,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467254708,694348.00
06/29/2016 22:45,2,0.000,ALERT,213.29,301.17,59.991,1467254703,"201051344000469","219011344069620",0.00,17.80,0,297.87,302.07,0.0,0.0,0.000,457979.9,457979.9,37137,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467254710,694349.00
06/29/2016 22:45,2,0.000,ALERT,212.61,300.57,59.996,1467254703,"201051344000646","219011344069620",0.00,18.70,0,297.57,301.77,0.0,0.0,0.000,460377.6,460377.6,41685,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467254712,694350.00
06/29/2016 22:45,2,0.000,ALERT,212.16,299.67,59.944,1467254703,"274151322000052","219011344069620",0.00,20.30,0,296.96,301.77,0.0,0.0,0.000,733504.8,733504.8,30457,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467254714,694351.00
06/29/2016 22:45,2,0.000,ALERT,213.06,300.57,59.986,1467254703,"201051344000585","219011344069620",0.00,19.00,0,297.87,301.77,0.0,0.0,0.000,468111.6,468111.6,41685,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467254716,694352.00
06/29/2016 22:45,2,0.000,ALERT,213.06,300.87,59.991,1467254703,"201051344001230","219011344069620",0.00,18.70,0,298.17,302.07,0.0,0.0,0.000,463891.1,463891.1,41498,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467254717,694353.00
06/29/2016 22:45,2,0.000,ALERT,213.29,301.47,59.986,1467254703,"201051344000582","219011344069620",0.00,18.70,0,298.77,302.68,0.0,0.0,0.000,457067.2,457067.2,41637,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467254719,694354.00
06/29/2016 22:45,2,0.000,ALERT,212.61,300.57,59.981,1467254703,"201051344000955","219011344069620",0.00,19.00,0,298.17,301.77,0.0,0.0,0.000,469951.2,469951.2,41591,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467254721,694355.00
06/29/2016 22:45,2,0.000,ALERT,212.61,299.37,60.028,1467254703,"274151322000094","219011344069620",0.00,20.00,0,296.36,300.57,0.0,0.0,0.000,595943.4,595943.4,31580,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467254723,694356.00
06/29/2016 22:45,2,0.000,ALERT,213.29,302.07,59.986,1467254703,"201051344000579","219011344069620",0.00,19.00,0,299.37,303.28,0.0,0.0,0.000,471988.4,471988.4,17204,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467254725,694357.00
06/29/2016 22:45,2,0.000,ALERT,212.83,300.87,59.991,1467254703,"201051344000890","219011344069620",0.00,19.30,0,298.77,302.98,0.0,0.0,0.000,467167.8,467167.8,41596,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467254726,694358.00
06/29/2016 22:45,2,0.000,ALERT,213.06,300.57,59.991,1467254703,"201051344000438","219011344069620",0.00,18.70,0,298.17,302.07,0.0,0.0,0.000,468993.0,468993.0,41607,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467254728,694359.00
06/29/2016 22:45,2,0.000,ALERT,213.06,300.27,60.028,1467254703,"201051344000417","219011344069620",0.00,19.30,0,297.57,301.17,0.0,0.0,0.000,461080.0,461080.0,41755,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467254730,694360.00
06/29/2016 22:45,2,0.000,ALERT,212.38,300.27,59.986,1467254703,"274151322000083","219011344069620",0.00,20.00,0,297.26,301.47,0.0,0.0,0.000,726892.8,726892.8,30539,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467254732,694361.00
06/29/2016 22:45,2,0.000,ALERT,212.83,299.97,60.002,1467254703,"274151322000076","219011344069620",0.00,20.00,0,296.66,301.47,0.0,0.0,0.000,774562.5,774562.5,30544,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467254734,694362.00
06/29/2016 22:45,2,0.000,ALERT,213.06,302.07,59.996,1467254703,"201051344000868","219011344069620",0.00,18.00,0,299.97,303.58,0.0,0.0,0.000,456952.0,456952.0,36855,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467254735,694363.00
06/29/2016 22:45,2,0.000,ALERT,212.38,300.57,59.996,1467254703,"274151322000095","219011344069620",0.00,20.00,0,298.17,302.07,0.0,0.0,0.000,766635.3,766635.3,30456,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467254737,694364.00
06/29/2016 22:45,2,0.000,ALERT,213.29,301.47,59.991,1467254703,"201051344000988","219011344069620",0.00,18.70,0,296.66,302.37,0.0,0.0,0.000,453773.9,453773.9,37147,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467254739,694365.00
06/29/2016 22:45,2,0.000,ALERT,212.83,299.97,59.996,1467254703,"201051344001025","219011344069620",0.00,18.30,0,297.57,302.37,0.0,0.0,0.000,467572.6,467572.6,41650,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467254741,694366.00
06/29/2016 22:45,2,0.000,ALERT,213.29,301.47,60.007,1467254703,"201051344000458","219011344069620",0.00,19.00,0,299.07,303.58,0.0,0.0,0.000,464612.2,464612.2,37070,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467254743,694367.00
06/29/2016 22:45,2,0.000,ALERT,213.74,301.17,60.002,1467254703,"201051344000853","219011344069620",0.00,18.00,0,299.07,302.98,0.0,0.0,0.000,463527.9,463527.9,36675,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467254745,694368.00
06/29/2016 22:45,2,0.000,ALERT,213.29,300.87,60.012,1467254703,"201051344000685","219011344069620",0.00,19.00,0,297.57,301.77,0.0,0.0,0.000,468356.0,468356.0,41514,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467254747,694369.00
06/29/2016 22:45,2,0.000,ALERT,213.06,300.27,60.002,1467254703,"201051344000917","219011344069620",0.00,19.30,0,296.66,301.17,0.0,0.0,0.000,465205.1,465205.1,41504,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467254749,694370.00
06/29/2016 22:45,2,0.000,ALERT,213.29,300.87,60.034,1467254703,"201051344001145","219011344069620",0.00,18.30,0,298.47,302.68,0.0,0.0,0.000,470395.3,470395.3,41361,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467254751,694371.00
06/29/2016 22:45,2,0.000,ALERT,213.06,299.97,60.023,1467254703,"201051344000651","219011344069620",0.00,18.30,0,297.26,301.47,0.0,0.0,0.000,463014.4,463014.4,41706,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467254752,694372.00
06/29/2016 22:45,2,0.000,ALERT,211.93,299.67,59.986,1467254703,"274151322000088","219011344069620",0.00,20.30,0,296.96,301.17,0.0,0.0,0.000,701738.2,701738.2,30192,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467254754,694373.00
06/29/2016 22:45,2,0.000,ALERT,213.06,299.07,60.012,1467254703,"274151322000068","219011344069620",0.00,20.70,0,296.36,300.27,0.0,0.0,0.000,595903.5,595903.5,31788,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467254756,694374.00
06/29/2016 22:45,2,0.000,ALERT,212.61,300.57,59.991,1467254703,"201051344001135","219011344069620",0.00,18.70,0,298.17,302.37,0.0,0.0,0.000,459011.7,459011.7,41637,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467254758,694375.00
06/29/2016 22:45,2,0.000,ALERT,213.06,302.07,59.991,1467254703,"201051344000594","219011344069620",0.00,19.30,0,298.77,302.98,0.0,0.0,0.000,468697.6,468697.6,37110,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467254759,694376.00
06/29/2016 22:45,2,0.000,ALERT,213.06,300.57,59.996,1467254703,"201051344001203","219011344069620",0.00,19.00,0,297.87,303.58,0.0,0.0,0.000,466425.1,466425.1,41683,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467254761,694377.00
06/29/2016 22:45,2,0.000,ALERT,212.38,300.87,59.975,1467254703,"274151322000054","219011344069620",0.00,20.30,0,297.26,301.77,0.0,0.0,0.000,716588.1,716588.1,30217,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467254763,694378.00
06/29/2016 22:45,2,0.000,ALERT,213.51,301.17,60.023,1467254703,"201051344000867","219011344069620",0.00,19.00,0,298.77,303.28,0.0,0.0,0.000,456071.2,456071.2,37118,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467254765,694379.00
06/29/2016 22:45,2,0.000,ALERT,213.06,300.57,60.012,1467254703,"201051344001093","219011344069620",0.00,19.30,0,297.87,301.77,0.0,0.0,0.000,464590.0,464590.0,41566,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467254767,694380.00
06/29/2016 22:45,2,0.000,ALERT,213.29,301.47,60.007,1467254703,"201051344000900","219011344069620",0.00,18.00,0,299.07,302.37,0.0,0.0,0.000,472008.8,472008.8,36499,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467254769,694381.00
06/29/2016 22:45,2,0.000,ALERT,213.29,300.57,60.034,1467254703,"201051344000648","219011344069620",0.00,17.80,0,298.47,302.98,0.0,0.0,0.000,463026.1,463026.1,36799,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467254771,694382.00
06/29/2016 22:45,2,0.000,ALERT,213.29,302.07,59.996,1467254703,"201051344000569","219011344069620",0.00,18.30,0,299.67,303.58,0.0,0.0,0.000,472912.7,472912.7,36428,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467254772,694383.00
06/29/2016 22:45,2,0.000,ALERT,213.29,301.77,60.028,1467254703,"201051344000983","219011344069620",0.00,18.30,0,299.37,303.28,0.0,0.0,0.000,464592.8,464592.8,36918,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467254774,694384.00
06/29/2016 22:45,2,0.000,ALERT,213.29,300.87,59.996,1467254703,"201051344001158","219011344069620",0.00,18.30,0,298.47,302.37,0.0,0.0,0.000,458253.6,458253.6,37181,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467254776,694385.00
06/29/2016 22:45,2,0.000,ALERT,213.74,301.77,60.002,1467254703,"201051344000576","219011344069620",0.00,18.00,0,299.07,302.98,0.0,0.0,0.000,465441.5,465441.5,36583,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467254778,694386.00
06/29/2016 22:45,2,0.000,ALERT,212.61,299.37,60.007,1467254703,"274151322000087","219011344069620",0.00,21.50,0,296.66,300.87,0.0,0.0,0.000,689770.8,689770.8,30346,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467254780,694387.00
06/29/2016 23:00,2,0.000,ALERT,213.51,300.87,59.965,1467255604,"201051344000645","219011344069620",0.00,18.30,0,299.37,303.28,0.0,0.0,0.000,465038.8,465038.8,36714,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467255606,694388.00
06/29/2016 23:00,2,0.000,ALERT,212.38,299.37,59.954,1467255604,"274151322000085","219011344069620",0.00,19.80,0,297.87,301.77,0.0,0.0,0.000,717835.4,717835.4,30229,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467255608,694389.00
06/29/2016 23:00,2,0.000,ALERT,213.29,300.27,59.954,1467255604,"201051344000633","219011344069620",0.00,18.00,0,297.87,302.68,0.0,0.0,0.000,456210.6,456210.6,37200,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467255610,694390.00
06/29/2016 23:00,2,0.000,ALERT,213.06,300.57,59.970,1467255604,"201051344000469","219011344069620",0.00,17.30,0,298.47,302.98,0.0,0.0,0.000,457979.9,457979.9,37139,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467255611,694391.00
06/29/2016 23:00,2,0.000,ALERT,212.16,299.07,59.965,1467255604,"201051344000646","219011344069620",0.00,18.00,0,297.57,302.07,0.0,0.0,0.000,460377.6,460377.6,41687,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467255613,694392.00
06/29/2016 23:00,2,0.000,ALERT,211.93,299.07,59.996,1467255604,"274151322000052","219011344069620",0.00,19.80,0,297.87,302.07,0.0,0.0,0.000,733504.8,733504.8,30459,0,0,0,L,1151911521,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467255615,694393.00
06/29/2016 23:00,2,0.000,ALERT,212.61,299.37,59.986,1467255604,"201051344000585","219011344069620",0.00,18.30,0,297.57,302.07,0.0,0.0,0.000,468111.6,468111.6,41687,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467255617,694394.00
06/29/2016 23:00,2,0.000,ALERT,212.16,299.37,59.965,1467255604,"201051344001230","219011344069620",0.00,18.00,0,298.47,302.37,0.0,0.0,0.000,463891.1,463891.1,41500,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467255619,694395.00
