ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/29/2016 23:00,2,0.000,ALERT,212.83,299.97,59.944,1467255604,"201051344000582","219011344069620",0.00,18.00,0,298.77,302.68,0.0,0.0,0.000,457067.2,457067.2,41639,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467255620,694396.00
06/29/2016 23:00,2,0.000,ALERT,212.16,299.07,60.012,1467255604,"201051344000955","219011344069620",0.00,18.30,0,298.17,302.07,0.0,0.0,0.000,469951.2,469951.2,41593,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467255622,694397.00
06/29/2016 23:00,2,0.000,ALERT,212.16,298.47,59.954,1467255604,"274151322000094","219011344069620",0.00,19.50,0,297.57,301.17,0.0,0.0,0.000,595943.4,595943.4,31582,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467255624,694398.00
06/29/2016 23:00,2,0.000,ALERT,213.06,301.47,60.002,1467255604,"201051344000579","219011344069620",0.00,18.70,0,299.97,304.18,0.0,0.0,0.000,471988.4,471988.4,17206,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467255626,694399.00
06/29/2016 23:00,2,0.000,ALERT,212.38,299.67,59.975,1467255604,"201051344000890","219011344069620",0.00,18.70,0,298.77,303.28,0.0,0.0,0.000,467167.8,467167.8,41598,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467255628,694400.00
06/29/2016 23:00,2,0.000,ALERT,212.61,299.07,59.981,1467255604,"201051344000438","219011344069620",0.00,18.00,0,298.47,302.37,0.0,0.0,0.000,468993.0,468993.0,41609,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467255630,694401.00
06/29/2016 23:00,2,0.000,ALERT,212.61,298.47,59.970,1467255604,"201051344000417","219011344069620",0.00,18.70,0,297.57,301.77,0.0,0.0,0.000,461080.0,461080.0,41757,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467255632,694402.00
06/29/2016 23:00,2,0.000,ALERT,212.16,299.37,59.965,1467255604,"274151322000083","219011344069620",0.00,19.50,0,298.17,302.07,0.0,0.0,0.000,726892.8,726892.8,30541,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467255633,694403.00
06/29/2016 23:00,2,0.000,ALERT,212.83,299.37,59.970,1467255604,"274151322000076","219011344069620",0.00,19.50,0,297.87,302.07,0.0,0.0,0.000,774562.5,774562.5,30546,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467255635,694404.00
06/29/2016 23:00,2,0.000,ALERT,212.83,301.47,59.970,1467255604,"201051344000868","219011344069620",0.00,17.80,0,300.27,304.18,0.0,0.0,0.000,456952.0,456952.0,36857,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467255637,694405.00
06/29/2016 23:00,2,0.000,ALERT,212.16,299.97,59.981,1467255604,"274151322000095","219011344069620",0.00,19.50,0,299.07,302.68,0.0,0.0,0.000,766635.3,766635.3,30458,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467255639,694406.00
06/29/2016 23:00,2,0.000,ALERT,212.83,300.57,59.986,1467255604,"201051344000988","219011344069620",0.00,18.00,0,297.26,303.28,0.0,0.0,0.000,453773.9,453773.9,37149,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467255641,694407.00
06/29/2016 23:00,2,0.000,ALERT,212.16,298.47,59.965,1467255604,"201051344001025","219011344069620",0.00,17.80,0,297.57,302.98,0.0,0.0,0.000,467572.6,467572.6,41652,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467255643,694408.00
06/29/2016 23:00,2,0.000,ALERT,212.83,300.87,59.991,1467255604,"201051344000458","219011344069620",0.00,18.70,0,299.67,304.18,0.0,0.0,0.000,464612.2,464612.2,37072,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467255644,694409.00
06/29/2016 23:00,2,0.000,ALERT,213.51,300.87,59.991,1467255604,"201051344000853","219011344069620",0.00,17.80,0,299.37,303.58,0.0,0.0,0.000,463527.9,463527.9,36677,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467255646,694410.00
06/29/2016 23:00,2,0.000,ALERT,212.61,299.37,59.986,1467255604,"201051344000685","219011344069620",0.00,18.00,0,298.17,302.07,0.0,0.0,0.000,468356.0,468356.0,41516,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467255648,694411.00
06/29/2016 23:00,2,0.000,ALERT,212.38,298.47,59.986,1467255604,"201051344000917","219011344069620",0.00,19.00,0,296.96,301.47,0.0,0.0,0.000,465205.1,465205.1,41506,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467255650,694412.00
06/29/2016 23:00,2,0.000,ALERT,212.61,299.37,59.991,1467255604,"201051344001145","219011344069620",0.00,17.80,0,298.47,302.98,0.0,0.0,0.000,470395.3,470395.3,41363,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467255651,694413.00
06/29/2016 23:00,2,0.000,ALERT,212.38,298.47,59.991,1467255604,"201051344000651","219011344069620",0.00,17.80,0,297.57,301.77,0.0,0.0,0.000,463014.4,463014.4,41708,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467255653,694414.00
06/29/2016 23:00,2,0.000,ALERT,211.70,298.77,59.981,1467255604,"274151322000088","219011344069620",0.00,19.80,0,297.87,301.47,0.0,0.0,0.000,701738.2,701738.2,30194,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467255655,694415.00
06/29/2016 23:00,2,0.000,ALERT,212.61,298.17,59.986,1467255604,"274151322000068","219011344069620",0.00,20.00,0,296.96,300.87,0.0,0.0,0.000,595903.5,595903.5,31790,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467255657,694416.00
06/29/2016 23:00,2,0.000,ALERT,212.16,299.07,59.986,1467255604,"201051344001135","219011344069620",0.00,18.00,0,298.17,302.68,0.0,0.0,0.000,459011.7,459011.7,41639,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467255659,694417.00
06/29/2016 23:00,2,0.000,ALERT,212.61,301.47,59.986,1467255604,"201051344000594","219011344069620",0.00,18.70,0,299.37,303.88,0.0,0.0,0.000,468697.6,468697.6,37112,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467255661,694418.00
06/29/2016 23:00,2,0.000,ALERT,212.38,298.77,59.986,1467255604,"201051344001203","219011344069620",0.00,18.30,0,298.17,303.88,0.0,0.0,0.000,466425.1,466425.1,41685,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467255662,694419.00
06/29/2016 23:00,2,0.000,ALERT,211.70,298.77,59.975,1467255604,"274151322000054","219011344069620",0.00,19.80,0,297.87,302.37,0.0,0.0,0.000,716588.1,716588.1,30219,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467255664,694420.00
06/29/2016 23:00,2,0.000,ALERT,213.29,300.57,59.986,1467255604,"201051344000867","219011344069620",0.00,18.70,0,299.07,303.88,0.0,0.0,0.000,456071.2,456071.2,37120,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467255666,694421.00
06/29/2016 23:00,2,0.000,ALERT,212.38,299.07,59.986,1467255604,"201051344001093","219011344069620",0.00,18.70,0,297.87,302.07,0.0,0.0,0.000,464590.0,464590.0,41568,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467255668,694422.00
06/29/2016 23:00,2,0.000,ALERT,212.83,300.57,59.986,1467255604,"201051344000900","219011344069620",0.00,17.80,0,299.37,303.28,0.0,0.0,0.000,472008.8,472008.8,36501,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467255670,694423.00
06/29/2016 23:00,2,0.000,ALERT,213.29,300.27,59.933,1467255604,"201051344000648","219011344069620",0.00,17.50,0,299.07,303.58,0.0,0.0,0.000,463026.1,463026.1,36801,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467255672,694424.00
06/29/2016 23:00,2,0.000,ALERT,212.83,301.17,59.975,1467255604,"201051344000569","219011344069620",0.00,18.00,0,300.27,304.18,0.0,0.0,0.000,472912.7,472912.7,36430,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467255673,694425.00
06/29/2016 23:00,2,0.000,ALERT,212.83,300.87,59.981,1467255604,"201051344000983","219011344069620",0.00,18.00,0,299.97,303.88,0.0,0.0,0.000,464592.8,464592.8,36920,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467255675,694426.00
06/29/2016 23:00,2,0.000,ALERT,212.83,300.27,59.965,1467255604,"201051344001158","219011344069620",0.00,17.80,0,299.07,302.68,0.0,0.0,0.000,458253.6,458253.6,37183,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467255677,694427.00
06/29/2016 23:00,2,0.000,ALERT,213.29,300.87,60.018,1467255604,"201051344000576","219011344069620",0.00,17.80,0,299.37,303.58,0.0,0.0,0.000,465441.5,465441.5,36585,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467255679,694428.00
06/29/2016 23:00,2,0.000,ALERT,212.16,298.17,59.981,1467255604,"274151322000087","219011344069620",0.00,20.70,0,297.26,301.17,0.0,0.0,0.000,689770.8,689770.8,30348,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467255681,694429.00
06/29/2016 23:15,2,0.000,ALERT,213.51,301.17,60.002,1467256503,"201051344000645","219011344069620",0.00,18.00,0,296.66,302.37,0.0,0.0,0.000,465038.8,465038.8,36716,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467256505,694430.00
06/29/2016 23:15,2,0.000,ALERT,212.61,299.97,59.991,1467256503,"274151322000085","219011344069620",0.00,19.30,0,297.26,301.17,0.0,0.0,0.000,717835.4,717835.4,30231,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467256507,694431.00
06/29/2016 23:15,2,0.000,ALERT,213.74,300.87,59.996,1467256503,"201051344000633","219011344069620",0.00,17.50,0,294.86,301.77,0.0,0.0,0.000,456210.6,456210.6,37202,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467256508,694432.00
06/29/2016 23:15,2,0.000,ALERT,213.29,301.17,59.991,1467256503,"201051344000469","219011344069620",0.00,17.00,0,295.46,302.07,0.0,0.0,0.000,457979.9,457979.9,37141,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467256510,694433.00
06/29/2016 23:15,2,0.000,ALERT,212.38,299.97,59.996,1467256503,"201051344000646","219011344069620",0.00,17.80,0,296.66,301.47,0.0,0.0,0.000,460377.6,460377.6,41689,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467256512,694434.00
06/29/2016 23:15,2,0.000,ALERT,212.16,299.37,59.975,1467256503,"274151322000052","219011344069620",0.00,19.30,0,297.26,301.77,0.0,0.0,0.000,733504.8,733504.8,30461,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467256514,694435.00
06/29/2016 23:15,2,0.000,ALERT,212.83,299.97,59.986,1467256503,"201051344000585","219011344069620",0.00,18.00,0,296.66,301.77,0.0,0.0,0.000,468111.6,468111.6,41689,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467256516,694436.00
06/29/2016 23:15,2,0.000,ALERT,212.61,300.27,59.986,1467256503,"201051344001230","219011344069620",0.00,17.50,0,297.26,302.07,0.0,0.0,0.000,463891.1,463891.1,41502,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467256517,694437.00
06/29/2016 23:15,2,0.000,ALERT,213.29,300.87,60.002,1467256503,"201051344000582","219011344069620",0.00,17.80,0,298.17,302.37,0.0,0.0,0.000,457067.2,457067.2,41641,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467256519,694438.00
06/29/2016 23:15,2,0.000,ALERT,212.38,299.97,60.018,1467256503,"201051344000955","219011344069620",0.00,18.00,0,297.26,301.77,0.0,0.0,0.000,469951.2,469951.2,41595,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467256521,694439.00
06/29/2016 23:15,2,0.000,ALERT,212.61,299.37,59.986,1467256503,"274151322000094","219011344069620",0.00,19.00,0,296.96,300.57,0.0,0.0,0.000,595943.4,595943.4,31584,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467256523,694440.00
06/29/2016 23:15,2,0.000,ALERT,213.06,301.77,60.028,1467256503,"201051344000579","219011344069620",0.00,18.00,0,297.26,302.98,0.0,0.0,0.000,471988.4,471988.4,17208,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467256524,694441.00
06/29/2016 23:15,2,0.000,ALERT,212.83,300.57,59.986,1467256503,"201051344000890","219011344069620",0.00,18.00,0,297.57,302.98,0.0,0.0,0.000,467167.8,467167.8,41600,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467256527,694442.00
06/29/2016 23:15,2,0.000,ALERT,212.83,300.27,59.970,1467256503,"201051344000438","219011344069620",0.00,17.80,0,297.26,302.07,0.0,0.0,0.000,468993.0,468993.0,41611,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467256528,694443.00
06/29/2016 23:15,2,0.000,ALERT,213.06,299.67,59.991,1467256503,"201051344000417","219011344069620",0.00,18.00,0,296.66,301.17,0.0,0.0,0.000,461080.0,461080.0,41759,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467256530,694444.00
06/29/2016 23:15,2,0.000,ALERT,212.61,299.97,59.938,1467256503,"274151322000083","219011344069620",0.00,19.00,0,297.87,301.77,0.0,0.0,0.000,726892.8,726892.8,30543,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467256532,694445.00
06/29/2016 23:15,2,0.000,ALERT,213.06,299.97,59.975,1467256503,"274151322000076","219011344069620",0.00,19.00,0,297.26,301.47,0.0,0.0,0.000,774562.5,774562.5,30548,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467256534,694446.00
06/29/2016 23:15,2,0.000,ALERT,213.06,301.77,60.002,1467256503,"201051344000868","219011344069620",0.00,17.80,0,297.57,303.28,0.0,0.0,0.000,456952.0,456952.0,36859,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467256536,694447.00
06/29/2016 23:15,2,0.000,ALERT,212.38,300.87,59.981,1467256503,"274151322000095","219011344069620",0.00,19.00,0,298.47,302.07,0.0,0.0,0.000,766635.3,766635.3,30460,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467256538,694448.00
06/29/2016 23:15,2,0.000,ALERT,213.06,301.17,59.970,1467256503,"201051344000988","219011344069620",0.00,17.80,0,294.26,302.07,0.0,0.0,0.000,453773.9,453773.9,37151,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467256540,694449.00
06/29/2016 23:15,2,0.000,ALERT,212.83,299.67,59.970,1467256503,"201051344001025","219011344069620",0.00,17.50,0,296.96,302.37,0.0,0.0,0.000,467572.6,467572.6,41654,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467256541,694450.00
06/29/2016 23:15,2,0.000,ALERT,213.06,301.17,60.007,1467256503,"201051344000458","219011344069620",0.00,18.30,0,296.96,303.28,0.0,0.0,0.000,464612.2,464612.2,37074,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467256543,694451.00
06/29/2016 23:15,2,0.000,ALERT,213.74,300.87,59.970,1467256503,"201051344000853","219011344069620",0.00,17.50,0,296.66,302.68,0.0,0.0,0.000,463527.9,463527.9,36679,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467256545,694452.00
06/29/2016 23:15,2,0.000,ALERT,213.29,300.27,59.991,1467256503,"201051344000685","219011344069620",0.00,17.80,0,297.26,302.07,0.0,0.0,0.000,468356.0,468356.0,41518,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467256547,694453.00
06/29/2016 23:15,2,0.000,ALERT,212.83,299.67,59.970,1467256503,"201051344000917","219011344069620",0.00,18.30,0,295.76,301.17,0.0,0.0,0.000,465205.1,465205.1,41508,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467256548,694454.00
06/29/2016 23:15,2,0.000,ALERT,213.06,300.57,59.965,1467256503,"201051344001145","219011344069620",0.00,17.50,0,297.87,302.68,0.0,0.0,0.000,470395.3,470395.3,41365,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467256550,694455.00
06/29/2016 23:15,2,0.000,ALERT,213.06,299.67,59.965,1467256503,"201051344000651","219011344069620",0.00,17.30,0,296.96,301.47,0.0,0.0,0.000,463014.4,463014.4,41710,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467256552,694456.00
06/29/2016 23:15,2,0.000,ALERT,212.16,299.97,59.975,1467256503,"274151322000088","219011344069620",0.00,19.30,0,297.26,301.17,0.0,0.0,0.000,701738.2,701738.2,30196,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467256554,694457.00
06/29/2016 23:15,2,0.000,ALERT,213.06,298.77,59.965,1467256503,"274151322000068","219011344069620",0.00,19.80,0,296.96,300.27,0.0,0.0,0.000,595903.5,595903.5,31792,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467256556,694458.00
06/29/2016 23:15,2,0.000,ALERT,212.38,299.97,59.954,1467256503,"201051344001135","219011344069620",0.00,17.80,0,297.26,302.37,0.0,0.0,0.000,459011.7,459011.7,41641,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467256558,694459.00
06/29/2016 23:15,2,0.000,ALERT,212.83,301.77,59.986,1467256503,"201051344000594","219011344069620",0.00,18.30,0,296.36,302.98,0.0,0.0,0.000,468697.6,468697.6,37114,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467256559,694460.00
06/29/2016 23:15,2,0.000,ALERT,213.06,299.97,59.996,1467256503,"201051344001203","219011344069620",0.00,17.80,0,297.26,303.58,0.0,0.0,0.000,466425.1,466425.1,41687,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467256561,694461.00
06/29/2016 23:15,2,0.000,ALERT,212.38,299.97,59.975,1467256503,"274151322000054","219011344069620",0.00,19.50,0,297.26,301.77,0.0,0.0,0.000,716588.1,716588.1,30221,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467256563,694462.00
06/29/2016 23:15,2,0.000,ALERT,213.29,300.87,59.981,1467256503,"201051344000867","219011344069620",0.00,18.00,0,296.66,302.98,0.0,0.0,0.000,456071.2,456071.2,37122,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467256565,694463.00
06/29/2016 23:15,2,0.000,ALERT,212.83,300.27,59.965,1467256503,"201051344001093","219011344069620",0.00,18.00,0,296.96,301.77,0.0,0.0,0.000,464590.0,464590.0,41570,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467256567,694464.00
06/29/2016 23:15,2,0.000,ALERT,213.06,300.87,59.912,1467256503,"201051344000900","219011344069620",0.00,17.50,0,296.36,302.37,0.0,0.0,0.000,472008.8,472008.8,36503,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467256568,694465.00
06/29/2016 23:15,2,0.000,ALERT,213.29,300.27,59.996,1467256503,"201051344000648","219011344069620",0.00,17.30,0,296.36,302.68,0.0,0.0,0.000,463026.1,463026.1,36803,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467256570,694466.00
06/29/2016 23:15,2,0.000,ALERT,213.06,301.47,59.959,1467256503,"201051344000569","219011344069620",0.00,17.80,0,297.26,303.28,0.0,0.0,0.000,472912.7,472912.7,36432,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467256572,694467.00
06/29/2016 23:15,2,0.000,ALERT,213.06,301.17,59.944,1467256503,"201051344000983","219011344069620",0.00,17.80,0,296.96,302.98,0.0,0.0,0.000,464592.8,464592.8,36922,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467256574,694468.00
06/29/2016 23:15,2,0.000,ALERT,213.06,300.87,59.965,1467256503,"201051344001158","219011344069620",0.00,17.50,0,295.76,302.07,0.0,0.0,0.000,458253.6,458253.6,37185,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467256576,694469.00
06/29/2016 23:15,2,0.000,ALERT,213.51,301.47,59.959,1467256503,"201051344000576","219011344069620",0.00,17.50,0,296.66,302.68,0.0,0.0,0.000,465441.5,465441.5,36587,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467256577,694470.00
06/29/2016 23:15,2,0.000,ALERT,212.61,299.37,59.965,1467256503,"274151322000087","219011344069620",0.00,20.00,0,296.96,300.87,0.0,0.0,0.000,689770.8,689770.8,30350,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467256579,694471.00
06/29/2016 23:30,2,0.000,ALERT,213.51,300.87,60.002,1467257404,"201051344000645","219011344069620",0.00,17.80,0,299.07,302.98,0.0,0.0,0.000,465038.8,465038.8,36718,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467257406,694472.00
06/29/2016 23:30,2,0.000,ALERT,212.61,299.97,59.991,1467257404,"274151322000085","219011344069620",0.00,19.00,0,297.57,301.77,0.0,0.0,0.000,717835.4,717835.4,30233,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467257407,694473.00
06/29/2016 23:30,2,0.000,ALERT,213.74,300.87,59.959,1467257404,"201051344000633","219011344069620",0.00,17.50,0,297.26,302.07,0.0,0.0,0.000,456210.6,456210.6,37204,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467257409,694474.00
06/29/2016 23:30,2,0.000,ALERT,213.29,300.87,59.986,1467257404,"201051344000469","219011344069620",0.00,17.00,0,297.87,302.37,0.0,0.0,0.000,457979.9,457979.9,37143,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467257411,694475.00
06/29/2016 23:30,2,0.000,ALERT,212.38,300.87,59.949,1467257404,"201051344000646","219011344069620",0.00,17.50,0,297.26,302.07,0.0,0.0,0.000,460377.6,460377.6,41691,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467257413,694476.00
06/29/2016 23:30,2,0.000,ALERT,212.16,299.67,60.007,1467257404,"274151322000052","219011344069620",0.00,19.00,0,297.26,301.77,0.0,0.0,0.000,733504.8,733504.8,30463,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467257415,694477.00
06/29/2016 23:30,2,0.000,ALERT,213.06,301.17,59.996,1467257404,"201051344000585","219011344069620",0.00,17.80,0,297.57,302.37,0.0,0.0,0.000,468111.6,468111.6,41691,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467257416,694478.00
06/29/2016 23:30,2,0.000,ALERT,212.61,300.87,60.002,1467257404,"201051344001230","219011344069620",0.00,17.50,0,298.17,302.37,0.0,0.0,0.000,463891.1,463891.1,41504,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467257418,694479.00
06/29/2016 23:30,2,0.000,ALERT,213.29,301.77,59.996,1467257404,"201051344000582","219011344069620",0.00,17.50,0,298.77,302.98,0.0,0.0,0.000,457067.2,457067.2,41643,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467257420,694480.00
06/29/2016 23:30,2,0.000,ALERT,212.38,300.87,60.002,1467257404,"201051344000955","219011344069620",0.00,17.80,0,298.17,302.07,0.0,0.0,0.000,469951.2,469951.2,41597,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467257422,694481.00
06/29/2016 23:30,2,0.000,ALERT,212.61,299.07,59.991,1467257404,"274151322000094","219011344069620",0.00,18.70,0,297.26,300.87,0.0,0.0,0.000,595943.4,595943.4,31586,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467257424,694482.00
06/29/2016 23:30,2,0.000,ALERT,213.06,301.77,59.954,1467257404,"201051344000579","219011344069620",0.00,17.80,0,299.37,303.28,0.0,0.0,0.000,471988.4,471988.4,17210,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467257426,694483.00
06/29/2016 23:30,2,0.000,ALERT,212.61,301.47,60.002,1467257404,"201051344000890","219011344069620",0.00,17.80,0,298.77,303.28,0.0,0.0,0.000,467167.8,467167.8,41602,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467257428,694484.00
06/29/2016 23:30,2,0.000,ALERT,212.83,301.17,60.002,1467257404,"201051344000438","219011344069620",0.00,17.50,0,298.47,302.37,0.0,0.0,0.000,468993.0,468993.0,41613,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467257429,694485.00
06/29/2016 23:30,2,0.000,ALERT,212.83,300.27,59.986,1467257404,"201051344000417","219011344069620",0.00,17.80,0,297.57,301.47,0.0,0.0,0.000,461080.0,461080.0,41761,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467257431,694486.00
06/29/2016 23:30,2,0.000,ALERT,212.38,300.27,60.002,1467257404,"274151322000083","219011344069620",0.00,18.70,0,297.87,301.77,0.0,0.0,0.000,726892.8,726892.8,30545,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467257433,694487.00
06/29/2016 23:30,2,0.000,ALERT,212.83,299.97,60.002,1467257404,"274151322000076","219011344069620",0.00,18.70,0,297.57,301.77,0.0,0.0,0.000,774562.5,774562.5,30550,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467257435,694488.00
06/29/2016 23:30,2,0.000,ALERT,213.06,301.77,60.018,1467257404,"201051344000868","219011344069620",0.00,17.50,0,299.67,303.58,0.0,0.0,0.000,456952.0,456952.0,36861,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467257437,694489.00
06/29/2016 23:30,2,0.000,ALERT,212.38,300.87,60.002,1467257404,"274151322000095","219011344069620",0.00,18.30,0,298.77,302.37,0.0,0.0,0.000,766635.3,766635.3,30462,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467257438,694490.00
06/29/2016 23:30,2,0.000,ALERT,213.06,301.17,60.007,1467257404,"201051344000988","219011344069620",0.00,17.80,0,296.66,302.37,0.0,0.0,0.000,453773.9,453773.9,37153,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467257440,694491.00
06/29/2016 23:30,2,0.000,ALERT,212.61,300.27,60.007,1467257404,"201051344001025","219011344069620",0.00,17.30,0,297.87,302.98,0.0,0.0,0.000,467572.6,467572.6,41656,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467257442,694492.00
06/29/2016 23:30,2,0.000,ALERT,213.06,301.47,60.012,1467257404,"201051344000458","219011344069620",0.00,18.00,0,299.07,303.58,0.0,0.0,0.000,464612.2,464612.2,37076,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467257444,694493.00
06/29/2016 23:30,2,0.000,ALERT,213.74,301.47,60.007,1467257404,"201051344000853","219011344069620",0.00,17.30,0,298.77,302.98,0.0,0.0,0.000,463527.9,463527.9,36681,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467257446,694494.00
06/29/2016 23:30,2,0.000,ALERT,213.06,300.87,59.996,1467257404,"201051344000685","219011344069620",0.00,17.80,0,298.17,302.07,0.0,0.0,0.000,468356.0,468356.0,41520,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467257447,694495.00
06/29/2016 23:30,2,0.000,ALERT,213.06,300.87,59.981,1467257404,"201051344000917","219011344069620",0.00,18.30,0,297.26,301.77,0.0,0.0,0.000,465205.1,465205.1,41510,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467257449,694496.00
06/29/2016 23:30,2,0.000,ALERT,213.06,301.47,59.981,1467257404,"201051344001145","219011344069620",0.00,17.30,0,298.77,302.98,0.0,0.0,0.000,470395.3,470395.3,41367,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467257451,694497.00
06/29/2016 23:30,2,0.000,ALERT,213.06,300.57,60.002,1467257404,"201051344000651","219011344069620",0.00,17.00,0,297.87,301.77,0.0,0.0,0.000,463014.4,463014.4,41712,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467257453,694498.00
06/29/2016 23:30,2,0.000,ALERT,212.16,299.97,60.007,1467257404,"274151322000088","219011344069620",0.00,19.00,0,297.57,301.17,0.0,0.0,0.000,701738.2,701738.2,30198,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467257455,694499.00
06/29/2016 23:30,2,0.000,ALERT,213.06,299.37,59.996,1467257404,"274151322000068","219011344069620",0.00,19.50,0,296.66,300.57,0.0,0.0,0.000,595903.5,595903.5,31794,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467257457,694500.00
06/29/2016 23:30,2,0.000,ALERT,212.61,301.17,60.002,1467257404,"201051344001135","219011344069620",0.00,17.50,0,298.47,302.68,0.0,0.0,0.000,459011.7,459011.7,41643,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467257459,694501.00
06/29/2016 23:30,2,0.000,ALERT,212.83,302.07,60.002,1467257404,"201051344000594","219011344069620",0.00,18.00,0,298.77,302.98,0.0,0.0,0.000,468697.6,468697.6,37116,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467257461,694502.00
06/29/2016 23:30,2,0.000,ALERT,213.06,300.87,60.012,1467257404,"201051344001203","219011344069620",0.00,17.50,0,298.47,304.18,0.0,0.0,0.000,466425.1,466425.1,41689,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467257462,694503.00
06/29/2016 23:30,2,0.000,ALERT,212.38,300.57,60.007,1467257404,"274151322000054","219011344069620",0.00,19.30,0,297.26,302.07,0.0,0.0,0.000,716588.1,716588.1,30223,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467257464,694504.00
06/29/2016 23:30,2,0.000,ALERT,213.51,301.17,60.023,1467257404,"201051344000867","219011344069620",0.00,18.00,0,298.47,303.28,0.0,0.0,0.000,456071.2,456071.2,37124,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467257466,694505.00
06/29/2016 23:30,2,0.000,ALERT,212.83,301.17,60.007,1467257404,"201051344001093","219011344069620",0.00,18.00,0,298.17,302.07,0.0,0.0,0.000,464590.0,464590.0,41572,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467257468,694506.00
06/29/2016 23:30,2,0.000,ALERT,213.06,301.47,60.007,1467257404,"201051344000900","219011344069620",0.00,17.30,0,298.77,302.37,0.0,0.0,0.000,472008.8,472008.8,36505,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467257469,694507.00
06/29/2016 23:30,2,0.000,ALERT,213.51,300.57,60.002,1467257404,"201051344000648","219011344069620",0.00,17.00,0,298.47,302.68,0.0,0.0,0.000,463026.1,463026.1,36805,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467257471,694508.00
06/29/2016 23:30,2,0.000,ALERT,213.29,301.77,60.012,1467257404,"201051344000569","219011344069620",0.00,17.50,0,299.37,303.58,0.0,0.0,0.000,472912.7,472912.7,36434,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467257473,694509.00
06/29/2016 23:30,2,0.000,ALERT,213.29,301.77,59.975,1467257404,"201051344000983","219011344069620",0.00,17.50,0,299.37,303.58,0.0,0.0,0.000,464592.8,464592.8,36924,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467257475,694510.00
06/29/2016 23:30,2,0.000,ALERT,213.29,301.17,60.044,1467257404,"201051344001158","219011344069620",0.00,17.30,0,298.47,302.07,0.0,0.0,0.000,458253.6,458253.6,37187,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467257477,694511.00
06/29/2016 23:30,2,0.000,ALERT,213.74,302.07,60.012,1467257404,"201051344000576","219011344069620",0.00,17.50,0,298.77,302.68,0.0,0.0,0.000,465441.5,465441.5,36589,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467257478,694512.00
06/29/2016 23:30,2,0.000,ALERT,212.61,300.27,60.007,1467257404,"274151322000087","219011344069620",0.00,19.80,0,296.96,301.17,0.0,0.0,0.000,689770.8,689770.8,30352,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467257480,694513.00
06/29/2016 23:45,2,0.000,ALERT,214.19,302.68,60.002,1467258304,"201051344000645","219011344069620",0.00,17.50,0,299.37,304.18,0.0,0.0,0.000,465038.8,465038.8,36720,0,0,0,L,1122011218,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467258306,694514.00
06/29/2016 23:45,2,0.000,ALERT,213.29,301.47,59.970,1467258304,"274151322000085","219011344069620",0.00,18.70,0,298.77,302.98,0.0,0.0,0.000,717835.4,717835.4,30235,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467258307,694515.00
06/29/2016 23:45,2,0.000,ALERT,214.41,302.68,59.965,1467258304,"201051344000633","219011344069620",0.00,17.30,0,297.26,303.58,0.0,0.0,0.000,456210.6,456210.6,37206,0,0,0,L,1122011218,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467258309,694516.00
06/29/2016 23:45,2,0.000,ALERT,213.96,302.68,59.922,1467258304,"201051344000469","219011344069620",0.00,16.70,0,298.17,303.58,0.0,0.0,0.000,457979.9,457979.9,37145,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467258311,694517.00
06/29/2016 23:45,2,0.000,ALERT,212.83,301.47,59.965,1467258304,"201051344000646","219011344069620",0.00,17.30,0,298.47,302.68,0.0,0.0,0.000,460377.6,460377.6,41693,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467258313,694518.00
06/29/2016 23:45,2,0.000,ALERT,213.06,302.37,59.959,1467258304,"274151322000052","219011344069620",0.00,18.70,0,298.47,303.58,0.0,0.0,0.000,733504.8,733504.8,30465,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467258315,694519.00
06/29/2016 23:45,2,0.000,ALERT,213.29,301.77,59.975,1467258304,"201051344000585","219011344069620",0.00,17.50,0,298.47,302.98,0.0,0.0,0.000,468111.6,468111.6,41693,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467258316,694520.00
06/29/2016 23:45,2,0.000,ALERT,213.29,302.07,59.970,1467258304,"201051344001230","219011344069620",0.00,17.30,0,299.07,303.28,0.0,0.0,0.000,463891.1,463891.1,41506,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467258318,694521.00
06/29/2016 23:45,2,0.000,ALERT,213.74,302.37,59.975,1467258304,"201051344000582","219011344069620",0.00,17.30,0,299.97,303.58,0.0,0.0,0.000,457067.2,457067.2,41645,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467258320,694522.00
06/29/2016 23:45,2,0.000,ALERT,212.83,301.47,59.986,1467258304,"201051344000955","219011344069620",0.00,17.50,0,299.37,302.68,0.0,0.0,0.000,469951.2,469951.2,41599,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467258322,694523.00
06/29/2016 23:45,2,0.000,ALERT,213.29,301.47,59.975,1467258304,"274151322000094","219011344069620",0.00,18.30,0,298.47,302.37,0.0,0.0,0.000,595943.4,595943.4,31588,0,0,0,L,1151911521,0,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467258324,694524.00
06/29/2016 23:45,2,0.000,ALERT,213.96,303.58,60.023,1467258304,"201051344000579","219011344069620",0.00,17.80,0,299.97,304.78,0.0,0.0,0.000,471988.4,471988.4,17212,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467258326,694525.00
06/29/2016 23:45,2,0.000,ALERT,213.29,302.07,59.981,1467258304,"201051344000890","219011344069620",0.00,17.50,0,299.67,303.88,0.0,0.0,0.000,467167.8,467167.8,41604,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467258327,694526.00
06/29/2016 23:45,2,0.000,ALERT,213.51,301.47,59.986,1467258304,"201051344000438","219011344069620",0.00,17.00,0,299.07,303.28,0.0,0.0,0.000,468993.0,468993.0,41615,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467258329,694527.00
06/29/2016 23:45,2,0.000,ALERT,213.51,301.17,59.981,1467258304,"201051344000417","219011344069620",0.00,17.50,0,298.47,302.37,0.0,0.0,0.000,461080.0,461080.0,41763,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467258331,694528.00
06/29/2016 23:45,2,0.000,ALERT,213.06,302.07,59.986,1467258304,"274151322000083","219011344069620",0.00,18.30,0,298.47,303.28,0.0,0.0,0.000,726892.8,726892.8,30547,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467258333,694529.00
06/29/2016 23:45,2,0.000,ALERT,213.74,301.17,59.938,1467258304,"274151322000076","219011344069620",0.00,18.30,0,298.47,303.28,0.0,0.0,0.000,774562.5,774562.5,30552,0,0,0,L,1151911521,0,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467258334,694530.00
06/29/2016 23:45,2,0.000,ALERT,213.74,303.58,59.959,1467258304,"201051344000868","219011344069620",0.00,17.30,0,299.97,305.08,0.0,0.0,0.000,456952.0,456952.0,36863,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467258336,694531.00
06/29/2016 23:45,2,0.000,ALERT,213.29,302.68,59.975,1467258304,"274151322000095","219011344069620",0.00,18.00,0,299.67,303.88,0.0,0.0,0.000,766635.3,766635.3,30464,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467258338,694532.00
06/29/2016 23:45,2,0.000,ALERT,213.74,302.98,59.986,1467258304,"201051344000988","219011344069620",0.00,17.50,0,296.96,303.88,0.0,0.0,0.000,453773.9,453773.9,37155,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467258340,694533.00
06/29/2016 23:45,2,0.000,ALERT,213.06,300.87,59.975,1467258304,"201051344001025","219011344069620",0.00,17.00,0,298.77,303.58,0.0,0.0,0.000,467572.6,467572.6,41658,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467258342,694534.00
06/29/2016 23:45,2,0.000,ALERT,213.74,302.98,59.986,1467258304,"201051344000458","219011344069620",0.00,18.00,0,299.67,305.08,0.0,0.0,0.000,464612.2,464612.2,37078,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467258344,694535.00
06/29/2016 23:45,2,0.000,ALERT,214.41,302.98,59.991,1467258304,"201051344000853","219011344069620",0.00,17.30,0,299.37,304.48,0.0,0.0,0.000,463527.9,463527.9,36683,0,0,0,L,1122011218,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467258346,694536.00
06/29/2016 23:45,2,0.000,ALERT,213.74,301.77,60.028,1467258304,"201051344000685","219011344069620",0.00,17.30,0,298.77,302.68,0.0,0.0,0.000,468356.0,468356.0,41522,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467258347,694537.00
06/29/2016 23:45,2,0.000,ALERT,213.51,301.17,59.981,1467258304,"201051344000917","219011344069620",0.00,18.00,0,297.87,302.37,0.0,0.0,0.000,465205.1,465205.1,41512,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467258349,694538.00
06/29/2016 23:45,2,0.000,ALERT,213.51,302.07,59.991,1467258304,"201051344001145","219011344069620",0.00,17.00,0,299.67,303.88,0.0,0.0,0.000,470395.3,470395.3,41369,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467258351,694539.00
06/29/2016 23:45,2,0.000,ALERT,213.29,300.87,60.023,1467258304,"201051344000651","219011344069620",0.00,16.70,0,298.47,302.37,0.0,0.0,0.000,463014.4,463014.4,41714,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467258353,694540.00
06/29/2016 23:45,2,0.000,ALERT,213.06,301.77,59.975,1467258304,"274151322000088","219011344069620",0.00,18.70,0,298.77,302.68,0.0,0.0,0.000,701738.2,701738.2,30200,0,0,0,L,1151911521,0,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467258354,694541.00
06/29/2016 23:45,2,0.000,ALERT,213.74,300.87,59.959,1467258304,"274151322000068","219011344069620",0.00,19.00,0,298.17,302.07,0.0,0.0,0.000,595903.5,595903.5,31796,0,0,0,L,1151911521,0,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467258356,694542.00
06/29/2016 23:45,2,0.000,ALERT,213.06,301.47,59.975,1467258304,"201051344001135","219011344069620",0.00,17.30,0,299.67,303.28,0.0,0.0,0.000,459011.7,459011.7,41645,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467258358,694543.00
06/29/2016 23:45,2,0.000,ALERT,213.74,303.58,59.975,1467258304,"201051344000594","219011344069620",0.00,17.80,0,299.37,304.78,0.0,0.0,0.000,468697.6,468697.6,37118,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467258360,694544.00
06/29/2016 23:45,2,0.000,ALERT,213.51,301.47,59.981,1467258304,"201051344001203","219011344069620",0.00,17.30,0,299.67,304.78,0.0,0.0,0.000,466425.1,466425.1,41691,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467258362,694545.00
06/29/2016 23:45,2,0.000,ALERT,213.29,302.07,59.975,1467258304,"274151322000054","219011344069620",0.00,19.30,0,299.07,303.58,0.0,0.0,0.000,716588.1,716588.1,30225,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467258364,694546.00
06/29/2016 23:45,2,0.000,ALERT,214.19,302.68,59.970,1467258304,"201051344000867","219011344069620",0.00,17.80,0,299.07,304.78,0.0,0.0,0.000,456071.2,456071.2,37126,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467258365,694547.00
06/29/2016 23:45,2,0.000,ALERT,213.51,301.77,59.970,1467258304,"201051344001093","219011344069620",0.00,17.80,0,299.37,302.68,0.0,0.0,0.000,464590.0,464590.0,41574,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467258367,694548.00
06/29/2016 23:45,2,0.000,ALERT,213.74,302.98,59.965,1467258304,"201051344000900","219011344069620",0.00,17.00,0,299.07,303.88,0.0,0.0,0.000,472008.8,472008.8,36507,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467258369,694549.00
06/29/2016 23:45,2,0.000,ALERT,213.96,302.07,59.991,1467258304,"201051344000648","219011344069620",0.00,17.00,0,298.77,304.48,0.0,0.0,0.000,463026.1,463026.1,36807,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467258371,694550.00
06/29/2016 23:45,2,0.000,ALERT,213.51,302.98,59.928,1467258304,"201051344000569","219011344069620",0.00,17.50,0,299.97,305.08,0.0,0.0,0.000,472912.7,472912.7,36436,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467258373,694551.00
06/29/2016 23:45,2,0.000,ALERT,213.96,303.28,59.949,1467258304,"201051344000983","219011344069620",0.00,17.50,0,299.97,304.78,0.0,0.0,0.000,464592.8,464592.8,36926,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467258375,694552.00
06/29/2016 23:45,2,0.000,ALERT,213.74,302.68,59.959,1467258304,"201051344001158","219011344069620",0.00,17.00,0,299.07,303.58,0.0,0.0,0.000,458253.6,458253.6,37189,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467258377,694553.00
06/29/2016 23:45,2,0.000,ALERT,214.19,303.28,59.981,1467258304,"201051344000576","219011344069620",0.00,17.00,0,299.37,304.18,0.0,0.0,0.000,465441.5,465441.5,36591,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467258378,694554.00
06/29/2016 23:45,2,0.000,ALERT,213.29,301.77,59.959,1467258304,"274151322000087","219011344069620",0.00,19.30,0,298.47,302.37,0.0,0.0,0.000,689770.8,689770.8,30354,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467258380,694555.00
